Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
03.06.2018;16:15:00;6230;42.4;47
03.06.2018;16:25:00;6339;43.5;46
03.06.2018;16:35:00;6186;44.5;44
03.06.2018;16:45:00;6032;45.5;47
03.06.2018;16:55:00;5347;46.4;44
03.06.2018;17:05:00;5263;47.3;47
03.06.2018;17:15:00;4302;48.1;44
03.06.2018;17:25:00;4382;48.8;45
03.06.2018;17:35:00;4736;49.6;47
03.06.2018;17:45:00;4487;50.3;44
03.06.2018;17:55:00;4045;51.0;44
03.06.2018;18:05:00;3327;51.5;46
03.06.2018;18:15:00;3586;52.1;46
03.06.2018;18:25:00;3524;52.7;47
03.06.2018;18:45:00;2645;53.7;46
03.06.2018;18:55:00;2265;54.1;45
03.06.2018;19:05:00;2203;54.5;44
03.06.2018;19:15:00;1569;54.7;43
03.06.2018;19:25:00;1451;55.0;42
03.06.2018;19:35:00;1149;55.2;41
03.06.2018;19:45:00;964;55.3;41
03.06.2018;19:55:00;739;55.5;40
03.06.2018;20:05:00;609;55.6;40
03.06.2018;20:15:00;475;55.7;39
03.06.2018;20:25:00;385;55.7;39
03.06.2018;20:35:00;307;55.8;39
03.06.2018;20:45:00;231;55.8;39
03.06.2018;20:55:00;170;55.9;38
03.06.2018;21:05:00;125;55.9;38
03.06.2018;21:15:00;0;55.9;38
03.06.2018;21:25:00;0;55.9;0
03.06.2018;21:35:00;0;55.9;0
03.06.2018;21:45:00;0;55.9;0
03.06.2018;21:55:00;0;55.9;0
03.06.2018;22:05:00;0;55.9;0
03.06.2018;22:15:00;0;55.9;0
03.06.2018;22:25:00;0;55.9;0
03.06.2018;22:35:00;0;55.9;0
03.06.2018;22:45:00;0;55.9;0
03.06.2018;22:55:00;0;55.9;0
03.06.2018;23:05:00;0;55.9;0
03.06.2018;23:15:00;0;55.9;0
03.06.2018;23:25:00;0;55.9;0
03.06.2018;23:35:00;0;55.9;0
03.06.2018;23:45:00;0;55.9;0
04.06.2018;00:05:00;0;0;0
04.06.2018;00:25:00;0;0;0
04.06.2018;00:35:00;0;0;0
04.06.2018;00:55:00;0;0;0
04.06.2018;01:05:00;0;0;0
04.06.2018;01:15:00;0;0;0
04.06.2018;01:25:00;0;0;0
04.06.2018;01:35:00;0;0;0
04.06.2018;01:45:00;0;0;0
04.06.2018;01:55:00;0;0;0
04.06.2018;02:05:00;0;0;0
04.06.2018;02:15:00;0;0;0
04.06.2018;02:25:00;0;0;0
04.06.2018;02:35:00;0;0;0
04.06.2018;02:45:00;0;0;0
04.06.2018;02:55:00;0;0;0
04.06.2018;03:15:00;0;0;0
04.06.2018;03:35:00;0;0;0
04.06.2018;03:55:00;0;0;0
04.06.2018;04:05:00;0;0;0
04.06.2018;04:15:00;0;0;0
04.06.2018;04:25:00;0;0;0
04.06.2018;04:35:00;0;0;0
04.06.2018;04:45:00;0;0;0
04.06.2018;04:55:00;0;0;0
04.06.2018;05:05:00;0;0;0
04.06.2018;05:15:00;0;0;0
04.06.2018;05:25:00;0;0;0
04.06.2018;05:35:00;0;0;29
04.06.2018;05:45:00;133;0;30
04.06.2018;05:55:00;172;0;31
04.06.2018;06:05:00;227;0;31
04.06.2018;06:15:00;271;0.1;32
04.06.2018;06:25:00;275;0.1;32
04.06.2018;06:35:00;301;0.2;32
04.06.2018;06:45:00;361;0.2;33
04.06.2018;06:55:00;480;0.3;33
04.06.2018;07:05:00;568;0.4;33
04.06.2018;07:15:00;668;0.5;33
04.06.2018;07:25:00;774;0.6;33
04.06.2018;07:35:00;912;0.8;34
04.06.2018;07:45:00;1052;0.9;34
04.06.2018;07:55:00;1178;1.1;34
04.06.2018;08:05:00;1302;1.3;34
04.06.2018;08:15:00;1473;1.5;34
04.06.2018;08:25:00;1967;1.9;35
04.06.2018;08:35:00;2223;2.2;35
04.06.2018;08:45:00;2885;2.7;36
04.06.2018;08:55:00;3187;3.2;38
04.06.2018;09:05:00;3486;3.8;39
04.06.2018;09:15:00;3832;4.4;40
04.06.2018;09:25:00;3912;5.0;42
04.06.2018;09:35:00;4113;5.7;43
04.06.2018;09:45:00;4448;6.4;44
04.06.2018;09:55:00;4521;7.1;45
04.06.2018;10:05:00;4872;7.9;46
04.06.2018;10:15:00;5274;8.8;47
04.06.2018;10:25:00;5474;9.7;46
04.06.2018;10:35:00;5854;10.6;46
04.06.2018;10:45:00;6340;11.6;47
04.06.2018;10:55:00;6281;12.7;46
04.06.2018;11:05:00;6416;13.7;45
04.06.2018;11:15:00;6617;14.8;47
04.06.2018;11:25:00;6757;15.9;44
04.06.2018;11:35:00;6889;17.0;46
04.06.2018;11:45:00;3807;17.9;44
04.06.2018;11:55:00;4139;18.7;47
04.06.2018;12:05:00;7397;19.9;44
04.06.2018;12:15:00;6876;21.1;45
04.06.2018;12:25:00;4442;22.1;46
04.06.2018;12:35:00;7990;23.0;46
04.06.2018;12:45:00;7701;24.2;44
04.06.2018;12:55:00;7491;25.5;44
04.06.2018;13:05:00;7573;26.7;47
04.06.2018;13:15:00;7517;28.0;47
04.06.2018;13:25:00;7523;29.2;45
04.06.2018;13:35:00;7539;30.5;44
04.06.2018;13:45:00;7554;31.7;46
04.06.2018;13:55:00;7446;32.9;47
04.06.2018;14:05:00;7540;34.2;45
04.06.2018;14:15:00;7575;35.4;44
04.06.2018;14:25:00;7403;36.7;46
04.06.2018;14:35:00;7468;37.9;47
04.06.2018;14:45:00;7453;39.1;46
04.06.2018;14:55:00;7401;40.3;44
04.06.2018;15:05:00;7331;41.6;45
04.06.2018;15:15:00;7256;42.8;47
04.06.2018;15:25:00;7042;43.9;46
04.06.2018;15:35:00;7052;45.1;44
04.06.2018;15:45:00;7295;46.3;46
04.06.2018;15:55:00;4135;47.1;45
04.06.2018;16:05:00;1565;47.4;44
04.06.2018;16:15:00;5857;48.1;46
04.06.2018;16:25:00;3599;48.9;43
04.06.2018;16:35:00;661;49.1;42
04.06.2018;16:45:00;670;49.2;42
04.06.2018;16:55:00;618;49.3;41
04.06.2018;17:05:00;603;49.4;41
04.06.2018;17:15:00;715;49.5;41
04.06.2018;17:25:00;563;49.6;40
04.06.2018;17:35:00;505;49.7;40
04.06.2018;17:45:00;477;49.8;40
04.06.2018;17:55:00;628;49.9;39
04.06.2018;18:05:00;338;49.9;39
04.06.2018;18:15:00;336;50.0;39
04.06.2018;18:25:00;257;50.0;38
04.06.2018;18:35:00;211;50.1;38
04.06.2018;18:45:00;224;50.1;38
04.06.2018;18:55:00;240;50.1;38
04.06.2018;19:05:00;189;50.2;38
04.06.2018;19:15:00;159;50.2;37
04.06.2018;19:25:00;157;50.2;37
04.06.2018;19:35:00;134;50.3;37
04.06.2018;19:45:00;158;50.3;37
04.06.2018;19:55:00;188;50.3;37
04.06.2018;20:05:00;162;50.3;37
04.06.2018;20:15:00;183;50.4;37
04.06.2018;20:25:00;196;50.4;37
04.06.2018;20:35:00;170;50.4;37
04.06.2018;20:45:00;128;50.5;36
04.06.2018;20:55:00;113;50.5;36
04.06.2018;21:05:00;0;50.5;36
04.06.2018;21:15:00;0;50.5;0
04.06.2018;21:25:00;0;50.5;0
04.06.2018;21:35:00;0;50.5;0
04.06.2018;21:45:00;0;50.5;0
04.06.2018;21:55:00;0;50.5;0
04.06.2018;22:05:00;0;50.5;0
04.06.2018;22:15:00;0;50.5;0
04.06.2018;22:25:00;0;50.5;0
04.06.2018;22:35:00;0;50.5;0
04.06.2018;22:45:00;0;50.5;0
04.06.2018;22:55:00;0;50.5;0
04.06.2018;23:05:00;0;50.5;0
04.06.2018;23:15:00;0;50.5;0
04.06.2018;23:25:00;0;50.5;0
04.06.2018;23:35:00;0;50.5;0
04.06.2018;23:45:00;0;50.5;0
04.06.2018;23:55:00;0;50.5;0
05.06.2018;00:15:00;0;0;0
05.06.2018;00:20:00;0;0;0
05.06.2018;00:30:00;0;0;0
05.06.2018;00:40:00;0;0;0
05.06.2018;01:00:00;0;0;0
05.06.2018;01:30:00;0;0;0
05.06.2018;01:50:00;0;0;0
05.06.2018;02:00:00;0;0;0
05.06.2018;02:10:00;0;0;0
05.06.2018;02:20:00;0;0;0
05.06.2018;02:30:00;0;0;0
05.06.2018;02:40:00;0;0;0
05.06.2018;02:50:00;0;0;0
05.06.2018;03:05:00;0;0;0
05.06.2018;03:15:00;0;0;0
05.06.2018;03:35:00;0;0;0
05.06.2018;03:55:00;0;0;0
05.06.2018;04:05:00;0;0;0
05.06.2018;04:15:00;0;0;0
05.06.2018;04:25:00;0;0;0
05.06.2018;04:35:00;0;0;0
05.06.2018;04:45:00;0;0;0
05.06.2018;04:55:00;0;0;0
05.06.2018;05:05:00;0;0;0
05.06.2018;05:15:00;0;0;0
05.06.2018;05:25:00;0;0;0
05.06.2018;05:35:00;0;0;28
05.06.2018;05:45:00;172;0;30
05.06.2018;05:55:00;253;0;31
05.06.2018;06:05:00;328;0.1;31
05.06.2018;06:15:00;395;0.1;32
05.06.2018;06:25:00;446;0.2;32
05.06.2018;06:35:00;444;0.3;32
05.06.2018;06:45:00;502;0.4;33
05.06.2018;06:55:00;631;0.4;33
05.06.2018;07:15:00;804;0.7;33
05.06.2018;07:25:00;872;0.8;33
05.06.2018;07:35:00;1234;1.0;34
05.06.2018;07:45:00;1148;1.2;34
05.06.2018;07:55:00;1233;1.4;34
05.06.2018;08:05:00;1342;1.6;34
05.06.2018;08:15:00;1558;1.9;34
05.06.2018;08:25:00;2381;2.2;35
05.06.2018;08:35:00;2806;2.7;36
05.06.2018;08:45:00;3355;3.2;37
05.06.2018;08:55:00;1975;3.5;37
05.06.2018;09:05:00;2870;4.0;38
05.06.2018;09:15:00;2850;4.4;39
05.06.2018;09:25:00;2082;4.8;39
05.06.2018;09:35:00;2351;5.2;39
05.06.2018;09:45:00;3552;5.8;40
05.06.2018;09:55:00;5532;6.6;43
05.06.2018;10:05:00;4488;7.4;44
05.06.2018;10:15:00;2461;7.8;43
05.06.2018;10:25:00;4811;8.5;44
05.06.2018;10:35:00;2390;8.9;43
05.06.2018;10:45:00;4438;9.4;42
05.06.2018;10:55:00;6817;10.5;47
05.06.2018;11:05:00;5582;11.5;44
05.06.2018;11:15:00;5815;12.5;47
05.06.2018;11:25:00;7286;13.6;44
05.06.2018;11:35:00;2893;14.2;44
05.06.2018;11:45:00;7977;15.2;47
05.06.2018;11:55:00;7190;16.3;46
05.06.2018;12:05:00;6024;17.4;44
05.06.2018;12:15:00;8113;18.6;46
05.06.2018;12:25:00;6217;19.8;46
05.06.2018;12:35:00;2857;20.3;43
05.06.2018;12:45:00;7840;21.2;46
05.06.2018;12:55:00;8279;22.6;45
05.06.2018;13:05:00;6119;23.8;44
05.06.2018;13:15:00;5902;24.6;46
05.06.2018;13:25:00;7980;26.0;44
05.06.2018;13:35:00;7814;27.3;44
05.06.2018;13:45:00;7781;28.6;46
05.06.2018;13:55:00;7773;29.8;47
05.06.2018;14:05:00;7634;31.1;46
05.06.2018;14:15:00;7382;32.4;44
05.06.2018;14:25:00;7259;33.6;45
05.06.2018;14:35:00;7700;34.9;46
05.06.2018;14:45:00;7534;36.1;47
05.06.2018;14:55:00;7358;37.3;45
05.06.2018;15:05:00;6629;38.4;44
05.06.2018;15:15:00;6181;39.6;46
05.06.2018;15:25:00;7192;40.7;47
05.06.2018;15:35:00;7010;41.9;45
05.06.2018;15:45:00;6910;43.0;44
05.06.2018;15:55:00;6761;44.1;47
05.06.2018;16:05:00;6633;45.2;46
05.06.2018;16:15:00;6489;46.3;44
05.06.2018;16:25:00;6368;47.4;47
05.06.2018;16:35:00;6125;48.4;45
05.06.2018;16:45:00;5963;49.4;45
05.06.2018;16:55:00;5846;50.4;47
05.06.2018;17:05:00;5464;51.3;44
05.06.2018;17:15:00;4612;52.1;47
05.06.2018;17:25:00;4498;52.8;48
05.06.2018;17:35:00;4350;53.6;44
05.06.2018;17:45:00;4351;54.3;46
05.06.2018;17:55:00;4170;55.0;47
05.06.2018;18:05:00;3686;55.6;48
05.06.2018;18:15:00;3245;56.2;48
05.06.2018;18:25:00;3492;56.7;48
05.06.2018;18:35:00;3121;57.2;48
05.06.2018;18:45:00;2650;57.7;47
05.06.2018;18:55:00;2056;58.1;46
05.06.2018;19:05:00;1514;58.4;45
05.06.2018;19:15:00;1595;58.6;44
05.06.2018;19:25:00;1577;58.9;43
05.06.2018;19:35:00;1367;59.1;42
05.06.2018;19:45:00;661;59.2;41
05.06.2018;19:55:00;804;59.4;41
05.06.2018;20:05:00;724;59.5;40
05.06.2018;20:15:00;626;59.6;40
05.06.2018;20:25:00;653;59.7;40
05.06.2018;20:35:00;475;59.8;39
05.06.2018;20:45:00;260;59.8;39
05.06.2018;20:55:00;185;59.9;39
05.06.2018;21:05:00;141;59.9;39
05.06.2018;21:15:00;104;59.9;38
05.06.2018;21:25:00;0;59.9;0
05.06.2018;21:35:00;0;59.9;0
05.06.2018;21:45:00;0;59.9;0
05.06.2018;21:55:00;0;59.9;0
05.06.2018;22:05:00;0;59.9;0
05.06.2018;22:15:00;0;59.9;0
05.06.2018;22:25:00;0;59.9;0
05.06.2018;22:35:00;0;59.9;0
05.06.2018;22:45:00;0;59.9;0
05.06.2018;22:55:00;0;59.9;0
05.06.2018;23:05:00;0;59.9;0
05.06.2018;23:15:00;0;59.9;0
05.06.2018;23:25:00;0;59.9;0
05.06.2018;23:35:00;0;59.9;0
05.06.2018;23:45:00;0;59.9;0
05.06.2018;23:55:00;0;59.9;0
06.06.2018;00:05:00;0;0;0
06.06.2018;00:15:00;0;0;0
06.06.2018;00:25:00;0;0;0
06.06.2018;00:35:00;0;0;0
06.06.2018;01:00:00;0;0;0
06.06.2018;01:20:00;0;0;0
06.06.2018;01:40:00;0;0;0
06.06.2018;02:00:00;0;0;0
06.06.2018;02:10:00;0;0;0
06.06.2018;02:20:00;0;0;0
06.06.2018;02:30:00;0;0;0
06.06.2018;02:40:00;0;0;0
06.06.2018;02:50:00;0;0;0
06.06.2018;03:00:00;0;0;0
06.06.2018;03:10:00;0;0;0
06.06.2018;03:30:00;0;0;0
06.06.2018;03:50:00;0;0;0
06.06.2018;04:00:00;0;0;0
06.06.2018;04:10:00;0;0;0
06.06.2018;04:20:00;0;0;0
06.06.2018;04:30:00;0;0;0
06.06.2018;04:40:00;0;0;0
06.06.2018;04:50:00;0;0;0
06.06.2018;05:00:00;0;0;0
06.06.2018;05:10:00;0;0;0
06.06.2018;05:20:00;0;0;0
06.06.2018;05:30:00;0;0;29
06.06.2018;05:40:00;139;0;30
06.06.2018;05:50:00;197;0;31
06.06.2018;06:00:00;268;0;31
06.06.2018;06:10:00;354;0.1;32
06.06.2018;06:20:00;423;0.2;32
06.06.2018;06:30:00;492;0.2;33
06.06.2018;06:40:00;571;0.3;33
06.06.2018;06:50:00;628;0.4;33
06.06.2018;07:00:00;733;0.5;33
06.06.2018;07:20:00;680;0.8;34
06.06.2018;07:30:00;747;0.9;34
06.06.2018;07:40:00;763;1.0;34
06.06.2018;07:50:00;1032;1.2;34
06.06.2018;08:00:00;1328;1.4;34
06.06.2018;08:10:00;1521;1.6;35
06.06.2018;08:20:00;1985;1.9;35
06.06.2018;08:30:00;2172;2.3;35
06.06.2018;08:40:00;2620;2.7;36
06.06.2018;08:50:00;2581;3.1;37
06.06.2018;09:00:00;3150;3.6;38
06.06.2018;09:10:00;3426;4.2;39
06.06.2018;09:20:00;3655;4.8;41
06.06.2018;09:30:00;4111;5.4;42
06.06.2018;09:40:00;4415;6.2;43
06.06.2018;09:50:00;4669;6.9;45
06.06.2018;10:00:00;5528;7.8;46
06.06.2018;10:10:00;3089;8.5;46
06.06.2018;10:20:00;2962;9.1;46
06.06.2018;10:30:00;3454;9.6;46
06.06.2018;10:40:00;3667;10.3;46
06.06.2018;10:50:00;3014;10.9;46
06.06.2018;11:00:00;4022;11.5;46
06.06.2018;11:10:00;4070;12.2;47
06.06.2018;11:20:00;4507;12.9;47
06.06.2018;11:30:00;4431;13.6;48
06.06.2018;11:40:00;7014;14.7;44
06.06.2018;11:50:00;8355;16.0;46
06.06.2018;12:00:00;7427;17.3;47
06.06.2018;12:10:00;5577;18.2;44
06.06.2018;12:20:00;4854;19.2;44
06.06.2018;12:30:00;7816;20.5;47
06.06.2018;12:40:00;4845;21.5;46
06.06.2018;12:50:00;2112;22.2;46
06.06.2018;13:00:00;5664;23.3;44
06.06.2018;13:10:00;7675;24.5;46
06.06.2018;13:20:00;8299;25.9;47
06.06.2018;13:30:00;7887;27.2;46
06.06.2018;13:40:00;7528;28.5;45
06.06.2018;13:50:00;7415;29.7;44
06.06.2018;14:00:00;7785;31.0;46
06.06.2018;14:10:00;7800;32.3;47
06.06.2018;14:20:00;7686;33.5;46
06.06.2018;14:30:00;7633;34.8;44
06.06.2018;14:40:00;7619;35.8;47
06.06.2018;14:50:00;7453;37.1;46
06.06.2018;15:00:00;8085;38.4;44
06.06.2018;15:10:00;2901;39.2;47
06.06.2018;15:20:00;5780;40.2;45
06.06.2018;15:30:00;3872;40.7;43
06.06.2018;15:40:00;1489;41.0;43
06.06.2018;15:50:00;1268;41.2;43
06.06.2018;16:00:00;1140;41.4;42
06.06.2018;16:10:00;891;41.5;42
06.06.2018;16:20:00;696;41.6;41
06.06.2018;16:30:00;482;41.7;41
06.06.2018;16:40:00;395;41.8;41
06.06.2018;16:50:00;340;41.9;40
06.06.2018;17:00:00;322;41.9;40
06.06.2018;17:10:00;336;42.0;40
06.06.2018;17:20:00;378;42.0;39
06.06.2018;17:30:00;495;42.1;39
06.06.2018;17:40:00;714;42.2;39
06.06.2018;17:50:00;1011;42.4;39
06.06.2018;18:00:00;1433;42.6;38
06.06.2018;18:10:00;1852;42.9;38
06.06.2018;18:20:00;2285;43.2;39
06.06.2018;18:30:00;2359;43.6;39
06.06.2018;18:40:00;2097;44.0;40
06.06.2018;18:50:00;1724;44.3;40
06.06.2018;19:00:00;1465;44.5;39
06.06.2018;19:10:00;1412;44.8;39
06.06.2018;19:20:00;1219;45.0;39
06.06.2018;19:30:00;1038;45.2;38
06.06.2018;19:40:00;813;45.3;38
06.06.2018;19:50:00;677;45.4;38
06.06.2018;20:00:00;557;45.5;38
06.06.2018;20:10:00;426;45.6;38
06.06.2018;20:20:00;332;45.6;38
06.06.2018;20:30:00;239;45.7;38
06.06.2018;20:40:00;239;45.7;37
06.06.2018;20:50:00;175;45.8;37
06.06.2018;21:00:00;119;45.8;37
06.06.2018;21:10:00;0;45.8;37
06.06.2018;21:20:00;0;45.8;0
06.06.2018;21:30:00;0;45.8;0
06.06.2018;21:40:00;0;45.8;0
06.06.2018;21:50:00;0;45.8;0
06.06.2018;22:00:00;0;45.8;0
06.06.2018;22:10:00;0;45.8;0
06.06.2018;22:20:00;0;45.8;0
06.06.2018;22:30:00;0;45.8;0
06.06.2018;22:40:00;0;45.8;0
06.06.2018;22:50:00;0;45.8;0
06.06.2018;23:00:00;0;45.8;0
06.06.2018;23:10:00;0;45.8;0
06.06.2018;23:20:00;0;45.8;0
06.06.2018;23:30:00;0;45.8;0
06.06.2018;23:40:00;0;45.8;0
06.06.2018;23:50:00;0;45.8;0
07.06.2018;00:00:00;0;0;0
07.06.2018;00:10:00;0;0;0
07.06.2018;00:30:00;0;0;0
07.06.2018;00:50:00;0;0;0
07.06.2018;01:00:00;0;0;0
07.06.2018;01:20:00;0;0;0
07.06.2018;01:30:00;0;0;0
07.06.2018;01:40:00;0;0;0
07.06.2018;01:50:00;0;0;0
07.06.2018;02:00:00;0;0;0
07.06.2018;02:10:00;0;0;0
07.06.2018;02:20:00;0;0;0
07.06.2018;02:30:00;0;0;0
07.06.2018;02:40:00;0;0;0
07.06.2018;02:50:00;0;0;0
07.06.2018;03:05:00;0;0;0
07.06.2018;03:25:00;0;0;0
07.06.2018;03:35:00;0;0;0
07.06.2018;03:55:00;0;0;0
07.06.2018;04:05:00;0;0;0
07.06.2018;04:15:00;0;0;0
07.06.2018;04:25:00;0;0;0
07.06.2018;04:35:00;0;0;0
07.06.2018;04:45:00;0;0;0
07.06.2018;04:55:00;0;0;0
07.06.2018;05:05:00;0;0;0
07.06.2018;05:15:00;0;0;0
07.06.2018;05:25:00;0;0;0
07.06.2018;05:35:00;0;0;0
07.06.2018;05:45:00;56;0;29
07.06.2018;05:55:00;135;0;31
07.06.2018;06:05:00;185;0;31
07.06.2018;06:15:00;176;0;32
07.06.2018;06:25:00;212;0.1;32
07.06.2018;06:35:00;271;0.1;32
07.06.2018;06:45:00;303;0.2;33
07.06.2018;06:55:00;319;0.2;33
07.06.2018;07:05:00;375;0.3;33
07.06.2018;07:25:00;521;0.4;34
07.06.2018;07:35:00;685;0.5;34
07.06.2018;07:45:00;787;0.7;34
07.06.2018;07:55:00;819;0.8;34
07.06.2018;08:05:00;991;0.9;34
07.06.2018;08:15:00;1328;1.2;34
07.06.2018;08:25:00;1623;1.4;35
07.06.2018;08:35:00;1680;1.7;35
07.06.2018;08:45:00;1751;2.0;35
07.06.2018;08:55:00;1787;2.3;36
07.06.2018;09:05:00;1755;2.6;36
07.06.2018;09:15:00;1437;2.8;36
07.06.2018;09:25:00;1436;3.0;36
07.06.2018;09:35:00;2130;3.4;36
07.06.2018;09:45:00;2015;3.7;37
07.06.2018;09:55:00;2446;4.1;37
07.06.2018;10:05:00;2427;4.5;38
07.06.2018;10:15:00;2432;4.9;39
07.06.2018;10:25:00;3196;5.4;39
07.06.2018;10:35:00;3510;6.0;41
07.06.2018;10:45:00;3535;6.5;42
07.06.2018;10:55:00;5860;7.4;44
07.06.2018;11:05:00;6749;8.5;47
07.06.2018;11:15:00;4710;9.3;44
07.06.2018;11:25:00;4097;10.0;46
07.06.2018;11:35:00;3912;10.7;46
07.06.2018;11:45:00;4733;11.4;46
07.06.2018;11:55:00;3551;12.0;47
07.06.2018;12:05:00;2971;12.5;46
07.06.2018;12:15:00;4877;13.2;47
07.06.2018;12:25:00;4836;14.0;48
07.06.2018;12:35:00;2917;14.5;47
07.06.2018;12:45:00;3776;15.1;47
07.06.2018;12:55:00;5257;15.9;48
07.06.2018;13:05:00;3492;16.5;48
07.06.2018;13:15:00;4374;17.1;48
07.06.2018;13:25:00;4630;17.9;48
07.06.2018;13:35:00;5048;18.7;44
07.06.2018;13:45:00;5175;19.6;47
07.06.2018;13:55:00;5238;20.4;45
07.06.2018;14:05:00;3642;21.1;45
07.06.2018;14:15:00;3675;21.7;45
07.06.2018;14:25:00;4948;22.5;47
07.06.2018;14:35:00;6230;23.4;45
07.06.2018;14:45:00;5948;24.4;47
07.06.2018;14:55:00;3930;25.2;44
07.06.2018;15:05:00;6803;26.2;47
07.06.2018;15:15:00;5815;27.2;44
07.06.2018;15:25:00;6423;28.2;47
07.06.2018;15:35:00;3239;29.0;44
07.06.2018;15:45:00;7183;30.1;46
07.06.2018;15:55:00;6171;31.2;46
07.06.2018;16:05:00;6345;32.2;44
07.06.2018;16:15:00;6491;33.3;47
07.06.2018;16:25:00;6496;34.3;45
07.06.2018;16:35:00;5507;35.4;44
07.06.2018;16:45:00;5850;36.4;48
07.06.2018;16:55:00;3840;37.1;43
07.06.2018;17:05:00;5283;38.1;47
07.06.2018;17:15:00;4805;38.8;48
07.06.2018;17:25:00;5451;39.6;45
07.06.2018;17:35:00;3194;40.3;47
07.06.2018;17:45:00;4840;41.0;47
07.06.2018;17:55:00;3838;41.6;48
07.06.2018;18:05:00;4419;42.3;45
07.06.2018;18:15:00;3873;42.9;44
07.06.2018;18:25:00;3418;43.5;46
07.06.2018;18:35:00;2990;44.1;46
07.06.2018;18:45:00;2489;44.5;45
07.06.2018;18:55:00;1849;44.8;44
07.06.2018;19:05:00;2587;45.2;44
07.06.2018;19:15:00;2080;45.6;44
07.06.2018;19:25:00;945;45.8;43
07.06.2018;19:35:00;1366;46.0;42
07.06.2018;19:45:00;1332;46.2;41
07.06.2018;19:55:00;1188;46.4;41
07.06.2018;20:05:00;971;46.6;40
07.06.2018;20:15:00;808;46.7;40
07.06.2018;20:25:00;611;46.8;40
07.06.2018;20:35:00;378;46.9;39
07.06.2018;20:45:00;295;47.0;39
07.06.2018;20:55:00;224;47.0;39
07.06.2018;21:05:00;172;47.0;39
07.06.2018;21:15:00;124;47.1;38
07.06.2018;21:25:00;0;47.1;38
07.06.2018;21:35:00;0;47.1;0
07.06.2018;21:45:00;0;47.1;0
07.06.2018;21:55:00;0;47.1;0
07.06.2018;22:05:00;0;47.1;0
07.06.2018;22:15:00;0;47.1;0
07.06.2018;22:25:00;0;47.1;0
07.06.2018;22:35:00;0;47.1;0
07.06.2018;22:45:00;0;47.1;0
07.06.2018;22:55:00;0;47.1;0
07.06.2018;23:05:00;0;47.1;0
07.06.2018;23:15:00;0;47.1;0
07.06.2018;23:25:00;0;47.1;0
07.06.2018;23:35:00;0;47.1;0
07.06.2018;23:45:00;0;47.1;0
07.06.2018;23:55:00;0;47.1;0
08.06.2018;00:05:00;0;0;0
08.06.2018;00:15:00;0;0;0
08.06.2018;00:35:00;0;0;0
08.06.2018;00:55:00;0;0;0
08.06.2018;01:05:00;0;0;0
08.06.2018;01:35:00;0;0;0
08.06.2018;01:55:00;0;0;0
08.06.2018;02:05:00;0;0;0
08.06.2018;02:15:00;0;0;0
08.06.2018;02:25:00;0;0;0
08.06.2018;02:35:00;0;0;0
08.06.2018;02:45:00;0;0;0
08.06.2018;02:55:00;0;0;0
08.06.2018;03:05:00;0;0;0
08.06.2018;03:15:00;0;0;0
08.06.2018;03:35:00;0;0;0
08.06.2018;03:55:00;0;0;0
08.06.2018;04:05:00;0;0;0
08.06.2018;04:15:00;0;0;0
08.06.2018;04:25:00;0;0;0
08.06.2018;04:35:00;0;0;0
08.06.2018;04:45:00;0;0;0
08.06.2018;04:55:00;0;0;0
08.06.2018;05:05:00;0;0;0
08.06.2018;05:15:00;0;0;0
08.06.2018;05:25:00;0;0;0
08.06.2018;05:35:00;0;0;28
08.06.2018;05:45:00;171;0;30
08.06.2018;05:55:00;261;0;31
08.06.2018;06:05:00;356;0.1;32
08.06.2018;06:25:00;568;0.2;32
08.06.2018;06:45:00;898;0.5;33
08.06.2018;06:55:00;1257;0.7;33
08.06.2018;07:05:00;1038;0.8;34
08.06.2018;07:15:00;801;1.0;34
08.06.2018;07:25:00;889;1.1;34
08.06.2018;07:35:00;1156;1.3;34
08.06.2018;07:45:00;1398;1.5;34
08.06.2018;07:55:00;1722;1.8;35
08.06.2018;08:05:00;1933;2.1;35
08.06.2018;08:15:00;1703;2.4;35
08.06.2018;08:25:00;2273;2.8;36
08.06.2018;08:35:00;2612;3.2;37
08.06.2018;08:45:00;2618;3.6;37
08.06.2018;08:55:00;3352;4.1;39
08.06.2018;09:05:00;3829;4.7;40
08.06.2018;09:15:00;3538;5.3;42
08.06.2018;09:25:00;3594;5.9;42
08.06.2018;09:35:00;3446;6.5;43
08.06.2018;09:45:00;3226;7.0;43
08.06.2018;09:55:00;3958;7.6;43
08.06.2018;10:05:00;3271;8.3;44
08.06.2018;10:15:00;3313;8.8;44
08.06.2018;10:25:00;3536;9.4;45
08.06.2018;10:35:00;3649;10.0;45
08.06.2018;10:45:00;2796;10.5;44
08.06.2018;10:55:00;3057;11.0;44
08.06.2018;11:05:00;3192;11.5;44
08.06.2018;11:15:00;3821;12.2;45
08.06.2018;11:25:00;3073;12.7;45
08.06.2018;11:35:00;4188;13.3;45
08.06.2018;11:45:00;3910;13.9;46
08.06.2018;11:55:00;4350;14.6;46
08.06.2018;12:05:00;3649;15.3;47
08.06.2018;12:15:00;5322;15.9;47
08.06.2018;12:25:00;3471;16.4;47
08.06.2018;12:35:00;5803;17.4;44
08.06.2018;12:45:00;2746;17.9;43
08.06.2018;12:55:00;4612;18.8;47
08.06.2018;13:05:00;2707;19.3;46
08.06.2018;13:15:00;3311;19.8;45
08.06.2018;13:25:00;7138;21.0;45
08.06.2018;13:35:00;2709;21.5;43
08.06.2018;13:45:00;8143;22.5;47
08.06.2018;13:55:00;4288;23.4;44
08.06.2018;14:05:00;4705;24.3;47
08.06.2018;14:15:00;4232;25.3;45
08.06.2018;14:25:00;2872;26.1;46
08.06.2018;14:35:00;3329;26.8;48
08.06.2018;14:45:00;2218;27.2;46
08.06.2018;14:55:00;7081;28.0;47
08.06.2018;15:05:00;7948;29.3;46
08.06.2018;15:15:00;7465;30.5;44
08.06.2018;15:25:00;7416;31.8;45
08.06.2018;15:35:00;1924;32.3;43
08.06.2018;15:45:00;1609;32.6;43
08.06.2018;15:55:00;1159;32.8;42
08.06.2018;16:05:00;1549;33.0;42
08.06.2018;16:15:00;6852;33.7;44
08.06.2018;16:25:00;7351;35.0;44
08.06.2018;16:35:00;793;35.5;44
08.06.2018;16:45:00;700;35.6;42
08.06.2018;16:55:00;912;35.7;41
08.06.2018;17:05:00;1438;35.9;41
08.06.2018;17:15:00;1223;36.2;41
08.06.2018;17:25:00;574;36.3;40
08.06.2018;17:35:00;238;36.3;40
08.06.2018;17:45:00;246;36.4;40
08.06.2018;17:55:00;332;36.4;39
08.06.2018;18:05:00;135;36.4;39
08.06.2018;18:15:00;152;36.5;39
08.06.2018;18:25:00;119;36.5;39
08.06.2018;18:35:00;116;36.5;38
08.06.2018;18:45:00;126;36.5;38
08.06.2018;18:55:00;118;36.5;38
08.06.2018;19:05:00;112;36.6;38
08.06.2018;19:15:00;111;36.6;38
08.06.2018;19:25:00;111;36.6;37
08.06.2018;19:35:00;115;36.6;37
08.06.2018;19:45:00;120;36.6;37
08.06.2018;19:55:00;123;36.7;37
08.06.2018;20:05:00;123;36.7;37
08.06.2018;20:15:00;124;36.7;37
08.06.2018;20:25:00;124;36.7;37
08.06.2018;20:35:00;119;36.7;37
08.06.2018;20:45:00;111;36.8;37
08.06.2018;20:55:00;104;36.8;37
08.06.2018;21:05:00;0;36.8;0
08.06.2018;21:15:00;0;36.8;0
08.06.2018;21:25:00;0;36.8;0
08.06.2018;21:35:00;0;36.8;0
08.06.2018;21:45:00;0;36.8;0
08.06.2018;21:55:00;0;36.8;0
08.06.2018;22:05:00;0;36.8;0
08.06.2018;22:15:00;0;36.8;0
08.06.2018;22:25:00;0;36.8;0
08.06.2018;22:35:00;0;36.8;0
08.06.2018;22:45:00;0;36.8;0
08.06.2018;22:55:00;0;36.8;0
08.06.2018;23:05:00;0;36.8;0
08.06.2018;23:15:00;0;36.8;0
08.06.2018;23:25:00;0;36.8;0
08.06.2018;23:35:00;0;36.8;0
08.06.2018;23:45:00;0;36.8;0
08.06.2018;23:55:00;0;36.8;0
09.06.2018;00:05:00;0;0;0
09.06.2018;00:25:00;0;0;0
09.06.2018;00:35:00;0;0;0
09.06.2018;01:05:00;0;0;0
09.06.2018;01:15:00;0;0;0
09.06.2018;01:25:00;0;0;0
09.06.2018;01:35:00;0;0;0
09.06.2018;01:45:00;0;0;0
09.06.2018;01:55:00;0;0;0
09.06.2018;02:05:00;0;0;0
09.06.2018;02:15:00;0;0;0
09.06.2018;02:25:00;0;0;0
09.06.2018;02:35:00;0;0;0
09.06.2018;02:45:00;0;0;0
09.06.2018;02:55:00;0;0;0
09.06.2018;03:00:00;0;0;0
09.06.2018;03:20:00;0;0;0
09.06.2018;03:40:00;0;0;0
09.06.2018;03:50:00;0;0;0
09.06.2018;04:00:00;0;0;0
09.06.2018;04:10:00;0;0;0
09.06.2018;04:20:00;0;0;0
09.06.2018;04:30:00;0;0;0
09.06.2018;04:40:00;0;0;0
09.06.2018;04:50:00;0;0;0
09.06.2018;05:00:00;0;0;0
09.06.2018;05:10:00;0;0;0
09.06.2018;05:20:00;0;0;0
09.06.2018;05:30:00;0;0;0
09.06.2018;05:40:00;0;0;29
09.06.2018;05:50:00;145;0;30
09.06.2018;06:00:00;198;0;31
09.06.2018;06:10:00;247;0;32
09.06.2018;06:20:00;458;0.1;32
09.06.2018;06:30:00;435;0.2;32
09.06.2018;06:40:00;397;0.2;33
09.06.2018;06:50:00;657;0.3;33
09.06.2018;07:00:00;850;0.5;33
09.06.2018;07:10:00;984;0.6;34
09.06.2018;07:20:00;989;0.8;34
09.06.2018;07:30:00;968;1.0;34
09.06.2018;07:40:00;973;1.1;34
09.06.2018;07:50:00;1054;1.3;34
09.06.2018;08:00:00;1283;1.5;35
09.06.2018;08:10:00;1403;1.7;35
09.06.2018;08:20:00;2264;2.0;35
09.06.2018;08:30:00;1945;2.4;36
09.06.2018;08:40:00;2988;2.7;36
09.06.2018;08:50:00;1986;3.1;37
09.06.2018;09:00:00;1517;3.4;37
09.06.2018;09:10:00;4424;3.9;38
09.06.2018;09:20:00;5131;4.8;42
09.06.2018;09:30:00;4895;5.6;43
09.06.2018;09:40:00;3605;6.2;44
09.06.2018;09:50:00;2814;6.6;43
09.06.2018;10:00:00;5873;7.4;45
09.06.2018;10:10:00;5903;8.4;48
09.06.2018;10:20:00;2495;9.1;42
09.06.2018;10:30:00;1849;9.4;42
09.06.2018;10:40:00;1917;9.8;41
09.06.2018;10:50:00;2546;10.1;41
09.06.2018;11:00:00;5512;10.8;43
09.06.2018;11:10:00;7300;11.9;47
09.06.2018;11:20:00;3404;12.7;43
09.06.2018;11:30:00;5534;13.6;45
09.06.2018;11:40:00;3637;14.4;43
09.06.2018;11:50:00;2405;14.9;43
09.06.2018;12:00:00;4999;16.0;44
09.06.2018;12:10:00;5554;16.8;45
09.06.2018;12:20:00;6957;17.6;46
09.06.2018;12:30:00;8149;18.9;45
09.06.2018;12:40:00;8378;20.3;44
09.06.2018;12:50:00;2343;21.0;46
09.06.2018;13:00:00;7885;22.0;46
09.06.2018;13:10:00;8230;23.4;47
09.06.2018;13:20:00;7139;24.6;45
09.06.2018;13:30:00;7710;25.7;45
09.06.2018;13:40:00;7887;27.0;47
09.06.2018;13:50:00;8019;28.3;46
09.06.2018;14:00:00;7394;29.4;45
09.06.2018;14:10:00;3854;30.4;43
09.06.2018;14:20:00;7427;31.5;47
09.06.2018;14:30:00;7525;32.7;47
09.06.2018;14:40:00;6749;33.9;46
09.06.2018;14:50:00;7942;35.1;45
09.06.2018;15:00:00;7886;36.4;47
09.06.2018;15:10:00;7680;37.6;46
09.06.2018;15:20:00;7402;38.9;44
09.06.2018;15:30:00;7270;40.1;45
09.06.2018;15:40:00;7157;41.3;47
09.06.2018;15:50:00;4819;42.2;45
09.06.2018;16:00:00;7173;43.4;45
09.06.2018;16:10:00;6692;44.6;47
09.06.2018;16:20:00;6539;45.7;45
09.06.2018;16:30:00;6314;46.7;44
09.06.2018;16:40:00;5641;47.7;47
09.06.2018;16:50:00;6094;48.7;44
09.06.2018;17:00:00;3531;49.4;46
09.06.2018;17:10:00;3798;50.2;43
09.06.2018;17:20:00;4665;51.0;46
09.06.2018;17:30:00;5125;51.8;48
09.06.2018;17:40:00;3903;52.5;44
09.06.2018;17:50:00;4387;53.3;47
09.06.2018;18:00:00;990;53.7;46
09.06.2018;18:10:00;1040;53.8;44
09.06.2018;18:20:00;1885;54.1;44
09.06.2018;18:30:00;1724;54.5;44
09.06.2018;18:40:00;1751;54.8;43
09.06.2018;18:50:00;1172;55.1;43
09.06.2018;19:00:00;865;55.3;42
09.06.2018;19:10:00;545;55.4;41
09.06.2018;19:20:00;461;55.4;41
09.06.2018;19:30:00;460;55.5;40
09.06.2018;19:40:00;424;55.6;40
09.06.2018;19:50:00;426;55.7;40
09.06.2018;20:00:00;427;55.7;39
09.06.2018;20:10:00;416;55.8;39
09.06.2018;20:20:00;383;55.9;39
09.06.2018;20:30:00;364;55.9;39
09.06.2018;20:40:00;314;56.0;39
09.06.2018;20:50:00;262;56.0;38
09.06.2018;21:00:00;226;56.1;38
09.06.2018;21:10:00;148;56.1;38
09.06.2018;21:20:00;51;56.1;38
09.06.2018;21:30:00;0;56.1;0
09.06.2018;21:40:00;0;56.1;0
09.06.2018;21:50:00;0;56.1;0
09.06.2018;22:00:00;0;56.1;0
09.06.2018;22:10:00;0;56.1;0
09.06.2018;22:20:00;0;56.1;0
09.06.2018;22:30:00;0;56.1;0
09.06.2018;22:40:00;0;56.1;0
09.06.2018;22:50:00;0;56.1;0
09.06.2018;23:00:00;0;56.1;0
09.06.2018;23:10:00;0;56.1;0
09.06.2018;23:20:00;0;56.1;0
09.06.2018;23:30:00;0;56.1;0
09.06.2018;23:40:00;0;56.1;0
09.06.2018;23:50:00;0;56.1;0
10.06.2018;00:00:00;0;0;0
10.06.2018;00:10:00;0;0;0
10.06.2018;00:20:00;0;0;0
10.06.2018;00:40:00;0;0;0
10.06.2018;01:00:00;0;0;0
10.06.2018;01:10:00;0;0;0
10.06.2018;01:30:00;0;0;0
10.06.2018;01:50:00;0;0;0
10.06.2018;02:00:00;0;0;0
10.06.2018;02:10:00;0;0;0
10.06.2018;02:20:00;0;0;0
10.06.2018;02:30:00;0;0;0
10.06.2018;02:40:00;0;0;0
10.06.2018;02:50:00;0;0;0
10.06.2018;03:00:00;0;0;0
10.06.2018;03:10:00;0;0;0
10.06.2018;03:30:00;0;0;0
10.06.2018;03:50:00;0;0;0
10.06.2018;04:00:00;0;0;0
10.06.2018;04:10:00;0;0;0
10.06.2018;04:20:00;0;0;0
10.06.2018;04:30:00;0;0;0
10.06.2018;04:40:00;0;0;0
10.06.2018;04:50:00;0;0;0
10.06.2018;05:00:00;0;0;0
10.06.2018;05:10:00;0;0;0
10.06.2018;05:20:00;0;0;0
10.06.2018;05:30:00;0;0;0
10.06.2018;05:40:00;88;0;30
10.06.2018;05:50:00;160;0;31
10.06.2018;06:00:00;203;0;32
10.06.2018;06:20:00;279;0.1;33
10.06.2018;06:30:00;313;0.1;33
10.06.2018;06:40:00;345;0.2;33
10.06.2018;06:50:00;375;0.3;33
10.06.2018;07:00:00;428;0.3;34
10.06.2018;07:10:00;505;0.4;34
10.06.2018;07:20:00;613;0.5;34
10.06.2018;07:30:00;713;0.6;34
10.06.2018;07:40:00;821;0.8;34
10.06.2018;07:50:00;946;0.9;35
10.06.2018;08:00:00;1093;1.1;35
10.06.2018;08:10:00;1256;1.3;35
10.06.2018;08:20:00;2288;1.6;35
10.06.2018;08:30:00;2563;2.0;36
10.06.2018;08:40:00;2952;2.5;37
10.06.2018;08:50:00;3049;3.0;38
10.06.2018;09:00:00;3520;3.5;39
10.06.2018;09:10:00;3803;4.2;41
10.06.2018;09:20:00;4024;4.8;42
10.06.2018;09:30:00;4308;5.5;43
10.06.2018;09:40:00;4695;6.3;45
10.06.2018;09:50:00;3508;6.9;45
10.06.2018;10:00:00;5058;7.7;46
10.06.2018;10:10:00;5352;8.6;48
10.06.2018;10:20:00;5729;9.5;44
10.06.2018;10:30:00;5900;10.5;48
10.06.2018;10:40:00;5877;11.4;44
10.06.2018;10:50:00;6408;12.4;48
10.06.2018;11:00:00;6383;13.5;45
10.06.2018;11:10:00;6706;14.5;46
10.06.2018;11:20:00;6829;15.6;47
10.06.2018;11:30:00;7019;16.8;44
10.06.2018;11:40:00;7397;18.0;45
10.06.2018;11:50:00;7614;19.2;47
10.06.2018;12:00:00;7508;20.5;46
10.06.2018;12:10:00;7878;21.7;45
10.06.2018;12:20:00;7847;22.7;47
10.06.2018;12:30:00;7689;24.0;45
10.06.2018;12:40:00;7879;25.3;44
10.06.2018;12:50:00;7879;26.6;45
10.06.2018;13:00:00;7559;27.8;47
10.06.2018;13:10:00;7852;29.0;47
10.06.2018;13:20:00;7973;30.4;46
10.06.2018;13:30:00;7206;31.5;44
10.06.2018;13:40:00;6994;32.7;44
10.06.2018;13:50:00;7781;33.7;47
10.06.2018;14:00:00;6879;35.0;44
10.06.2018;14:10:00;8210;36.3;44
10.06.2018;14:20:00;7467;37.6;45
10.06.2018;14:30:00;6503;38.7;47
10.06.2018;14:40:00;8195;40.0;45
10.06.2018;14:50:00;8144;41.2;44
10.06.2018;15:00:00;7829;42.5;46
10.06.2018;15:10:00;8030;43.9;47
10.06.2018;15:20:00;5765;44.7;45
10.06.2018;15:30:00;5472;45.5;48
10.06.2018;15:40:00;5313;46.3;44
10.06.2018;15:50:00;7821;47.6;44
10.06.2018;16:00:00;6493;48.8;47
10.06.2018;16:10:00;4276;49.7;46
10.06.2018;16:20:00;4509;50.3;47
10.06.2018;16:30:00;1927;50.8;47
10.06.2018;16:40:00;1646;51.0;45
10.06.2018;16:50:00;1738;51.3;45
10.06.2018;17:00:00;2511;51.7;45
10.06.2018;17:10:00;5525;52.5;47
10.06.2018;17:20:00;5366;53.4;44
10.06.2018;17:30:00;3776;53.9;45
10.06.2018;17:40:00;4666;54.7;47
10.06.2018;17:50:00;4308;55.4;48
10.06.2018;18:00:00;4001;56.1;44
10.06.2018;18:10:00;2954;56.7;45
10.06.2018;18:20:00;2263;57.1;45
10.06.2018;18:30:00;2917;57.6;45
10.06.2018;18:40:00;2746;58.0;45
10.06.2018;18:50:00;2505;58.4;45
10.06.2018;19:00:00;2352;58.8;45
10.06.2018;19:10:00;1871;59.2;44
10.06.2018;19:20:00;1583;59.4;43
10.06.2018;19:30:00;1382;59.7;42
10.06.2018;19:40:00;1264;59.9;42
10.06.2018;19:50:00;1059;60.0;41
10.06.2018;20:00:00;800;60.2;41
10.06.2018;20:10:00;640;60.3;40
10.06.2018;20:20:00;638;60.4;40
10.06.2018;20:30:00;508;60.5;40
10.06.2018;20:40:00;366;60.6;40
10.06.2018;20:50:00;264;60.6;39
10.06.2018;21:00:00;213;60.6;39
10.06.2018;21:10:00;145;60.7;39
10.06.2018;21:20:00;14;60.7;39
10.06.2018;21:30:00;0;60.7;0
10.06.2018;21:40:00;0;60.7;0
10.06.2018;21:50:00;0;60.7;0
10.06.2018;22:00:00;0;60.7;0
10.06.2018;22:10:00;0;60.7;0
10.06.2018;22:20:00;0;60.7;0
10.06.2018;22:30:00;0;60.7;0
10.06.2018;22:40:00;0;60.7;0
10.06.2018;22:50:00;0;60.7;0
10.06.2018;23:00:00;0;60.7;0
10.06.2018;23:10:00;0;60.7;0
10.06.2018;23:20:00;0;60.7;0
10.06.2018;23:30:00;0;60.7;0
10.06.2018;23:40:00;0;60.7;0
10.06.2018;23:50:00;0;60.7;0
11.06.2018;00:00:00;0;0;0
11.06.2018;00:10:00;0;0;0
11.06.2018;00:30:00;0;0;0
11.06.2018;00:50:00;0;0;0
11.06.2018;01:00:00;0;0;0
11.06.2018;01:20:00;0;0;0
11.06.2018;01:30:00;0;0;0
11.06.2018;01:40:00;0;0;0
11.06.2018;01:50:00;0;0;0
11.06.2018;02:00:00;0;0;0
11.06.2018;02:10:00;0;0;0
11.06.2018;02:20:00;0;0;0
11.06.2018;02:30:00;0;0;0
11.06.2018;02:40:00;0;0;0
11.06.2018;02:50:00;0;0;0
11.06.2018;03:00:00;0;0;0
11.06.2018;03:30:00;0;0;0
11.06.2018;03:40:00;0;0;0
11.06.2018;04:00:00;0;0;0
11.06.2018;04:10:00;0;0;0
11.06.2018;04:20:00;0;0;0
11.06.2018;04:30:00;0;0;0
11.06.2018;04:40:00;0;0;0
11.06.2018;04:50:00;0;0;0
11.06.2018;05:00:00;0;0;0
11.06.2018;05:10:00;0;0;0
11.06.2018;05:20:00;0;0;0
11.06.2018;05:30:00;0;0;29
11.06.2018;05:40:00;135;0;31
11.06.2018;05:50:00;177;0;32
11.06.2018;06:00:00;208;0;32
11.06.2018;06:10:00;239;0.1;33
11.06.2018;06:30:00;406;0.2;33
11.06.2018;06:40:00;476;0.3;33
11.06.2018;06:50:00;549;0.3;34
11.06.2018;07:00:00;664;0.4;34
11.06.2018;07:10:00;900;0.6;34
11.06.2018;07:20:00;1148;0.8;34
11.06.2018;07:30:00;1492;1.0;35
11.06.2018;07:40:00;1187;1.2;35
11.06.2018;07:50:00;1375;1.4;35
11.06.2018;08:00:00;1390;1.7;35
11.06.2018;08:10:00;1577;1.9;35
11.06.2018;08:20:00;1640;2.2;36
11.06.2018;08:30:00;1329;2.4;36
11.06.2018;08:40:00;1302;2.6;36
11.06.2018;08:50:00;1890;2.9;36
11.06.2018;09:00:00;2732;3.3;37
11.06.2018;09:10:00;2331;3.7;38
11.06.2018;09:20:00;2813;4.3;40
11.06.2018;09:30:00;4249;4.8;40
11.06.2018;09:40:00;3728;5.5;42
11.06.2018;09:50:00;3186;6.0;42
11.06.2018;10:00:00;4811;6.8;44
11.06.2018;10:10:00;3397;7.4;45
11.06.2018;10:20:00;2880;8.0;45
11.06.2018;10:30:00;2802;8.4;44
11.06.2018;10:40:00;3434;9.0;44
11.06.2018;10:50:00;3264;9.5;45
11.06.2018;11:00:00;2962;10.0;45
11.06.2018;11:10:00;1862;10.4;43
11.06.2018;11:20:00;2328;10.7;43
11.06.2018;11:30:00;2880;11.2;43
11.06.2018;11:40:00;3119;11.7;43
11.06.2018;11:50:00;3113;12.2;44
11.06.2018;12:00:00;3043;12.7;44
11.06.2018;12:10:00;2570;13.2;44
11.06.2018;12:20:00;2215;13.6;43
11.06.2018;12:30:00;1745;13.9;43
11.06.2018;12:40:00;1366;14.1;42
11.06.2018;12:50:00;977;14.3;41
11.06.2018;13:00:00;969;14.4;40
11.06.2018;13:10:00;1439;14.7;40
11.06.2018;13:20:00;960;14.9;39
11.06.2018;13:30:00;688;15.0;39
11.06.2018;13:40:00;686;15.1;39
11.06.2018;13:50:00;1752;15.3;39
11.06.2018;14:00:00;2589;15.7;39
11.06.2018;14:10:00;886;15.9;39
11.06.2018;14:20:00;1497;16.1;39
11.06.2018;14:30:00;2486;16.5;39
11.06.2018;14:40:00;2686;16.9;40
11.06.2018;14:50:00;2654;17.4;41
11.06.2018;15:00:00;2321;17.8;41
11.06.2018;15:10:00;2194;18.1;41
11.06.2018;15:20:00;1746;18.5;41
11.06.2018;15:30:00;1446;18.7;40
11.06.2018;15:40:00;1610;18.9;40
11.06.2018;15:50:00;1550;19.2;40
11.06.2018;16:00:00;1383;19.4;39
11.06.2018;16:10:00;1620;19.7;39
11.06.2018;16:20:00;1446;19.9;39
11.06.2018;16:30:00;2805;20.4;40
11.06.2018;16:40:00;2634;20.8;41
11.06.2018;16:50:00;2822;21.2;41
11.06.2018;17:00:00;3158;21.7;42
11.06.2018;17:10:00;1917;22.1;41
11.06.2018;17:20:00;1619;22.4;41
11.06.2018;17:30:00;2381;22.8;41
11.06.2018;17:40:00;2604;23.3;42
11.06.2018;17:50:00;1958;23.6;41
11.06.2018;18:00:00;1988;23.9;41
11.06.2018;18:10:00;1042;24.2;40
11.06.2018;18:20:00;1990;24.6;41
11.06.2018;18:30:00;3168;25.0;41
11.06.2018;18:40:00;3239;25.5;42
11.06.2018;18:50:00;3014;26.0;43
11.06.2018;19:00:00;2644;26.5;43
11.06.2018;19:10:00;2226;26.9;42
11.06.2018;19:20:00;1779;27.2;42
11.06.2018;19:30:00;1439;27.4;41
11.06.2018;19:40:00;1172;27.6;40
11.06.2018;19:50:00;943;27.8;40
11.06.2018;20:00:00;712;27.9;39
11.06.2018;20:10:00;526;28.0;39
11.06.2018;20:20:00;388;28.1;39
11.06.2018;20:30:00;327;28.1;39
11.06.2018;20:40:00;283;28.2;38
11.06.2018;20:50:00;247;28.2;38
11.06.2018;21:00:00;225;28.3;38
11.06.2018;21:10:00;162;28.3;38
11.06.2018;21:20:00;102;28.3;38
11.06.2018;21:30:00;0;28.3;0
11.06.2018;21:40:00;0;28.3;0
11.06.2018;21:50:00;0;28.3;0
11.06.2018;22:00:00;0;28.3;0
11.06.2018;22:10:00;0;28.3;0
11.06.2018;22:20:00;0;28.3;0
11.06.2018;22:30:00;0;28.3;0
11.06.2018;22:40:00;0;28.3;0
11.06.2018;22:50:00;0;28.3;0
11.06.2018;23:00:00;0;28.3;0
11.06.2018;23:10:00;0;28.3;0
11.06.2018;23:20:00;0;28.3;0
11.06.2018;23:30:00;0;28.3;0
11.06.2018;23:40:00;0;28.3;0
11.06.2018;23:50:00;0;28.3;0
12.06.2018;00:00:00;0;0;0
12.06.2018;00:20:00;0;0;0
12.06.2018;00:30:00;0;0;0
12.06.2018;00:50:00;0;0;0
12.06.2018;01:00:00;0;0;0
12.06.2018;01:20:00;0;0;0
12.06.2018;01:30:00;0;0;0
12.06.2018;01:40:00;0;0;0
12.06.2018;01:50:00;0;0;0
12.06.2018;02:00:00;0;0;0
12.06.2018;02:10:00;0;0;0
12.06.2018;02:20:00;0;0;0
12.06.2018;02:30:00;0;0;0
12.06.2018;02:40:00;0;0;0
12.06.2018;02:50:00;0;0;0
12.06.2018;03:05:00;0;0;0
12.06.2018;03:25:00;0;0;0
12.06.2018;03:45:00;0;0;0
12.06.2018;03:55:00;0;0;0
12.06.2018;04:05:00;0;0;0
12.06.2018;04:15:00;0;0;0
12.06.2018;04:25:00;0;0;0
12.06.2018;04:35:00;0;0;0
12.06.2018;04:45:00;0;0;0
12.06.2018;04:55:00;0;0;0
12.06.2018;05:05:00;0;0;0
12.06.2018;05:15:00;0;0;0
12.06.2018;05:25:00;0;0;0
12.06.2018;05:35:00;0;0;0
12.06.2018;05:45:00;0;0;0
12.06.2018;05:55:00;130;0;31
12.06.2018;06:05:00;151;0;31
12.06.2018;06:15:00;162;0;32
12.06.2018;06:25:00;168;0;32
12.06.2018;06:35:00;177;0.1;33
12.06.2018;06:45:00;225;0.1;33
12.06.2018;06:55:00;293;0.1;33
12.06.2018;07:05:00;407;0.2;33
12.06.2018;07:15:00;468;0.3;34
12.06.2018;07:25:00;722;0.4;34
12.06.2018;07:35:00;1014;0.5;34
12.06.2018;07:45:00;1090;0.7;34
12.06.2018;07:55:00;844;0.9;34
12.06.2018;08:05:00;1032;1.0;35
12.06.2018;08:15:00;1254;1.2;35
12.06.2018;08:25:00;1763;1.5;35
12.06.2018;08:35:00;2128;1.8;35
12.06.2018;08:45:00;1807;2.1;36
12.06.2018;08:55:00;1869;2.4;36
12.06.2018;09:05:00;1897;2.8;37
12.06.2018;09:15:00;1461;3.0;37
12.06.2018;09:25:00;1793;3.3;37
12.06.2018;09:35:00;2064;3.6;37
12.06.2018;09:45:00;2153;4.0;38
12.06.2018;09:55:00;2962;4.4;38
12.06.2018;10:05:00;3175;4.9;40
12.06.2018;10:15:00;2273;5.3;40
12.06.2018;10:25:00;1771;5.7;39
12.06.2018;10:35:00;1710;5.9;39
12.06.2018;10:45:00;1979;6.2;39
12.06.2018;10:55:00;3082;6.7;39
12.06.2018;11:05:00;6663;7.6;44
12.06.2018;11:15:00;5246;8.6;47
12.06.2018;11:25:00;4496;9.4;47
12.06.2018;11:35:00;4249;10.1;48
12.06.2018;11:45:00;3485;10.7;47
12.06.2018;11:55:00;2677;11.2;46
12.06.2018;12:05:00;2205;11.6;45
12.06.2018;12:15:00;2181;12.0;44
12.06.2018;12:25:00;1541;12.2;42
12.06.2018;12:35:00;1918;12.5;42
12.06.2018;12:45:00;3833;13.1;43
12.06.2018;12:55:00;6629;14.1;48
12.06.2018;13:05:00;3031;14.6;46
12.06.2018;13:15:00;2645;15.0;45
12.06.2018;13:25:00;3196;15.6;45
12.06.2018;13:35:00;3745;16.2;46
12.06.2018;13:45:00;4927;17.0;48
12.06.2018;13:55:00;2593;17.6;47
12.06.2018;14:05:00;1674;17.9;45
12.06.2018;14:15:00;1391;18.2;43
12.06.2018;14:25:00;1433;18.4;42
12.06.2018;14:35:00;2002;18.7;42
12.06.2018;14:45:00;3034;19.2;43
12.06.2018;14:55:00;1502;19.5;42
12.06.2018;15:05:00;1212;19.7;41
12.06.2018;15:15:00;983;19.9;40
12.06.2018;15:25:00;1394;20.1;40
12.06.2018;15:35:00;2193;20.4;40
12.06.2018;15:45:00;2681;20.8;41
12.06.2018;15:55:00;3012;21.3;42
12.06.2018;16:05:00;4045;21.9;43
12.06.2018;16:15:00;5744;22.7;45
12.06.2018;16:25:00;3110;23.3;45
12.06.2018;16:35:00;3436;23.8;45
12.06.2018;16:45:00;3672;24.4;45
12.06.2018;16:55:00;3421;25.0;46
12.06.2018;17:05:00;4261;25.6;45
12.06.2018;17:15:00;5549;26.4;48
12.06.2018;17:25:00;4494;27.2;44
12.06.2018;17:35:00;3196;27.9;45
12.06.2018;17:45:00;2277;28.3;44
12.06.2018;17:55:00;2184;28.7;44
12.06.2018;18:05:00;3016;29.2;44
12.06.2018;18:15:00;2631;29.8;45
12.06.2018;18:25:00;2146;30.2;44
12.06.2018;18:35:00;1314;30.4;43
12.06.2018;18:45:00;998;30.6;41
12.06.2018;18:55:00;1385;30.8;41
12.06.2018;19:05:00;1692;31.1;41
12.06.2018;19:15:00;1720;31.4;41
12.06.2018;19:25:00;1004;31.6;40
12.06.2018;19:35:00;795;31.7;39
12.06.2018;19:45:00;531;31.8;39
12.06.2018;19:55:00;387;31.9;39
12.06.2018;20:05:00;328;31.9;39
12.06.2018;20:15:00;151;32.0;38
12.06.2018;20:25:00;101;32.0;38
12.06.2018;20:35:00;106;32.0;38
12.06.2018;20:45:00;103;32.0;38
12.06.2018;20:55:00;102;32.0;38
12.06.2018;21:05:00;0;32.1;0
12.06.2018;21:15:00;0;32.1;0
12.06.2018;21:25:00;0;32.1;0
12.06.2018;21:35:00;0;32.1;0
12.06.2018;21:45:00;0;32.1;0
12.06.2018;21:55:00;0;32.1;0
12.06.2018;22:05:00;0;32.1;0
12.06.2018;22:15:00;0;32.1;0
12.06.2018;22:25:00;0;32.1;0
12.06.2018;22:35:00;0;32.1;0
12.06.2018;22:45:00;0;32.1;0
12.06.2018;22:55:00;0;32.1;0
12.06.2018;23:05:00;0;32.1;0
12.06.2018;23:15:00;0;32.1;0
12.06.2018;23:25:00;0;32.1;0
12.06.2018;23:35:00;0;32.1;0
12.06.2018;23:45:00;0;32.1;0
12.06.2018;23:55:00;0;32.1;0
13.06.2018;00:05:00;0;0;0
13.06.2018;00:25:00;0;0;0
13.06.2018;00:35:00;0;0;0
13.06.2018;01:00:00;0;0;0
13.06.2018;01:10:00;0;0;0
13.06.2018;01:30:00;0;0;0
13.06.2018;01:50:00;0;0;0
13.06.2018;02:00:00;0;0;0
13.06.2018;02:10:00;0;0;0
13.06.2018;02:20:00;0;0;0
13.06.2018;02:30:00;0;0;0
13.06.2018;02:40:00;0;0;0
13.06.2018;02:50:00;0;0;0
13.06.2018;03:05:00;0;0;0
13.06.2018;03:15:00;0;0;0
13.06.2018;03:35:00;0;0;0
13.06.2018;03:55:00;0;0;0
13.06.2018;04:05:00;0;0;0
13.06.2018;04:15:00;0;0;0
13.06.2018;04:25:00;0;0;0
13.06.2018;04:35:00;0;0;0
13.06.2018;04:45:00;0;0;0
13.06.2018;04:55:00;0;0;0
13.06.2018;05:05:00;0;0;0
13.06.2018;05:15:00;0;0;0
13.06.2018;05:25:00;0;0;0
13.06.2018;05:35:00;0;0;0
13.06.2018;05:45:00;0;0;0
13.06.2018;05:55:00;0;0;0
13.06.2018;06:05:00;0;0;0
13.06.2018;06:15:00;0;0;0
13.06.2018;06:25:00;0;0;31
13.06.2018;06:35:00;0;0;31
13.06.2018;06:45:00;129;0;31
13.06.2018;06:55:00;145;0;32
13.06.2018;07:05:00;169;0;32
13.06.2018;07:15:00;194;0;32
13.06.2018;07:25:00;161;0.1;33
13.06.2018;07:35:00;167;0.1;33
13.06.2018;07:45:00;180;0.1;33
13.06.2018;07:55:00;160;0.2;33
13.06.2018;08:05:00;158;0.2;33
13.06.2018;08:15:00;191;0.2;34
13.06.2018;08:25:00;269;0.3;34
13.06.2018;08:35:00;284;0.3;34
13.06.2018;08:45:00;287;0.4;34
13.06.2018;08:55:00;337;0.4;34
13.06.2018;09:05:00;383;0.5;34
13.06.2018;09:15:00;373;0.5;34
13.06.2018;09:25:00;314;0.6;34
13.06.2018;09:35:00;326;0.6;35
13.06.2018;09:45:00;377;0.7;35
13.06.2018;09:55:00;379;0.8;35
13.06.2018;10:05:00;305;0.8;35
13.06.2018;10:15:00;277;0.9;35
13.06.2018;10:25:00;213;0.9;35
13.06.2018;10:35:00;238;0.9;35
13.06.2018;10:45:00;414;1.0;35
13.06.2018;10:55:00;763;1.1;35
13.06.2018;11:05:00;1050;1.3;35
13.06.2018;11:15:00;1046;1.4;35
13.06.2018;11:25:00;1038;1.6;35
13.06.2018;11:35:00;1045;1.8;35
13.06.2018;11:45:00;1218;2.0;35
13.06.2018;11:55:00;1480;2.2;35
13.06.2018;12:05:00;1352;2.4;36
13.06.2018;12:15:00;1787;2.7;36
13.06.2018;12:25:00;2310;3.1;36
13.06.2018;12:35:00;1400;3.4;36
13.06.2018;12:45:00;1149;3.5;36
13.06.2018;12:55:00;1214;3.7;36
13.06.2018;13:05:00;1661;4.0;36
13.06.2018;13:15:00;1737;4.3;37
13.06.2018;13:25:00;1414;4.6;37
13.06.2018;13:35:00;1431;4.8;37
13.06.2018;13:45:00;1471;5.1;37
13.06.2018;13:55:00;1372;5.3;37
13.06.2018;14:05:00;1300;5.5;37
13.06.2018;14:15:00;1186;5.7;37
13.06.2018;14:25:00;966;5.9;37
13.06.2018;14:35:00;1275;6.1;37
13.06.2018;14:45:00;1038;6.2;37
13.06.2018;14:55:00;869;6.4;37
13.06.2018;15:05:00;1043;6.5;37
13.06.2018;15:15:00;1284;6.7;37
13.06.2018;15:25:00;1106;6.9;37
13.06.2018;15:35:00;1102;7.1;36
13.06.2018;15:45:00;1026;7.3;36
13.06.2018;15:55:00;967;7.5;36
13.06.2018;16:05:00;866;7.6;36
13.06.2018;16:15:00;782;7.7;36
13.06.2018;16:25:00;746;7.9;36
13.06.2018;16:35:00;696;8.0;36
13.06.2018;16:45:00;672;8.1;36
13.06.2018;16:55:00;682;8.2;36
13.06.2018;17:05:00;759;8.3;36
13.06.2018;17:15:00;626;8.5;36
13.06.2018;17:25:00;939;8.6;36
13.06.2018;17:35:00;912;8.7;36
13.06.2018;17:45:00;910;8.9;36
13.06.2018;17:55:00;851;9.0;36
13.06.2018;18:05:00;875;9.2;36
13.06.2018;18:15:00;790;9.3;36
13.06.2018;18:25:00;861;9.5;36
13.06.2018;18:35:00;768;9.6;36
13.06.2018;18:45:00;783;9.7;36
13.06.2018;18:55:00;631;9.8;36
13.06.2018;19:05:00;487;9.9;36
13.06.2018;19:15:00;468;10.0;36
13.06.2018;19:25:00;409;10.1;36
13.06.2018;19:35:00;346;10.1;36
13.06.2018;19:45:00;298;10.2;36
13.06.2018;19:55:00;251;10.2;36
13.06.2018;20:05:00;215;10.3;36
13.06.2018;20:15:00;220;10.3;36
13.06.2018;20:25:00;232;10.3;36
13.06.2018;20:35:00;193;10.4;36
13.06.2018;20:45:00;169;10.4;36
13.06.2018;20:55:00;146;10.4;36
13.06.2018;21:05:00;120;10.4;36
13.06.2018;21:15:00;110;10.5;36
13.06.2018;21:25:00;48;10.5;36
13.06.2018;21:35:00;0;10.5;0
13.06.2018;21:45:00;0;10.5;0
13.06.2018;21:55:00;0;10.5;0
13.06.2018;22:05:00;0;10.5;0
13.06.2018;22:15:00;0;10.5;0
13.06.2018;22:25:00;0;10.5;0
13.06.2018;22:35:00;0;10.5;0
13.06.2018;22:45:00;0;10.5;0
13.06.2018;22:55:00;0;10.5;0
13.06.2018;23:05:00;0;10.5;0
13.06.2018;23:15:00;0;10.5;0
13.06.2018;23:25:00;0;10.5;0
13.06.2018;23:35:00;0;10.5;0
13.06.2018;23:45:00;0;10.5;0
13.06.2018;23:55:00;0;10.5;0
14.06.2018;00:05:00;0;0;0
14.06.2018;00:25:00;0;0;0
14.06.2018;00:35:00;0;0;0
14.06.2018;01:05:00;0;0;0
14.06.2018;01:25:00;0;0;0
14.06.2018;01:35:00;0;0;0
14.06.2018;01:45:00;0;0;0
14.06.2018;01:55:00;0;0;0
14.06.2018;02:05:00;0;0;0
14.06.2018;02:15:00;0;0;0
14.06.2018;02:25:00;0;0;0
14.06.2018;02:35:00;0;0;0
14.06.2018;02:45:00;0;0;0
14.06.2018;02:55:00;0;0;0
14.06.2018;03:05:00;0;0;0
14.06.2018;03:15:00;0;0;0
14.06.2018;03:35:00;0;0;0
14.06.2018;03:55:00;0;0;0
14.06.2018;04:05:00;0;0;0
14.06.2018;04:15:00;0;0;0
14.06.2018;04:25:00;0;0;0
14.06.2018;04:35:00;0;0;0
14.06.2018;04:45:00;0;0;0
14.06.2018;04:55:00;0;0;0
14.06.2018;05:05:00;0;0;0
14.06.2018;05:15:00;0;0;0
14.06.2018;05:25:00;0;0;0
14.06.2018;05:35:00;0;0;29
14.06.2018;05:45:00;144;0;30
14.06.2018;05:55:00;173;0;31
14.06.2018;06:05:00;195;0;31
14.06.2018;06:15:00;282;0.1;31
14.06.2018;06:25:00;268;0.1;32
14.06.2018;06:35:00;326;0.2;32
14.06.2018;06:45:00;305;0.2;32
14.06.2018;06:55:00;455;0.3;33
14.06.2018;07:05:00;505;0.4;33
14.06.2018;07:15:00;783;0.5;33
14.06.2018;07:25:00;875;0.6;33
14.06.2018;07:35:00;1213;0.8;33
14.06.2018;07:45:00;1484;1.1;34
14.06.2018;07:55:00;1310;1.3;34
14.06.2018;08:05:00;1900;1.6;34
14.06.2018;08:15:00;1714;1.9;34
14.06.2018;08:25:00;2060;2.2;35
14.06.2018;08:35:00;2346;2.6;36
14.06.2018;08:45:00;3398;3.2;37
14.06.2018;08:55:00;4340;3.8;39
14.06.2018;09:05:00;3997;4.4;40
14.06.2018;09:15:00;3775;5.0;41
14.06.2018;09:25:00;3646;5.5;41
14.06.2018;09:35:00;2855;6.1;41
14.06.2018;09:45:00;4528;6.8;42
14.06.2018;09:55:00;5520;7.7;45
14.06.2018;10:05:00;6303;8.6;47
14.06.2018;10:15:00;5634;9.6;44
14.06.2018;10:25:00;3578;10.4;46
14.06.2018;10:35:00;7081;11.5;44
14.06.2018;10:45:00;7230;12.7;47
14.06.2018;10:55:00;3782;13.7;44
14.06.2018;11:05:00;4637;14.3;45
14.06.2018;11:15:00;3132;14.9;45
14.06.2018;11:25:00;3767;15.4;45
14.06.2018;11:35:00;5029;16.5;43
14.06.2018;11:45:00;6586;17.5;46
14.06.2018;11:55:00;3977;18.3;44
14.06.2018;12:05:00;4138;19.0;44
14.06.2018;12:15:00;8984;20.0;47
14.06.2018;12:25:00;7493;21.4;45
14.06.2018;12:35:00;7582;22.5;48
14.06.2018;12:45:00;9070;23.6;47
14.06.2018;12:55:00;9061;25.1;45
14.06.2018;13:05:00;3699;25.9;43
14.06.2018;13:15:00;7727;26.9;46
14.06.2018;13:25:00;9157;28.4;45
14.06.2018;13:35:00;8011;29.8;45
14.06.2018;13:45:00;7327;31.0;44
14.06.2018;13:55:00;8277;32.5;44
14.06.2018;14:05:00;7477;33.7;46
14.06.2018;14:15:00;8995;35.0;47
14.06.2018;14:25:00;9407;36.1;46
14.06.2018;14:35:00;8001;37.4;46
14.06.2018;14:45:00;8347;38.8;44
14.06.2018;14:55:00;8002;40.1;45
14.06.2018;15:05:00;8088;41.5;47
14.06.2018;15:15:00;6433;42.7;47
14.06.2018;15:25:00;8306;44.0;44
14.06.2018;15:35:00;7838;45.3;46
14.06.2018;15:45:00;7699;46.6;47
14.06.2018;15:55:00;7340;47.8;46
14.06.2018;16:05:00;7551;49.1;44
14.06.2018;16:15:00;7203;50.3;45
14.06.2018;16:25:00;7095;51.5;47
14.06.2018;16:35:00;7236;52.7;46
14.06.2018;16:45:00;6570;53.8;44
14.06.2018;16:55:00;6417;54.8;47
14.06.2018;17:05:00;5904;55.8;45
14.06.2018;17:15:00;5626;56.8;47
14.06.2018;17:25:00;5322;57.7;45
14.06.2018;17:35:00;4096;58.4;48
14.06.2018;17:45:00;4649;59.2;44
14.06.2018;17:55:00;4401;59.9;45
