Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.06.2018;18:05:00;4049;60.6;47
14.06.2018;18:15:00;3848;61.3;48
14.06.2018;18:25:00;3570;61.9;48
14.06.2018;18:35:00;3313;62.4;48
14.06.2018;18:45:00;2924;62.9;47
14.06.2018;18:55:00;2695;63.4;47
14.06.2018;19:05:00;2426;63.8;46
14.06.2018;19:15:00;2022;64.2;45
14.06.2018;19:25:00;1697;64.4;44
14.06.2018;19:35:00;1339;64.7;43
14.06.2018;19:45:00;1085;64.9;42
14.06.2018;19:55:00;799;65.0;41
14.06.2018;20:05:00;602;65.1;40
14.06.2018;20:15:00;385;65.2;40
14.06.2018;20:25:00;275;65.2;40
14.06.2018;20:35:00;237;65.3;39
14.06.2018;20:45:00;191;65.3;39
14.06.2018;20:55:00;153;65.3;39
14.06.2018;21:05:00;130;65.4;38
14.06.2018;21:15:00;66;65.4;38
14.06.2018;21:25:00;0;65.4;0
14.06.2018;21:35:00;0;65.4;0
14.06.2018;21:45:00;0;65.4;0
14.06.2018;21:55:00;0;65.4;0
14.06.2018;22:05:00;0;65.4;0
14.06.2018;22:15:00;0;65.4;0
14.06.2018;22:25:00;0;65.4;0
14.06.2018;22:35:00;0;65.4;0
14.06.2018;22:45:00;0;65.4;0
14.06.2018;22:55:00;0;65.4;0
14.06.2018;23:05:00;0;65.4;0
14.06.2018;23:15:00;0;65.4;0
14.06.2018;23:25:00;0;65.4;0
14.06.2018;23:35:00;0;65.4;0
14.06.2018;23:45:00;0;65.4;0
14.06.2018;23:55:00;0;65.4;0
15.06.2018;00:05:00;0;0;0
15.06.2018;00:15:00;0;0;0
15.06.2018;00:35:00;0;0;0
15.06.2018;01:00:00;0;0;0
15.06.2018;01:10:00;0;0;0
15.06.2018;01:30:00;0;0;0
15.06.2018;02:00:00;0;0;0
15.06.2018;02:10:00;0;0;0
15.06.2018;02:20:00;0;0;0
15.06.2018;02:30:00;0;0;0
15.06.2018;02:40:00;0;0;0
15.06.2018;02:50:00;0;0;0
15.06.2018;03:05:00;0;0;0
15.06.2018;03:25:00;0;0;0
15.06.2018;03:35:00;0;0;0
15.06.2018;03:55:00;0;0;0
15.06.2018;04:05:00;0;0;0
15.06.2018;04:15:00;0;0;0
15.06.2018;04:25:00;0;0;0
15.06.2018;04:35:00;0;0;0
15.06.2018;04:45:00;0;0;0
15.06.2018;04:55:00;0;0;0
15.06.2018;05:05:00;0;0;0
15.06.2018;05:15:00;0;0;0
15.06.2018;05:25:00;0;0;28
15.06.2018;05:35:00;136;0;30
15.06.2018;05:45:00;202;0;31
15.06.2018;05:55:00;271;0;31
15.06.2018;06:05:00;343;0.1;32
15.06.2018;06:15:00;431;0.2;32
15.06.2018;06:25:00;518;0.2;32
15.06.2018;06:35:00;564;0.3;32
15.06.2018;06:45:00;623;0.4;33
15.06.2018;06:55:00;697;0.5;33
15.06.2018;07:05:00;780;0.7;33
15.06.2018;07:15:00;756;0.8;33
15.06.2018;07:35:00;950;1.1;34
15.06.2018;07:45:00;1159;1.3;34
15.06.2018;07:55:00;1251;1.5;34
15.06.2018;08:05:00;1486;1.7;34
15.06.2018;08:15:00;1570;1.9;34
15.06.2018;08:25:00;1412;2.2;35
15.06.2018;08:35:00;2212;2.5;35
15.06.2018;08:45:00;3151;3.0;36
15.06.2018;08:55:00;2895;3.5;38
15.06.2018;09:05:00;2782;4.0;38
15.06.2018;09:15:00;2836;4.4;39
15.06.2018;09:25:00;3364;5.0;40
15.06.2018;09:35:00;2560;5.4;40
15.06.2018;09:45:00;3369;5.9;40
15.06.2018;09:55:00;3356;6.4;40
15.06.2018;10:05:00;3867;7.1;42
15.06.2018;10:15:00;3357;7.6;42
15.06.2018;10:25:00;4732;8.4;43
15.06.2018;10:35:00;5420;9.3;46
15.06.2018;10:45:00;6950;10.3;47
15.06.2018;10:55:00;6959;11.5;46
15.06.2018;11:05:00;6495;12.6;44
15.06.2018;11:15:00;6487;13.7;47
15.06.2018;11:25:00;6444;14.7;46
15.06.2018;11:35:00;6759;15.8;44
15.06.2018;11:45:00;7625;17.0;47
15.06.2018;11:55:00;6407;18.2;46
15.06.2018;12:05:00;6954;19.3;44
15.06.2018;12:15:00;7621;20.5;47
15.06.2018;12:25:00;7739;21.8;47
15.06.2018;12:35:00;6925;23.0;45
15.06.2018;12:45:00;7568;24.3;44
15.06.2018;12:55:00;6645;25.3;47
15.06.2018;13:05:00;7186;26.5;45
15.06.2018;13:15:00;7275;27.7;44
15.06.2018;13:25:00;5077;28.5;45
15.06.2018;13:35:00;2876;29.1;46
15.06.2018;13:45:00;7384;30.1;46
15.06.2018;13:55:00;7949;31.2;47
15.06.2018;14:05:00;8194;32.6;45
15.06.2018;14:15:00;7895;33.9;44
15.06.2018;14:25:00;7605;35.1;46
15.06.2018;14:35:00;6869;36.4;47
15.06.2018;14:45:00;6688;37.6;44
15.06.2018;14:55:00;8203;38.8;46
15.06.2018;15:05:00;8093;40.2;47
15.06.2018;15:15:00;7873;41.5;46
15.06.2018;15:25:00;7782;42.8;44
15.06.2018;15:35:00;7812;44.0;45
15.06.2018;15:45:00;7548;45.3;47
15.06.2018;15:55:00;7032;46.5;46
15.06.2018;16:05:00;6066;47.5;44
15.06.2018;16:15:00;6502;48.6;47
15.06.2018;16:25:00;6633;49.7;46
15.06.2018;16:35:00;6448;50.8;44
15.06.2018;16:45:00;6207;51.8;48
15.06.2018;16:55:00;6069;52.8;45
15.06.2018;17:05:00;6113;53.8;45
15.06.2018;17:15:00;5793;54.7;46
15.06.2018;17:25:00;4676;55.6;45
15.06.2018;17:35:00;5132;56.2;44
15.06.2018;17:45:00;4787;57.0;47
15.06.2018;17:55:00;4343;57.8;47
15.06.2018;18:05:00;3869;58.4;44
15.06.2018;18:15:00;3832;59.1;46
15.06.2018;18:25:00;2926;59.6;46
15.06.2018;18:35:00;3056;60.1;46
15.06.2018;18:55:00;2698;61.1;46
15.06.2018;19:05:00;2531;61.5;45
15.06.2018;19:15:00;2185;61.9;45
15.06.2018;19:25:00;1786;62.2;44
15.06.2018;19:35:00;1431;62.4;43
15.06.2018;19:45:00;1181;62.7;42
15.06.2018;19:55:00;973;62.8;41
15.06.2018;20:05:00;747;63.0;40
15.06.2018;20:15:00;569;63.1;40
15.06.2018;20:25:00;411;63.1;40
15.06.2018;20:35:00;345;63.2;39
15.06.2018;20:45:00;284;63.2;39
15.06.2018;20:55:00;236;63.3;39
15.06.2018;21:05:00;185;63.3;39
15.06.2018;21:15:00;142;63.3;38
15.06.2018;21:25:00;111;63.4;38
15.06.2018;21:35:00;0;63.4;0
15.06.2018;21:45:00;0;63.4;0
15.06.2018;21:55:00;0;63.4;0
15.06.2018;22:05:00;0;63.4;0
15.06.2018;22:15:00;0;63.4;0
15.06.2018;22:25:00;0;63.4;0
15.06.2018;22:35:00;0;63.4;0
15.06.2018;22:45:00;0;63.4;0
15.06.2018;22:55:00;0;63.4;0
15.06.2018;23:05:00;0;63.4;0
15.06.2018;23:15:00;0;63.4;0
15.06.2018;23:25:00;0;63.4;0
15.06.2018;23:35:00;0;63.4;0
15.06.2018;23:45:00;0;63.4;0
15.06.2018;23:55:00;0;63.4;0
16.06.2018;00:05:00;0;0;0
16.06.2018;00:15:00;0;0;0
16.06.2018;00:25:00;0;0;0
16.06.2018;00:55:00;0;0;0
16.06.2018;01:05:00;0;0;0
16.06.2018;01:25:00;0;0;0
16.06.2018;01:45:00;0;0;0
16.06.2018;02:05:00;0;0;0
16.06.2018;02:15:00;0;0;0
16.06.2018;02:25:00;0;0;0
16.06.2018;02:35:00;0;0;0
16.06.2018;02:45:00;0;0;0
16.06.2018;02:55:00;0;0;0
16.06.2018;03:05:00;0;0;0
16.06.2018;03:25:00;0;0;0
16.06.2018;03:55:00;0;0;0
16.06.2018;04:05:00;0;0;0
16.06.2018;04:15:00;0;0;0
16.06.2018;04:25:00;0;0;0
16.06.2018;04:35:00;0;0;0
16.06.2018;04:45:00;0;0;0
16.06.2018;04:55:00;0;0;0
16.06.2018;05:05:00;0;0;0
16.06.2018;05:15:00;0;0;0
16.06.2018;05:25:00;0;0;0
16.06.2018;05:35:00;36;0;29
16.06.2018;05:45:00;154;0;30
16.06.2018;06:05:00;238;0;32
16.06.2018;06:10:00;258;0.1;32
16.06.2018;06:20:00;299;0.1;32
16.06.2018;06:30:00;339;0.2;32
16.06.2018;06:40:00;374;0.2;33
16.06.2018;06:50:00;412;0.3;33
16.06.2018;07:00:00;467;0.4;33
16.06.2018;07:10:00;542;0.5;33
16.06.2018;07:20:00;637;0.6;33
16.06.2018;07:30:00;747;0.7;34
16.06.2018;07:40:00;868;0.8;34
16.06.2018;07:50:00;1004;1.0;34
16.06.2018;08:00:00;1151;1.2;34
16.06.2018;08:10:00;1310;1.4;34
16.06.2018;08:20:00;2345;1.7;35
16.06.2018;08:30:00;2653;2.1;35
16.06.2018;08:40:00;3000;2.6;37
16.06.2018;08:50:00;3359;3.1;38
16.06.2018;09:00:00;3663;3.7;39
16.06.2018;09:10:00;3947;4.4;40
16.06.2018;09:20:00;4229;5.0;42
16.06.2018;09:30:00;4496;5.8;43
16.06.2018;09:40:00;4748;6.5;45
16.06.2018;09:50:00;4992;7.4;46
16.06.2018;10:00:00;5244;8.2;47
16.06.2018;10:10:00;5483;9.1;48
16.06.2018;10:20:00;5787;10.1;44
16.06.2018;10:30:00;6016;11.0;48
16.06.2018;10:40:00;6236;12.1;44
16.06.2018;10:50:00;6406;13.1;47
16.06.2018;11:00:00;6538;14.2;45
16.06.2018;11:10:00;6739;15.3;44
16.06.2018;11:20:00;6925;16.4;48
16.06.2018;11:30:00;7072;17.6;45
16.06.2018;11:40:00;7212;18.8;44
16.06.2018;11:50:00;7330;20.0;47
16.06.2018;12:00:00;7272;21.2;47
16.06.2018;12:10:00;7474;22.4;45
16.06.2018;12:20:00;7694;23.7;44
16.06.2018;12:30:00;7673;24.9;46
16.06.2018;12:40:00;7215;26.1;47
16.06.2018;12:50:00;7907;27.4;45
16.06.2018;13:00:00;7358;28.7;44
16.06.2018;13:10:00;7595;29.9;46
16.06.2018;13:20:00;7828;31.2;47
16.06.2018;13:30:00;7640;32.5;46
16.06.2018;13:40:00;7962;33.8;44
16.06.2018;13:50:00;7971;35.1;44
16.06.2018;14:00:00;7892;36.4;46
16.06.2018;14:10:00;7882;37.7;47
16.06.2018;14:20:00;7932;39.0;46
16.06.2018;14:30:00;7724;40.3;44
16.06.2018;14:40:00;6750;41.5;45
16.06.2018;14:50:00;6417;42.6;47
16.06.2018;15:00:00;7585;43.7;45
16.06.2018;15:10:00;7496;44.9;44
16.06.2018;15:20:00;6487;46.1;46
16.06.2018;15:30:00;5933;47.1;46
16.06.2018;15:40:00;5282;48.0;44
16.06.2018;15:50:00;5120;48.8;46
16.06.2018;16:00:00;6667;49.9;44
16.06.2018;16:10:00;5907;50.8;47
16.06.2018;16:20:00;5457;51.7;44
16.06.2018;16:30:00;4174;52.5;45
16.06.2018;16:40:00;4946;53.2;47
16.06.2018;16:50:00;5162;54.1;44
16.06.2018;17:00:00;4656;54.9;47
16.06.2018;17:10:00;4587;55.7;47
16.06.2018;17:20:00;4103;56.3;44
16.06.2018;17:30:00;4227;57.0;46
16.06.2018;17:40:00;3063;57.6;47
16.06.2018;17:50:00;4997;58.3;48
16.06.2018;18:00:00;4488;59.1;44
16.06.2018;18:10:00;4203;59.8;45
16.06.2018;18:20:00;3873;60.3;46
16.06.2018;18:30:00;3426;60.9;47
16.06.2018;18:40:00;3181;61.4;47
16.06.2018;18:50:00;2806;61.9;46
16.06.2018;19:00:00;2473;62.3;46
16.06.2018;19:10:00;2121;62.7;45
16.06.2018;19:20:00;1736;63.0;44
16.06.2018;19:30:00;1463;63.2;43
16.06.2018;19:40:00;1168;63.4;42
16.06.2018;19:50:00;971;63.6;41
16.06.2018;20:00:00;751;63.7;40
16.06.2018;20:10:00;581;63.8;40
16.06.2018;20:20:00;453;63.9;40
16.06.2018;20:30:00;406;64.0;40
16.06.2018;20:40:00;336;64.0;39
16.06.2018;20:50:00;287;64.1;39
16.06.2018;21:00:00;243;64.1;39
16.06.2018;21:10:00;177;64.2;38
16.06.2018;21:20:00;143;64.2;38
16.06.2018;21:30:00;117;64.2;38
16.06.2018;21:40:00;0;64.2;38
16.06.2018;21:50:00;0;64.2;0
16.06.2018;22:00:00;0;64.2;0
16.06.2018;22:10:00;0;64.2;0
16.06.2018;22:20:00;0;64.2;0
16.06.2018;22:30:00;0;64.2;0
16.06.2018;22:40:00;0;64.2;0
16.06.2018;22:50:00;0;64.2;0
16.06.2018;23:00:00;0;64.2;0
16.06.2018;23:10:00;0;64.2;0
16.06.2018;23:20:00;0;64.2;0
16.06.2018;23:30:00;0;64.2;0
16.06.2018;23:40:00;0;64.2;0
16.06.2018;23:50:00;0;64.2;0
17.06.2018;00:00:00;0;0;0
17.06.2018;00:20:00;0;0;0
17.06.2018;00:40:00;0;0;0
17.06.2018;01:05:00;0;0;0
17.06.2018;01:15:00;0;0;0
17.06.2018;01:25:00;0;0;0
17.06.2018;01:35:00;0;0;0
17.06.2018;01:45:00;0;0;0
17.06.2018;01:55:00;0;0;0
17.06.2018;02:05:00;0;0;0
17.06.2018;02:15:00;0;0;0
17.06.2018;02:25:00;0;0;0
17.06.2018;02:35:00;0;0;0
17.06.2018;02:45:00;0;0;0
17.06.2018;02:55:00;0;0;0
17.06.2018;03:00:00;0;0;0
17.06.2018;03:20:00;0;0;0
17.06.2018;03:30:00;0;0;0
17.06.2018;03:50:00;0;0;0
17.06.2018;04:00:00;0;0;0
17.06.2018;04:10:00;0;0;0
17.06.2018;04:20:00;0;0;0
17.06.2018;04:30:00;0;0;0
17.06.2018;04:40:00;0;0;0
17.06.2018;04:50:00;0;0;0
17.06.2018;05:00:00;0;0;0
17.06.2018;05:10:00;0;0;0
17.06.2018;05:20:00;0;0;0
17.06.2018;05:30:00;0;0;0
17.06.2018;05:40:00;0;0;29
17.06.2018;06:00:00;271;0;31
17.06.2018;06:05:00;302;0;31
17.06.2018;06:25:00;398;0.1;32
17.06.2018;06:35:00;380;0.2;33
17.06.2018;06:45:00;548;0.3;33
17.06.2018;06:55:00;679;0.4;33
17.06.2018;07:05:00;777;0.5;33
17.06.2018;07:15:00;819;0.7;34
17.06.2018;07:25:00;732;0.8;34
17.06.2018;07:35:00;1073;0.9;34
17.06.2018;07:45:00;1557;1.2;34
17.06.2018;07:55:00;1312;1.4;34
17.06.2018;08:05:00;1872;1.7;35
17.06.2018;08:15:00;1921;2.0;35
17.06.2018;08:25:00;1102;2.2;35
17.06.2018;08:35:00;1062;2.4;35
17.06.2018;08:45:00;1509;2.6;36
17.06.2018;08:55:00;1683;2.9;36
17.06.2018;09:05:00;2358;3.3;36
17.06.2018;09:15:00;3496;3.8;37
17.06.2018;09:25:00;4044;4.5;40
17.06.2018;09:35:00;3515;5.0;41
17.06.2018;09:45:00;2905;5.6;41
17.06.2018;09:55:00;2500;6.0;41
17.06.2018;10:05:00;1822;6.4;40
17.06.2018;10:15:00;1826;6.7;40
17.06.2018;10:25:00;2068;7.0;40
17.06.2018;10:35:00;2988;7.4;40
17.06.2018;10:45:00;3546;7.9;41
17.06.2018;10:55:00;4542;8.7;43
17.06.2018;11:05:00;5466;9.7;46
17.06.2018;11:15:00;5318;10.7;44
17.06.2018;11:25:00;3516;11.4;44
17.06.2018;11:35:00;3018;11.9;44
17.06.2018;11:45:00;3245;12.5;44
17.06.2018;11:55:00;3035;13.0;44
17.06.2018;12:05:00;3419;13.5;44
17.06.2018;12:15:00;4236;14.2;46
17.06.2018;12:25:00;7127;15.1;47
17.06.2018;12:35:00;3644;16.1;43
17.06.2018;12:45:00;2739;16.6;43
17.06.2018;12:55:00;2239;17.0;43
17.06.2018;13:05:00;2491;17.4;43
17.06.2018;13:15:00;4135;18.0;44
17.06.2018;13:25:00;3381;18.6;45
17.06.2018;13:35:00;4985;19.3;45
17.06.2018;13:45:00;2399;19.8;45
17.06.2018;13:55:00;9230;21.1;45
17.06.2018;14:05:00;8783;22.6;47
17.06.2018;14:15:00;2866;23.2;43
17.06.2018;14:25:00;3287;23.7;43
17.06.2018;14:35:00;6392;24.8;47
17.06.2018;14:45:00;2623;25.4;44
17.06.2018;14:55:00;1607;25.7;43
17.06.2018;15:05:00;826;25.9;42
17.06.2018;15:15:00;1725;26.1;41
17.06.2018;15:25:00;1950;26.5;42
17.06.2018;15:35:00;1501;26.8;41
17.06.2018;15:45:00;2017;27.1;41
17.06.2018;15:55:00;1086;27.3;40
17.06.2018;16:05:00;595;27.4;40
17.06.2018;16:15:00;922;27.5;39
17.06.2018;16:25:00;1667;27.8;39
17.06.2018;16:35:00;6555;28.5;42
17.06.2018;16:45:00;2423;29.1;43
17.06.2018;16:55:00;1598;29.4;42
17.06.2018;17:05:00;865;29.5;40
17.06.2018;17:15:00;679;29.6;39
17.06.2018;17:25:00;818;29.8;39
17.06.2018;17:35:00;661;29.9;39
17.06.2018;17:45:00;1028;30.0;39
17.06.2018;17:55:00;1113;30.2;38
17.06.2018;18:05:00;1926;30.5;38
17.06.2018;18:15:00;2220;30.9;39
17.06.2018;18:25:00;1375;31.2;39
17.06.2018;18:35:00;1182;31.4;38
17.06.2018;18:55:00;240;31.5;38
17.06.2018;19:05:00;110;31.5;38
17.06.2018;19:15:00;166;31.5;37
17.06.2018;19:25:00;180;31.6;37
17.06.2018;19:35:00;150;31.6;37
17.06.2018;19:45:00;233;31.6;37
17.06.2018;19:55:00;353;31.7;37
17.06.2018;20:05:00;489;31.7;37
17.06.2018;20:15:00;451;31.8;37
17.06.2018;20:25:00;458;31.9;37
17.06.2018;20:35:00;347;32.0;37
17.06.2018;20:45:00;203;32.0;37
17.06.2018;20:55:00;177;32.0;36
17.06.2018;21:05:00;165;32.1;36
17.06.2018;21:15:00;109;32.1;36
17.06.2018;21:25:00;91;32.1;36
17.06.2018;21:35:00;0;32.1;0
17.06.2018;21:45:00;0;32.1;0
17.06.2018;21:55:00;0;32.1;0
17.06.2018;22:05:00;0;32.1;0
17.06.2018;22:15:00;0;32.1;0
17.06.2018;22:25:00;0;32.1;0
17.06.2018;22:35:00;0;32.1;0
17.06.2018;22:45:00;0;32.1;0
17.06.2018;22:55:00;0;32.1;0
17.06.2018;23:05:00;0;32.1;0
17.06.2018;23:15:00;0;32.1;0
17.06.2018;23:25:00;0;32.1;0
17.06.2018;23:35:00;0;32.1;0
17.06.2018;23:45:00;0;32.1;0
17.06.2018;23:55:00;0;32.1;0
18.06.2018;00:05:00;0;0;0
18.06.2018;00:15:00;0;0;0
18.06.2018;00:35:00;0;0;0
18.06.2018;00:55:00;0;0;0
18.06.2018;01:05:00;0;0;0
18.06.2018;01:15:00;0;0;0
18.06.2018;01:25:00;0;0;0
18.06.2018;01:35:00;0;0;0
18.06.2018;01:45:00;0;0;0
18.06.2018;01:55:00;0;0;0
18.06.2018;02:05:00;0;0;0
18.06.2018;02:15:00;0;0;0
18.06.2018;02:25:00;0;0;0
18.06.2018;02:35:00;0;0;0
18.06.2018;02:45:00;0;0;0
18.06.2018;02:55:00;0;0;0
18.06.2018;03:00:00;0;0;0
18.06.2018;03:20:00;0;0;0
18.06.2018;03:40:00;0;0;0
18.06.2018;03:50:00;0;0;0
18.06.2018;04:00:00;0;0;0
18.06.2018;04:10:00;0;0;0
18.06.2018;04:20:00;0;0;0
18.06.2018;04:30:00;0;0;0
18.06.2018;04:40:00;0;0;0
18.06.2018;04:50:00;0;0;0
18.06.2018;05:00:00;0;0;0
18.06.2018;05:10:00;0;0;0
18.06.2018;05:20:00;0;0;0
18.06.2018;05:30:00;0;0;0
18.06.2018;05:40:00;0;0;0
18.06.2018;05:50:00;0;0;0
18.06.2018;06:00:00;114;0;29
18.06.2018;06:10:00;114;0;30
18.06.2018;06:30:00;167;0;32
18.06.2018;06:40:00;201;0.1;32
18.06.2018;06:50:00;194;0.1;32
18.06.2018;07:00:00;280;0.1;33
18.06.2018;07:10:00;318;0.2;33
18.06.2018;07:20:00;359;0.2;33
18.06.2018;07:30:00;627;0.3;33
18.06.2018;07:40:00;671;0.4;33
18.06.2018;07:50:00;643;0.6;34
18.06.2018;08:00:00;949;0.7;34
18.06.2018;08:10:00;1153;0.9;34
18.06.2018;08:20:00;1543;1.1;34
18.06.2018;08:30:00;1933;1.4;34
18.06.2018;08:40:00;2472;1.8;35
18.06.2018;08:50:00;2356;2.2;36
18.06.2018;09:00:00;2436;2.6;36
18.06.2018;09:10:00;2593;3.0;37
18.06.2018;09:20:00;2665;3.4;38
18.06.2018;09:30:00;2613;3.8;38
18.06.2018;09:40:00;2981;4.3;39
18.06.2018;09:50:00;4395;5.0;40
18.06.2018;10:00:00;2903;5.5;41
18.06.2018;10:10:00;2227;5.9;41
18.06.2018;10:20:00;2285;6.3;40
18.06.2018;10:30:00;2442;6.7;40
18.06.2018;10:40:00;3299;7.2;40
18.06.2018;10:50:00;5452;7.9;43
18.06.2018;11:00:00;7205;9.1;48
18.06.2018;11:10:00;2569;9.9;43
18.06.2018;11:20:00;7907;11.0;47
18.06.2018;11:30:00;7480;12.3;46
18.06.2018;11:40:00;7316;13.4;44
18.06.2018;11:50:00;7462;14.6;47
18.06.2018;12:00:00;7794;15.9;47
18.06.2018;12:10:00;8136;17.2;46
18.06.2018;12:20:00;3195;18.2;43
18.06.2018;12:30:00;7638;19.1;45
18.06.2018;12:40:00;8262;20.5;45
18.06.2018;12:50:00;8694;21.9;44
18.06.2018;13:00:00;7063;23.1;46
18.06.2018;13:10:00;2706;23.9;45
18.06.2018;13:20:00;2397;24.2;44
18.06.2018;13:30:00;7367;25.5;45
18.06.2018;13:40:00;8326;26.8;47
18.06.2018;13:50:00;7796;28.1;45
18.06.2018;14:00:00;8442;29.5;44
18.06.2018;14:10:00;7213;30.8;44
18.06.2018;14:20:00;7963;31.9;47
18.06.2018;14:30:00;8342;33.1;46
18.06.2018;14:40:00;7175;34.4;44
18.06.2018;14:50:00;6775;35.6;45
18.06.2018;15:00:00;7340;36.4;45
18.06.2018;15:10:00;7745;37.7;44
18.06.2018;15:20:00;5688;38.6;47
18.06.2018;15:30:00;5860;39.8;44
18.06.2018;15:40:00;7871;41.0;46
18.06.2018;15:50:00;5748;42.0;46
18.06.2018;16:00:00;3058;42.7;43
18.06.2018;16:10:00;7779;43.7;47
18.06.2018;16:20:00;5298;44.7;45
18.06.2018;16:30:00;7063;45.9;44
18.06.2018;16:40:00;6557;47.0;48
18.06.2018;16:50:00;6267;48.1;45
18.06.2018;17:00:00;6111;49.1;45
18.06.2018;17:10:00;5782;50.1;46
18.06.2018;17:20:00;3081;50.7;48
18.06.2018;17:30:00;5202;51.6;44
18.06.2018;17:40:00;3373;52.2;45
18.06.2018;17:50:00;3773;52.8;46
18.06.2018;18:00:00;4354;53.5;47
18.06.2018;18:10:00;2245;54.0;47
18.06.2018;18:20:00;3756;54.5;47
18.06.2018;18:30:00;1831;54.8;45
18.06.2018;18:40:00;1300;55.1;44
18.06.2018;19:00:00;736;55.4;42
18.06.2018;19:10:00;711;55.6;41
18.06.2018;19:20:00;775;55.8;41
18.06.2018;19:30:00;1571;56.1;41
18.06.2018;19:40:00;1298;56.3;40
18.06.2018;19:50:00;1030;56.5;40
18.06.2018;20:00:00;780;56.6;40
18.06.2018;20:10:00;587;56.7;39
18.06.2018;20:20:00;445;56.8;39
18.06.2018;20:30:00;350;56.8;39
18.06.2018;20:40:00;297;56.9;39
18.06.2018;20:50:00;247;56.9;38
18.06.2018;21:00:00;205;57.0;38
18.06.2018;21:10:00;162;57.0;38
18.06.2018;21:20:00;126;57.0;38
18.06.2018;21:30:00;100;57.0;38
18.06.2018;21:40:00;0;57.0;0
18.06.2018;21:50:00;0;57.0;0
18.06.2018;22:00:00;0;57.0;0
18.06.2018;22:10:00;0;57.0;0
18.06.2018;22:20:00;0;57.0;0
18.06.2018;22:30:00;0;57.0;0
18.06.2018;22:40:00;0;57.0;0
18.06.2018;22:50:00;0;57.0;0
18.06.2018;23:00:00;0;57.0;0
18.06.2018;23:10:00;0;57.0;0
18.06.2018;23:20:00;0;57.0;0
18.06.2018;23:30:00;0;57.0;0
18.06.2018;23:40:00;0;57.0;0
18.06.2018;23:50:00;0;57.0;0
19.06.2018;00:00:00;0;0;0
19.06.2018;00:20:00;0;0;0
19.06.2018;00:30:00;0;0;0
19.06.2018;00:50:00;0;0;0
19.06.2018;01:00:00;0;0;0
19.06.2018;01:20:00;0;0;0
19.06.2018;01:30:00;0;0;0
19.06.2018;01:40:00;0;0;0
19.06.2018;01:50:00;0;0;0
19.06.2018;02:00:00;0;0;0
19.06.2018;02:10:00;0;0;0
19.06.2018;02:20:00;0;0;0
19.06.2018;02:30:00;0;0;0
19.06.2018;02:40:00;0;0;0
19.06.2018;02:50:00;0;0;0
19.06.2018;03:05:00;0;0;0
19.06.2018;03:25:00;0;0;0
19.06.2018;03:35:00;0;0;0
19.06.2018;03:55:00;0;0;0
19.06.2018;04:05:00;0;0;0
19.06.2018;04:15:00;0;0;0
19.06.2018;04:25:00;0;0;0
19.06.2018;04:35:00;0;0;0
19.06.2018;04:45:00;0;0;0
19.06.2018;04:55:00;0;0;0
19.06.2018;05:05:00;0;0;0
19.06.2018;05:15:00;0;0;0
19.06.2018;05:25:00;0;0;0
19.06.2018;05:35:00;0;0;29
19.06.2018;05:45:00;142;0;30
19.06.2018;05:55:00;184;0;31
19.06.2018;06:05:00;263;0;32
19.06.2018;06:15:00;353;0.1;32
19.06.2018;06:25:00;461;0.2;32
19.06.2018;06:35:00;515;0.2;33
19.06.2018;06:55:00;792;0.5;33
19.06.2018;07:05:00;707;0.6;33
19.06.2018;07:20:00;935;0.8;34
19.06.2018;07:30:00;1035;1.0;34
19.06.2018;07:40:00;1240;1.2;34
19.06.2018;07:50:00;1620;1.4;34
19.06.2018;08:00:00;1994;1.7;34
19.06.2018;08:10:00;1926;2.1;35
19.06.2018;08:20:00;2422;2.4;36
19.06.2018;08:30:00;2910;2.9;37
19.06.2018;08:40:00;3079;3.4;38
19.06.2018;08:50:00;3249;3.9;39
19.06.2018;09:00:00;3515;4.5;40
19.06.2018;09:10:00;3822;5.1;41
19.06.2018;09:20:00;4096;5.8;42
19.06.2018;09:30:00;4395;6.5;43
19.06.2018;09:40:00;4683;7.2;45
19.06.2018;09:50:00;4916;8.0;46
19.06.2018;10:00:00;5144;8.9;47
19.06.2018;10:10:00;5364;9.8;48
19.06.2018;10:20:00;5699;10.7;45
19.06.2018;10:30:00;5926;11.7;48
19.06.2018;10:40:00;6139;12.7;44
19.06.2018;10:50:00;6678;13.7;47
19.06.2018;11:00:00;6762;14.8;46
19.06.2018;11:10:00;6957;16.0;44
19.06.2018;11:20:00;6930;17.2;46
19.06.2018;11:30:00;7133;18.3;47
19.06.2018;11:40:00;7302;19.5;45
19.06.2018;11:50:00;7680;20.8;44
19.06.2018;12:00:00;8022;21.9;47
19.06.2018;12:10:00;2143;22.2;42
19.06.2018;12:20:00;5265;23.0;45
19.06.2018;12:30:00;8208;24.4;44
19.06.2018;12:40:00;7881;25.6;44
19.06.2018;12:50:00;6042;26.8;44
19.06.2018;13:00:00;4386;27.3;43
19.06.2018;13:10:00;8276;28.4;47
19.06.2018;13:20:00;4968;29.1;42
19.06.2018;13:30:00;8227;30.4;44
19.06.2018;13:40:00;7908;31.8;46
19.06.2018;13:50:00;8009;33.1;47
19.06.2018;14:00:00;7792;34.4;46
19.06.2018;14:10:00;2372;34.9;46
19.06.2018;14:20:00;6041;35.6;47
19.06.2018;14:30:00;8515;36.8;47
19.06.2018;14:40:00;4802;37.6;43
19.06.2018;14:50:00;8461;38.8;47
19.06.2018;15:00:00;7815;40.1;47
19.06.2018;15:10:00;6979;41.3;45
19.06.2018;15:20:00;7313;42.6;44
19.06.2018;15:30:00;7182;43.7;47
19.06.2018;15:40:00;7089;44.9;47
19.06.2018;15:50:00;6982;46.1;44
19.06.2018;16:00:00;6843;47.2;45
19.06.2018;16:10:00;6707;48.3;48
19.06.2018;16:20:00;6587;49.4;45
19.06.2018;16:30:00;6357;50.5;45
19.06.2018;16:40:00;6063;51.5;47
19.06.2018;16:50:00;5967;52.5;44
19.06.2018;17:00:00;5770;53.4;48
19.06.2018;17:10:00;5493;54.3;44
19.06.2018;17:20:00;5195;55.2;48
19.06.2018;17:30:00;4883;56.0;44
19.06.2018;17:40:00;4619;56.8;46
19.06.2018;17:50:00;4355;57.5;48
19.06.2018;18:00:00;4114;58.2;48
19.06.2018;18:10:00;3873;58.9;44
19.06.2018;18:20:00;3621;59.5;46
19.06.2018;18:30:00;3372;60.1;46
19.06.2018;18:40:00;3094;60.6;47
19.06.2018;18:50:00;2801;61.1;46
19.06.2018;19:00:00;2487;61.5;46
19.06.2018;19:10:00;2188;61.9;45
19.06.2018;19:20:00;1853;62.2;44
19.06.2018;19:30:00;1542;62.4;43
19.06.2018;19:40:00;1245;62.7;42
19.06.2018;19:50:00;1002;62.8;42
19.06.2018;20:00:00;777;63.0;41
19.06.2018;20:10:00;583;63.1;40
19.06.2018;20:20:00;424;63.1;40
19.06.2018;20:30:00;298;63.2;40
19.06.2018;20:40:00;263;63.2;39
19.06.2018;20:50:00;225;63.3;39
19.06.2018;21:00:00;189;63.3;39
19.06.2018;21:10:00;142;63.3;39
19.06.2018;21:20:00;119;63.4;38
19.06.2018;21:30:00;76;63.4;38
19.06.2018;21:40:00;0;63.4;0
19.06.2018;21:50:00;0;63.4;0
19.06.2018;22:00:00;0;63.4;0
19.06.2018;22:10:00;0;63.4;0
19.06.2018;22:20:00;0;63.4;0
19.06.2018;22:30:00;0;63.4;0
19.06.2018;22:40:00;0;63.4;0
19.06.2018;22:50:00;0;63.4;0
19.06.2018;23:00:00;0;63.4;0
19.06.2018;23:10:00;0;63.4;0
19.06.2018;23:20:00;0;63.4;0
19.06.2018;23:30:00;0;63.4;0
19.06.2018;23:40:00;0;63.4;0
19.06.2018;23:50:00;0;63.4;0
20.06.2018;00:00:00;0;0;0
20.06.2018;00:10:00;0;0;0
20.06.2018;00:20:00;0;0;0
20.06.2018;00:30:00;0;0;0
20.06.2018;00:50:00;0;0;0
20.06.2018;01:00:00;0;0;0
20.06.2018;01:20:00;0;0;0
20.06.2018;01:40:00;0;0;0
20.06.2018;02:00:00;0;0;0
20.06.2018;02:20:00;0;0;0
20.06.2018;02:40:00;0;0;0
20.06.2018;02:50:00;0;0;0
20.06.2018;03:05:00;0;0;0
20.06.2018;03:25:00;0;0;0
20.06.2018;03:45:00;0;0;0
20.06.2018;03:55:00;0;0;0
20.06.2018;04:05:00;0;0;0
20.06.2018;04:15:00;0;0;0
20.06.2018;04:25:00;0;0;0
20.06.2018;04:35:00;0;0;0
20.06.2018;04:45:00;0;0;0
20.06.2018;04:55:00;0;0;0
20.06.2018;05:05:00;0;0;0
20.06.2018;05:15:00;0;0;0
20.06.2018;05:25:00;0;0;0
20.06.2018;05:35:00;0;0;29
20.06.2018;05:45:00;140;0;31
20.06.2018;05:55:00;173;0;31
20.06.2018;06:05:00;208;0;32
20.06.2018;06:15:00;243;0.1;32
20.06.2018;06:25:00;274;0.1;33
20.06.2018;06:35:00;301;0.2;33
20.06.2018;07:00:00;389;0.3;33
20.06.2018;07:10:00;458;0.4;34
20.06.2018;07:20:00;548;0.5;34
20.06.2018;07:30:00;655;0.6;34
20.06.2018;07:40:00;776;0.7;34
20.06.2018;07:50:00;905;0.8;34
20.06.2018;08:00:00;1047;1.0;34
20.06.2018;08:10:00;1206;1.2;35
20.06.2018;08:20:00;1549;1.4;35
20.06.2018;08:30:00;2561;1.8;35
20.06.2018;08:40:00;2920;2.3;36
20.06.2018;08:50:00;3269;2.8;38
20.06.2018;09:00:00;3578;3.4;39
20.06.2018;09:10:00;3870;4.0;40
20.06.2018;09:20:00;4146;4.7;42
20.06.2018;09:30:00;4406;5.4;43
20.06.2018;09:40:00;4650;6.2;44
20.06.2018;09:50:00;4890;7.0;46
20.06.2018;10:00:00;5116;7.8;47
20.06.2018;10:10:00;5336;8.7;48
20.06.2018;10:20:00;5643;9.6;44
20.06.2018;10:30:00;5827;10.5;48
20.06.2018;10:40:00;6032;11.5;44
20.06.2018;10:50:00;6252;12.6;48
20.06.2018;11:00:00;6374;13.6;45
20.06.2018;11:10:00;6553;14.7;46
20.06.2018;11:20:00;6688;15.8;47
20.06.2018;11:30:00;6772;16.9;44
20.06.2018;11:40:00;6928;18.0;46
20.06.2018;11:50:00;7083;19.2;47
20.06.2018;12:00:00;7179;20.4;45
20.06.2018;12:10:00;7263;21.6;45
20.06.2018;12:20:00;7421;22.8;47
20.06.2018;12:30:00;7443;24.0;46
20.06.2018;12:40:00;7552;25.3;44
20.06.2018;12:50:00;7543;26.5;45
20.06.2018;13:00:00;7561;27.7;47
20.06.2018;13:10:00;7620;29.0;47
20.06.2018;13:20:00;7668;30.3;45
20.06.2018;13:30:00;7669;31.5;44
20.06.2018;13:40:00;7657;32.8;46
20.06.2018;13:50:00;7631;34.1;47
20.06.2018;14:00:00;7665;35.3;46
20.06.2018;14:10:00;7656;36.6;44
20.06.2018;14:20:00;7632;37.8;45
20.06.2018;14:30:00;7526;39.1;47
20.06.2018;14:40:00;7496;40.3;47
20.06.2018;14:50:00;7427;41.6;44
20.06.2018;15:00:00;7294;42.8;44
20.06.2018;15:10:00;7224;44.0;47
20.06.2018;15:20:00;7134;45.1;47
20.06.2018;15:30:00;7052;46.3;44
20.06.2018;15:40:00;6936;47.5;45
20.06.2018;15:50:00;6799;48.6;47
20.06.2018;16:00:00;6700;49.7;45
20.06.2018;16:10:00;6572;50.8;44
20.06.2018;16:20:00;6455;51.9;47
20.06.2018;16:30:00;6264;52.9;45
20.06.2018;16:40:00;5987;53.9;44
20.06.2018;16:50:00;5852;54.9;47
20.06.2018;17:00:00;5641;55.8;44
20.06.2018;17:10:00;5295;56.7;48
20.06.2018;17:20:00;5024;57.5;44
20.06.2018;17:30:00;4768;58.3;47
20.06.2018;17:40:00;4505;59.1;47
20.06.2018;17:50:00;4256;59.8;44
20.06.2018;18:00:00;4009;60.5;46
20.06.2018;18:10:00;3785;61.1;48
20.06.2018;18:20:00;3518;61.7;48
20.06.2018;18:30:00;3225;62.3;48
20.06.2018;18:40:00;2958;62.8;48
20.06.2018;18:50:00;2685;63.2;47
20.06.2018;19:00:00;2410;63.6;46
20.06.2018;19:10:00;2123;64.0;45
20.06.2018;19:20:00;1793;64.3;45
20.06.2018;19:30:00;1486;64.5;44
20.06.2018;19:40:00;1209;64.8;43
20.06.2018;19:50:00;985;64.9;42
20.06.2018;20:00:00;772;65.1;41
20.06.2018;20:10:00;574;65.2;41
20.06.2018;20:20:00;418;65.2;40
20.06.2018;20:30:00;281;65.3;40
20.06.2018;20:40:00;256;65.3;40
20.06.2018;20:50:00;216;65.4;39
20.06.2018;21:00:00;183;65.4;39
20.06.2018;21:10:00;148;65.4;39
20.06.2018;21:20:00;118;65.5;39
20.06.2018;21:30:00;75;65.5;38
20.06.2018;21:40:00;0;65.5;0
20.06.2018;21:50:00;0;65.5;0
20.06.2018;22:00:00;0;65.5;0
20.06.2018;22:10:00;0;65.5;0
20.06.2018;22:20:00;0;65.5;0
20.06.2018;22:30:00;0;65.5;0
20.06.2018;22:40:00;0;65.5;0
20.06.2018;22:50:00;0;65.5;0
20.06.2018;23:00:00;0;65.5;0
20.06.2018;23:10:00;0;65.5;0
20.06.2018;23:20:00;0;65.5;0
20.06.2018;23:30:00;0;65.5;0
20.06.2018;23:40:00;0;65.5;0
20.06.2018;23:50:00;0;65.5;0
21.06.2018;00:00:00;0;0;0
21.06.2018;00:10:00;0;0;0
21.06.2018;00:20:00;0;0;0
21.06.2018;00:30:00;0;0;0
21.06.2018;01:00:00;0;0;0
21.06.2018;01:15:00;0;0;0
21.06.2018;01:35:00;0;0;0
21.06.2018;01:55:00;0;0;0
21.06.2018;02:05:00;0;0;0
21.06.2018;02:15:00;0;0;0
21.06.2018;02:25:00;0;0;0
21.06.2018;02:35:00;0;0;0
21.06.2018;02:45:00;0;0;0
21.06.2018;02:55:00;0;0;0
21.06.2018;03:05:00;0;0;0
21.06.2018;03:15:00;0;0;0
21.06.2018;03:35:00;0;0;0
21.06.2018;03:55:00;0;0;0
21.06.2018;04:05:00;0;0;0
21.06.2018;04:15:00;0;0;0
21.06.2018;04:25:00;0;0;0
21.06.2018;04:35:00;0;0;0
21.06.2018;04:45:00;0;0;0
21.06.2018;04:55:00;0;0;0
21.06.2018;05:05:00;0;0;0
21.06.2018;05:15:00;0;0;0
21.06.2018;05:25:00;0;0;0
21.06.2018;05:35:00;0;0;29
21.06.2018;05:45:00;145;0;31
21.06.2018;05:55:00;183;0;32
21.06.2018;06:05:00;228;0;32
21.06.2018;06:15:00;287;0.1;32
21.06.2018;06:25:00;321;0.1;33
21.06.2018;06:35:00;360;0.2;33
21.06.2018;06:45:00;438;0.3;33
21.06.2018;06:55:00;529;0.3;34
21.06.2018;07:05:00;623;0.4;34
21.06.2018;07:25:00;1356;0.8;34
21.06.2018;07:35:00;726;0.9;34
21.06.2018;07:45:00;1168;1.1;35
21.06.2018;07:55:00;1378;1.3;35
21.06.2018;08:05:00;1482;1.5;35
21.06.2018;08:15:00;2078;1.9;35
21.06.2018;08:25:00;2055;2.2;36
21.06.2018;08:35:00;2622;2.5;36
21.06.2018;08:45:00;2837;2.9;37
21.06.2018;08:55:00;3511;3.5;39
21.06.2018;09:05:00;3689;4.0;39
21.06.2018;09:15:00;3911;4.6;41
21.06.2018;09:25:00;4824;5.3;43
21.06.2018;09:35:00;3910;5.9;43
21.06.2018;09:45:00;2709;6.4;43
21.06.2018;09:55:00;2946;6.9;42
21.06.2018;10:05:00;5844;7.8;46
21.06.2018;10:15:00;4916;8.5;46
21.06.2018;10:25:00;3001;9.1;46
21.06.2018;10:35:00;5963;10.0;48
21.06.2018;10:45:00;6118;11.0;44
21.06.2018;10:55:00;4303;11.9;47
21.06.2018;11:05:00;7251;13.0;44
21.06.2018;11:15:00;5874;14.0;47
21.06.2018;11:25:00;7148;15.1;47
21.06.2018;11:35:00;5545;16.1;44
21.06.2018;11:45:00;4957;17.1;44
21.06.2018;11:55:00;7669;18.1;47
21.06.2018;12:05:00;5382;19.2;44
21.06.2018;12:15:00;8074;20.3;47
21.06.2018;12:25:00;7974;21.6;46
21.06.2018;12:35:00;7759;22.9;45
21.06.2018;12:45:00;8075;24.1;44
21.06.2018;12:55:00;7339;25.4;45
21.06.2018;13:05:00;5318;26.6;45
21.06.2018;13:15:00;3819;27.2;45
21.06.2018;13:25:00;4122;28.2;43
21.06.2018;13:35:00;8400;29.6;45
21.06.2018;13:45:00;7888;31.0;47
21.06.2018;13:55:00;7800;32.1;47
21.06.2018;14:05:00;8155;33.5;45
21.06.2018;14:15:00;6327;34.6;45
21.06.2018;14:25:00;7740;35.8;47
21.06.2018;14:35:00;7959;37.1;47
21.06.2018;14:45:00;7479;38.4;45
21.06.2018;14:55:00;2479;39.1;43
21.06.2018;15:05:00;7186;40.2;47
21.06.2018;15:15:00;4483;40.9;44
21.06.2018;15:25:00;6120;41.7;47
21.06.2018;15:35:00;6970;42.8;46
21.06.2018;15:45:00;7041;43.9;45
21.06.2018;15:55:00;6636;45.0;47
21.06.2018;16:05:00;6224;45.9;45
21.06.2018;16:15:00;5722;47.0;44
21.06.2018;16:25:00;4943;47.9;47
21.06.2018;16:35:00;2981;48.4;47
21.06.2018;16:45:00;4432;49.1;48
21.06.2018;16:55:00;6278;50.1;44
21.06.2018;17:05:00;5104;51.0;48
21.06.2018;17:15:00;5455;51.8;46
21.06.2018;17:25:00;5408;52.6;46
21.06.2018;17:35:00;1952;53.0;45
21.06.2018;17:45:00;1716;53.3;44
21.06.2018;17:55:00;1935;53.6;44
21.06.2018;18:05:00;1549;53.9;43
21.06.2018;18:15:00;1151;54.1;43
21.06.2018;18:25:00;1802;54.4;42
21.06.2018;18:35:00;1986;54.7;42
21.06.2018;18:45:00;1350;55.0;42
21.06.2018;18:55:00;692;55.1;41
21.06.2018;19:05:00;809;55.2;40
21.06.2018;19:15:00;927;55.4;40
21.06.2018;19:25:00;1053;55.5;40
21.06.2018;19:35:00;725;55.7;40
21.06.2018;19:45:00;349;55.7;40
21.06.2018;19:55:00;312;55.8;39
21.06.2018;20:05:00;352;55.8;39
21.06.2018;20:15:00;206;55.9;39
21.06.2018;20:25:00;140;55.9;39
21.06.2018;20:35:00;168;55.9;38
21.06.2018;20:45:00;134;56.0;38
21.06.2018;20:55:00;145;56.0;38
21.06.2018;21:05:00;121;56.0;38
21.06.2018;21:15:00;109;56.0;38
21.06.2018;21:25:00;0;56.0;0
21.06.2018;21:35:00;0;56.0;0
21.06.2018;21:45:00;0;56.0;0
21.06.2018;21:55:00;0;56.0;0
21.06.2018;22:05:00;0;56.0;0
21.06.2018;22:15:00;0;56.0;0
21.06.2018;22:25:00;0;56.0;0
21.06.2018;22:35:00;0;56.0;0
21.06.2018;22:45:00;0;56.0;0
21.06.2018;22:55:00;0;56.0;0
21.06.2018;23:05:00;0;56.0;0
21.06.2018;23:15:00;0;56.0;0
21.06.2018;23:25:00;0;56.0;0
21.06.2018;23:35:00;0;56.0;0
21.06.2018;23:45:00;0;56.0;0
21.06.2018;23:55:00;0;56.0;0
22.06.2018;00:15:00;0;0;0
22.06.2018;00:30:00;0;0;0
22.06.2018;01:00:00;0;0;0
22.06.2018;01:05:00;0;0;0
22.06.2018;01:15:00;0;0;0
22.06.2018;01:35:00;0;0;0
22.06.2018;01:45:00;0;0;0
22.06.2018;02:05:00;0;0;0
22.06.2018;02:25:00;0;0;0
22.06.2018;02:35:00;0;0;0
22.06.2018;02:45:00;0;0;0
22.06.2018;02:55:00;0;0;0
22.06.2018;03:15:00;0;0;0
22.06.2018;03:25:00;0;0;0
22.06.2018;03:45:00;0;0;0
22.06.2018;04:05:00;0;0;0
22.06.2018;04:15:00;0;0;0
22.06.2018;04:25:00;0;0;0
22.06.2018;04:35:00;0;0;0
22.06.2018;04:45:00;0;0;0
22.06.2018;04:55:00;0;0;0
22.06.2018;05:05:00;0;0;0
22.06.2018;05:15:00;0;0;0
22.06.2018;05:25:00;0;0;0
22.06.2018;05:35:00;0;0;30
22.06.2018;05:45:00;133;0;31
22.06.2018;06:05:00;217;0;32
22.06.2018;06:10:00;243;0;32
22.06.2018;06:20:00;284;0.1;32
22.06.2018;06:30:00;347;0.1;33
22.06.2018;06:50:00;689;0.3;33
22.06.2018;07:00:00;619;0.4;33
22.06.2018;07:10:00;559;0.5;34
22.06.2018;07:20:00;797;0.6;34
22.06.2018;07:30:00;828;0.8;34
22.06.2018;07:40:00;948;0.9;34
22.06.2018;07:50:00;1074;1.1;34
22.06.2018;08:00:00;1329;1.3;35
22.06.2018;08:10:00;1596;1.6;35
22.06.2018;08:20:00;2697;1.9;35
22.06.2018;08:30:00;2303;2.4;37
22.06.2018;08:40:00;2138;2.8;37
22.06.2018;08:50:00;3578;3.4;39
22.06.2018;09:00:00;3736;4.0;40
22.06.2018;09:10:00;4066;4.6;41
22.06.2018;09:20:00;4417;5.3;43
22.06.2018;09:30:00;4848;6.0;44
22.06.2018;09:40:00;5243;6.9;46
22.06.2018;09:50:00;5336;7.8;47
22.06.2018;10:00:00;4314;8.6;44
22.06.2018;10:10:00;5134;9.5;46
22.06.2018;10:20:00;5630;10.4;48
22.06.2018;10:30:00;6351;11.4;45
22.06.2018;10:40:00;6455;12.5;47
22.06.2018;10:50:00;6617;13.6;47
22.06.2018;11:00:00;6785;14.7;44
22.06.2018;11:10:00;6943;15.8;47
22.06.2018;11:20:00;7169;17.0;47
22.06.2018;11:30:00;7315;18.2;44
22.06.2018;11:40:00;7397;19.4;45
22.06.2018;11:50:00;7588;20.7;47
22.06.2018;12:00:00;7765;22.0;47
22.06.2018;12:10:00;7773;23.2;45
22.06.2018;12:20:00;7980;24.5;44
22.06.2018;12:30:00;8001;25.9;45
22.06.2018;12:40:00;8034;27.2;47
22.06.2018;12:50:00;8087;28.5;47
22.06.2018;13:00:00;8125;29.9;45
22.06.2018;13:10:00;8236;31.2;44
22.06.2018;13:20:00;8293;32.6;45
22.06.2018;13:30:00;8340;34.0;47
22.06.2018;13:40:00;8382;35.3;47
22.06.2018;13:50:00;8287;36.7;45
22.06.2018;14:00:00;8359;38.1;44
22.06.2018;14:10:00;8295;39.5;45
22.06.2018;14:20:00;8770;40.9;46
22.06.2018;14:30:00;7830;42.3;47
22.06.2018;14:40:00;8542;43.6;46
22.06.2018;14:50:00;4258;44.7;43
22.06.2018;15:00:00;8511;45.6;47
22.06.2018;15:10:00;7701;47.0;45
22.06.2018;15:20:00;9197;48.2;46
22.06.2018;15:30:00;5701;49.3;45
22.06.2018;15:40:00;3530;49.8;45
22.06.2018;15:50:00;5813;51.0;44
22.06.2018;16:00:00;2178;51.4;44
22.06.2018;16:10:00;2436;51.8;44
22.06.2018;16:20:00;2732;52.3;45
22.06.2018;16:30:00;2641;52.8;45
22.06.2018;16:40:00;2810;53.2;45
22.06.2018;16:50:00;2627;53.7;45
22.06.2018;17:00:00;2677;54.2;45
22.06.2018;17:10:00;3479;54.7;45
22.06.2018;17:20:00;3846;55.4;46
22.06.2018;17:30:00;5299;56.2;48
22.06.2018;17:40:00;1871;56.6;43
22.06.2018;17:50:00;1648;56.8;42
22.06.2018;18:00:00;1325;57.1;42
22.06.2018;18:10:00;1363;57.3;41
22.06.2018;18:20:00;1417;57.5;41
22.06.2018;18:40:00;1569;58.0;40
22.06.2018;18:45:00;1321;58.1;40
22.06.2018;18:55:00;817;58.2;40
22.06.2018;19:05:00;743;58.4;39
22.06.2018;19:15:00;885;58.5;39
22.06.2018;19:25:00;1069;58.7;39
22.06.2018;19:35:00;947;58.9;39
22.06.2018;19:45:00;607;59.0;39
22.06.2018;19:55:00;765;59.1;38
22.06.2018;20:05:00;733;59.2;38
22.06.2018;20:15:00;557;59.3;38
22.06.2018;20:25:00;535;59.4;38
22.06.2018;20:35:00;526;59.5;38
22.06.2018;20:45:00;242;59.5;38
22.06.2018;20:55:00;144;59.6;38
22.06.2018;21:05:00;133;59.6;37
22.06.2018;21:15:00;119;59.6;37
22.06.2018;21:25:00;5;59.6;37
22.06.2018;21:35:00;0;59.6;0
22.06.2018;21:45:00;0;59.6;0
22.06.2018;21:55:00;0;59.6;0
22.06.2018;22:05:00;0;59.6;0
22.06.2018;22:15:00;0;59.6;0
22.06.2018;22:25:00;0;59.6;0
22.06.2018;22:35:00;0;59.6;0
22.06.2018;22:45:00;0;59.6;0
22.06.2018;22:55:00;0;59.6;0
22.06.2018;23:05:00;0;59.6;0
22.06.2018;23:15:00;0;59.6;0
22.06.2018;23:25:00;0;59.6;0
22.06.2018;23:35:00;0;59.6;0
22.06.2018;23:45:00;0;59.6;0
22.06.2018;23:55:00;0;59.6;0
23.06.2018;00:05:00;0;0;0
23.06.2018;00:15:00;0;0;0
23.06.2018;00:25:00;0;0;0
23.06.2018;00:35:00;0;0;0
23.06.2018;01:05:00;0;0;0
23.06.2018;01:15:00;0;0;0
23.06.2018;01:35:00;0;0;0
23.06.2018;01:55:00;0;0;0
23.06.2018;02:15:00;0;0;0
23.06.2018;02:25:00;0;0;0
23.06.2018;02:35:00;0;0;0
23.06.2018;02:45:00;0;0;0
23.06.2018;02:55:00;0;0;0
23.06.2018;03:05:00;0;0;0
23.06.2018;03:25:00;0;0;0
23.06.2018;03:35:00;0;0;0
23.06.2018;03:55:00;0;0;0
23.06.2018;04:05:00;0;0;0
23.06.2018;04:15:00;0;0;0
23.06.2018;04:25:00;0;0;0
23.06.2018;04:35:00;0;0;0
23.06.2018;04:45:00;0;0;0
23.06.2018;04:55:00;0;0;0
23.06.2018;05:05:00;0;0;0
23.06.2018;05:15:00;0;0;0
23.06.2018;05:25:00;0;0;0
23.06.2018;05:35:00;0;0;29
23.06.2018;05:45:00;146;0;30
23.06.2018;05:55:00;185;0;31
23.06.2018;06:05:00;225;0;32
23.06.2018;06:15:00;267;0.1;32
23.06.2018;06:25:00;308;0.1;32
23.06.2018;06:35:00;348;0.2;33
23.06.2018;07:00:00;449;0.3;33
23.06.2018;07:10:00;521;0.4;33
23.06.2018;07:30:00;722;0.6;34
23.06.2018;07:40:00;835;0.8;34
23.06.2018;07:50:00;967;0.9;34
23.06.2018;08:00:00;1112;1.1;34
23.06.2018;08:10:00;1276;1.3;34
23.06.2018;08:20:00;2314;1.6;35
23.06.2018;08:30:00;2625;2.0;35
23.06.2018;08:40:00;2984;2.5;37
23.06.2018;08:50:00;3386;3.1;38
23.06.2018;09:00:00;3710;3.7;39
23.06.2018;09:10:00;3999;4.3;41
23.06.2018;09:20:00;4301;5.0;42
23.06.2018;09:30:00;4561;5.7;43
23.06.2018;09:40:00;4804;6.5;45
23.06.2018;09:50:00;5108;7.4;46
23.06.2018;10:00:00;5366;8.2;47
23.06.2018;10:10:00;5632;9.1;46
23.06.2018;10:20:00;5678;10.0;45
23.06.2018;10:30:00;5639;11.0;48
23.06.2018;10:40:00;5802;12.0;44
23.06.2018;10:50:00;6778;13.0;48
23.06.2018;11:00:00;5625;14.0;45
23.06.2018;11:10:00;7143;15.2;45
23.06.2018;11:20:00;7251;16.3;47
23.06.2018;11:30:00;7329;17.5;45
23.06.2018;11:40:00;7553;18.8;44
23.06.2018;11:50:00;7674;20.0;46
23.06.2018;12:00:00;7805;21.3;47
23.06.2018;12:10:00;8453;22.6;47
23.06.2018;12:20:00;7905;24.0;45
23.06.2018;12:30:00;5406;24.9;44
23.06.2018;12:40:00;6453;25.7;46
23.06.2018;12:50:00;8652;27.1;45
23.06.2018;13:00:00;8697;28.2;47
23.06.2018;13:10:00;7676;29.6;47
23.06.2018;13:20:00;8292;30.9;44
23.06.2018;13:30:00;8176;32.3;45
23.06.2018;13:40:00;8109;33.6;46
23.06.2018;13:50:00;8120;34.9;47
23.06.2018;14:00:00;7098;36.2;46
23.06.2018;14:10:00;8161;37.4;45
23.06.2018;14:20:00;8121;38.8;47
23.06.2018;14:30:00;8079;40.1;47
23.06.2018;14:40:00;8048;41.4;46
23.06.2018;14:50:00;7963;42.7;44
23.06.2018;15:00:00;7846;44.0;45
23.06.2018;15:10:00;7702;45.3;47
23.06.2018;15:20:00;7609;46.6;47
23.06.2018;15:30:00;7543;47.8;45
23.06.2018;15:40:00;7422;49.0;44
23.06.2018;15:50:00;7266;50.2;47
23.06.2018;16:00:00;7060;51.4;47
23.06.2018;16:10:00;6895;52.6;44
23.06.2018;16:20:00;6730;53.7;45
23.06.2018;16:30:00;6542;54.8;47
23.06.2018;16:40:00;6311;55.8;44
23.06.2018;16:50:00;6156;56.8;46
23.06.2018;17:00:00;5963;57.8;46
23.06.2018;17:10:00;5609;58.8;44
23.06.2018;17:20:00;5319;59.7;47
23.06.2018;17:30:00;5037;60.5;45
23.06.2018;17:40:00;4754;61.3;46
23.06.2018;17:50:00;4499;62.1;48
23.06.2018;18:00:00;4210;62.8;48
23.06.2018;18:10:00;3974;63.4;44
23.06.2018;18:20:00;3655;64.1;46
23.06.2018;18:30:00;3365;64.6;47
23.06.2018;18:40:00;3124;65.1;47
23.06.2018;18:50:00;2843;65.6;46
23.06.2018;19:00:00;2536;66.1;46
23.06.2018;19:10:00;2255;66.4;45
23.06.2018;19:20:00;1812;66.7;44
23.06.2018;19:30:00;1591;67.0;43
23.06.2018;19:40:00;1304;67.2;42
23.06.2018;19:50:00;1188;67.4;42
23.06.2018;20:00:00;964;67.6;41
23.06.2018;20:10:00;552;67.7;40
23.06.2018;20:20:00;387;67.8;40
23.06.2018;20:30:00;384;67.8;40
23.06.2018;20:40:00;302;67.9;39
23.06.2018;20:50:00;234;67.9;39
23.06.2018;21:00:00;198;68.0;39
23.06.2018;21:10:00;147;68.0;39
23.06.2018;21:20:00;118;68.0;38
23.06.2018;21:30:00;0;68.0;38
23.06.2018;21:40:00;0;68.0;0
23.06.2018;21:50:00;0;68.0;0
23.06.2018;22:00:00;0;68.0;0
23.06.2018;22:10:00;0;68.0;0
23.06.2018;22:20:00;0;68.0;0
23.06.2018;22:30:00;0;68.0;0
23.06.2018;22:40:00;0;68.0;0
23.06.2018;22:50:00;0;68.0;0
23.06.2018;23:00:00;0;68.0;0
23.06.2018;23:10:00;0;68.0;0
23.06.2018;23:20:00;0;68.0;0
23.06.2018;23:30:00;0;68.0;0
23.06.2018;23:40:00;0;68.0;0
23.06.2018;23:50:00;0;68.0;0
24.06.2018;00:00:00;0;0;0
24.06.2018;00:10:00;0;0;0
24.06.2018;00:20:00;0;0;0
24.06.2018;00:30:00;0;0;0
24.06.2018;01:00:00;0;0;0
24.06.2018;01:05:00;0;0;0
24.06.2018;01:15:00;0;0;0
24.06.2018;01:35:00;0;0;0
24.06.2018;01:55:00;0;0;0
24.06.2018;02:05:00;0;0;0
24.06.2018;02:25:00;0;0;0
24.06.2018;02:35:00;0;0;0
24.06.2018;02:45:00;0;0;0
24.06.2018;02:55:00;0;0;0
24.06.2018;03:05:00;0;0;0
24.06.2018;03:15:00;0;0;0
24.06.2018;03:35:00;0;0;0
24.06.2018;03:55:00;0;0;0
24.06.2018;04:05:00;0;0;0
24.06.2018;04:15:00;0;0;0
24.06.2018;04:25:00;0;0;0
24.06.2018;04:35:00;0;0;0
24.06.2018;04:45:00;0;0;0
24.06.2018;04:55:00;0;0;0
24.06.2018;05:05:00;0;0;0
24.06.2018;05:15:00;0;0;0
24.06.2018;05:25:00;0;0;28
24.06.2018;05:35:00;43;0;30
24.06.2018;05:45:00;167;0;31
24.06.2018;06:00:00;253;0;32
24.06.2018;06:10:00;288;0.1;32
24.06.2018;06:20:00;360;0.1;32
24.06.2018;06:30:00;424;0.2;33
24.06.2018;06:40:00;486;0.3;33
24.06.2018;06:50:00;524;0.4;33
24.06.2018;07:00:00;656;0.5;33
24.06.2018;07:10:00;765;0.6;34
24.06.2018;07:20:00;945;0.7;34
24.06.2018;07:30:00;1237;0.9;34
24.06.2018;07:40:00;1299;1.1;34
24.06.2018;07:50:00;1391;1.4;34
24.06.2018;08:00:00;1436;1.6;35
24.06.2018;08:10:00;1585;1.9;35
24.06.2018;08:20:00;1923;2.2;35
24.06.2018;08:30:00;2265;2.5;36
24.06.2018;08:40:00;2746;3.0;37
24.06.2018;08:50:00;2668;3.4;38
24.06.2018;09:00:00;2610;3.9;38
24.06.2018;09:10:00;3144;4.4;39
24.06.2018;09:20:00;3238;4.9;40
24.06.2018;09:30:00;3229;5.5;41
24.06.2018;09:40:00;2995;6.0;41
24.06.2018;09:50:00;2936;6.5;41
24.06.2018;10:00:00;3219;7.0;42
24.06.2018;10:10:00;4202;7.7;43
24.06.2018;10:20:00;4594;8.4;44
24.06.2018;10:30:00;4289;9.1;45
24.06.2018;10:40:00;4710;9.8;46
24.06.2018;10:50:00;4796;10.6;47
24.06.2018;11:00:00;4950;11.4;48
24.06.2018;11:10:00;5327;12.3;45
24.06.2018;11:20:00;5020;13.1;45
24.06.2018;11:30:00;5167;14.0;47
24.06.2018;11:40:00;4179;14.7;48
24.06.2018;11:50:00;4996;15.4;48
24.06.2018;12:00:00;4830;16.3;44
24.06.2018;12:10:00;5142;17.1;46
24.06.2018;12:20:00;5168;17.9;48
24.06.2018;12:30:00;5996;18.9;45
24.06.2018;12:40:00;6391;19.9;47
24.06.2018;12:50:00;7078;21.0;47
24.06.2018;13:00:00;7374;22.2;45
24.06.2018;13:10:00;7518;23.4;44
24.06.2018;13:20:00;7427;24.7;45
24.06.2018;13:30:00;8278;26.0;47
24.06.2018;13:40:00;7882;27.3;47
24.06.2018;13:50:00;6238;28.5;45
24.06.2018;14:00:00;6357;29.3;47
24.06.2018;14:10:00;6956;30.6;44
24.06.2018;14:20:00;4729;31.4;47
24.06.2018;14:30:00;4248;32.1;48
24.06.2018;14:40:00;5928;33.0;45
24.06.2018;14:50:00;6798;34.1;47
24.06.2018;15:00:00;6495;35.3;46
24.06.2018;15:10:00;4854;36.1;49
24.06.2018;15:20:00;5540;37.0;45
24.06.2018;15:30:00;4753;37.8;47
24.06.2018;15:40:00;5841;38.7;45
24.06.2018;15:50:00;5200;39.6;46
24.06.2018;16:00:00;3910;40.3;48
24.06.2018;16:10:00;3966;41.0;48
24.06.2018;16:20:00;5157;41.8;44
24.06.2018;16:30:00;4679;42.6;45
24.06.2018;16:40:00;3806;43.2;47
24.06.2018;16:50:00;3025;43.8;47
24.06.2018;17:00:00;3996;44.3;47
24.06.2018;17:10:00;5869;45.3;44
24.06.2018;17:20:00;3465;46.0;46
24.06.2018;17:30:00;2414;46.4;45
24.06.2018;17:40:00;1750;46.7;44
24.06.2018;17:50:00;1298;47.0;43
24.06.2018;18:00:00;1555;47.2;42
24.06.2018;18:10:00;1463;47.5;42
24.06.2018;18:20:00;1355;47.7;41
24.06.2018;18:45:00;2154;48.3;41
24.06.2018;19:05:00;2278;49.0;41
24.06.2018;19:15:00;1878;49.3;41
24.06.2018;19:25:00;1395;49.5;40
24.06.2018;19:35:00;1335;49.7;40
24.06.2018;19:45:00;1208;49.9;39
24.06.2018;19:55:00;784;50.1;39
24.06.2018;20:05:00;571;50.2;39
24.06.2018;20:15:00;510;50.3;39
24.06.2018;20:25:00;436;50.4;38
24.06.2018;20:35:00;371;50.4;38
24.06.2018;20:45:00;275;50.5;38
24.06.2018;20:55:00;183;50.5;38
24.06.2018;21:05:00;129;50.5;38
24.06.2018;21:15:00;83;50.5;37
24.06.2018;21:25:00;0;50.5;0
24.06.2018;21:35:00;0;50.5;0
24.06.2018;21:45:00;0;50.5;0
24.06.2018;21:55:00;0;50.5;0
24.06.2018;22:05:00;0;50.5;0
24.06.2018;22:15:00;0;50.5;0
24.06.2018;22:25:00;0;50.5;0
24.06.2018;22:35:00;0;50.5;0
24.06.2018;22:45:00;0;50.5;0
24.06.2018;22:55:00;0;50.5;0
24.06.2018;23:05:00;0;50.5;0
24.06.2018;23:15:00;0;50.5;0
24.06.2018;23:25:00;0;50.5;0
24.06.2018;23:35:00;0;50.5;0
24.06.2018;23:45:00;0;50.5;0
24.06.2018;23:55:00;0;50.5;0
25.06.2018;00:05:00;0;0;0
25.06.2018;00:15:00;0;0;0
25.06.2018;00:35:00;0;0;0
25.06.2018;01:00:00;0;0;0
25.06.2018;01:05:00;0;0;0
25.06.2018;01:15:00;0;0;0
25.06.2018;01:35:00;0;0;0
25.06.2018;01:55:00;0;0;0
25.06.2018;02:05:00;0;0;0
25.06.2018;02:25:00;0;0;0
25.06.2018;02:35:00;0;0;0
25.06.2018;02:45:00;0;0;0
25.06.2018;02:55:00;0;0;0
25.06.2018;03:00:00;0;0;0
25.06.2018;03:10:00;0;0;0
25.06.2018;03:30:00;0;0;0
25.06.2018;03:50:00;0;0;0
25.06.2018;04:00:00;0;0;0
25.06.2018;04:10:00;0;0;0
25.06.2018;04:20:00;0;0;0
25.06.2018;04:30:00;0;0;0
25.06.2018;04:40:00;0;0;0
25.06.2018;04:50:00;0;0;0
25.06.2018;05:00:00;0;0;0
25.06.2018;05:10:00;0;0;0
25.06.2018;05:20:00;0;0;0
25.06.2018;05:30:00;0;0;0
25.06.2018;05:40:00;0;0;0
25.06.2018;06:05:00;191;0;31
25.06.2018;06:10:00;197;0;31
25.06.2018;06:30:00;322;0.1;32
25.06.2018;06:40:00;332;0.2;32
25.06.2018;06:50:00;590;0.2;33
25.06.2018;07:00:00;917;0.4;33
25.06.2018;07:10:00;1170;0.6;33
25.06.2018;07:20:00;1042;0.7;33
25.06.2018;07:30:00;971;0.9;34
25.06.2018;07:40:00;1111;1.1;34
25.06.2018;07:50:00;1350;1.3;34
25.06.2018;08:00:00;1431;1.5;34
25.06.2018;08:10:00;1359;1.8;35
25.06.2018;08:20:00;1418;2.0;35
25.06.2018;08:30:00;1405;2.2;35
25.06.2018;08:40:00;1021;2.4;35
25.06.2018;08:50:00;1698;2.7;35
25.06.2018;09:00:00;2676;3.0;36
25.06.2018;09:10:00;1800;3.4;36
25.06.2018;09:20:00;2449;3.8;37
25.06.2018;09:30:00;1844;4.1;37
25.06.2018;09:40:00;969;4.3;37
25.06.2018;09:50:00;1621;4.5;37
25.06.2018;10:00:00;2056;4.8;37
25.06.2018;10:10:00;2533;5.2;38
25.06.2018;10:20:00;2509;5.6;38
25.06.2018;10:30:00;4645;6.3;40
25.06.2018;10:40:00;3339;6.8;41
25.06.2018;10:50:00;3954;7.5;42
25.06.2018;11:00:00;3312;8.0;43
25.06.2018;11:10:00;3780;8.6;43
25.06.2018;11:20:00;3278;9.2;43
25.06.2018;11:30:00;7830;10.2;46
25.06.2018;11:40:00;8019;11.5;46
25.06.2018;11:50:00;4362;12.4;43
25.06.2018;12:00:00;5031;13.2;46
25.06.2018;12:10:00;2321;13.6;44
25.06.2018;12:20:00;2819;14.1;44
25.06.2018;12:30:00;3822;14.7;45
25.06.2018;12:40:00;1890;15.1;44
25.06.2018;12:50:00;2881;15.5;43
25.06.2018;13:00:00;3924;16.2;45
25.06.2018;13:10:00;3652;16.8;45
25.06.2018;13:20:00;4176;17.4;46
25.06.2018;13:30:00;5943;18.4;46
25.06.2018;13:40:00;3416;19.1;45
25.06.2018;13:50:00;2352;19.5;44
25.06.2018;14:00:00;3034;20.0;44
25.06.2018;14:10:00;5442;20.7;46
25.06.2018;14:20:00;7316;21.9;45
25.06.2018;14:30:00;2366;22.4;45
25.06.2018;14:40:00;8787;23.9;44
25.06.2018;14:50:00;7364;25.1;45
25.06.2018;15:00:00;7098;26.4;46
25.06.2018;15:10:00;4090;27.3;45
25.06.2018;15:20:00;6208;28.1;46
25.06.2018;15:30:00;4452;29.2;43
25.06.2018;15:40:00;8087;30.1;47
25.06.2018;15:50:00;7600;31.4;45
25.06.2018;16:00:00;5271;32.5;44
25.06.2018;16:10:00;1895;32.8;43
25.06.2018;16:20:00;4873;33.4;44
25.06.2018;16:30:00;6579;34.5;45
25.06.2018;16:40:00;6445;35.6;47
25.06.2018;16:50:00;6030;36.7;45
25.06.2018;17:00:00;4002;37.5;47
25.06.2018;17:10:00;4540;38.0;43
25.06.2018;17:20:00;5509;38.9;47
25.06.2018;17:30:00;5354;39.8;44
25.06.2018;17:40:00;4992;40.6;46
25.06.2018;17:50:00;4705;41.4;48
25.06.2018;18:00:00;4307;42.1;44
25.06.2018;18:10:00;4021;42.8;45
25.06.2018;18:20:00;3737;43.4;47
25.06.2018;18:30:00;3485;44.0;47
25.06.2018;18:40:00;3222;44.6;47
25.06.2018;18:50:00;2877;45.1;46
25.06.2018;19:00:00;2575;45.5;46
25.06.2018;19:10:00;2309;45.9;45
25.06.2018;19:20:00;1700;46.2;44
25.06.2018;19:30:00;1613;46.5;43
25.06.2018;19:40:00;1305;46.7;42
25.06.2018;19:50:00;1062;46.9;41
25.06.2018;20:00:00;862;47.0;40
25.06.2018;20:10:00;639;47.2;40
25.06.2018;20:20:00;498;47.2;40
25.06.2018;20:30:00;374;47.3;39
25.06.2018;20:40:00;315;47.4;39
25.06.2018;20:50:00;278;47.4;39
25.06.2018;21:00:00;193;47.5;39
25.06.2018;21:10:00;154;47.5;38
25.06.2018;21:20:00;134;47.5;38
25.06.2018;21:30:00;132;47.5;38
25.06.2018;21:40:00;88;47.5;38
