Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.06.2018;21:50:00;0;47.5;0
25.06.2018;22:00:00;0;47.5;0
25.06.2018;22:10:00;0;47.5;0
25.06.2018;22:20:00;0;47.5;0
25.06.2018;22:30:00;0;47.5;0
25.06.2018;22:40:00;0;47.5;0
25.06.2018;22:50:00;0;47.5;0
25.06.2018;23:00:00;0;47.5;0
25.06.2018;23:10:00;0;47.5;0
25.06.2018;23:20:00;0;47.5;0
25.06.2018;23:30:00;0;47.5;0
25.06.2018;23:40:00;0;47.5;0
25.06.2018;23:50:00;0;47.5;0
26.06.2018;00:15:00;0;0;0
26.06.2018;00:35:00;0;0;0
26.06.2018;01:00:00;0;0;0
26.06.2018;01:10:00;0;0;0
26.06.2018;01:20:00;0;0;0
26.06.2018;01:40:00;0;0;0
26.06.2018;02:00:00;0;0;0
26.06.2018;02:10:00;0;0;0
26.06.2018;02:20:00;0;0;0
26.06.2018;02:30:00;0;0;0
26.06.2018;02:40:00;0;0;0
26.06.2018;02:50:00;0;0;0
26.06.2018;03:00:00;0;0;0
26.06.2018;03:10:00;0;0;0
26.06.2018;03:30:00;0;0;0
26.06.2018;03:50:00;0;0;0
26.06.2018;04:00:00;0;0;0
26.06.2018;04:10:00;0;0;0
26.06.2018;04:20:00;0;0;0
26.06.2018;04:30:00;0;0;0
26.06.2018;04:40:00;0;0;0
26.06.2018;04:50:00;0;0;0
26.06.2018;05:00:00;0;0;0
26.06.2018;05:10:00;0;0;0
26.06.2018;05:20:00;0;0;0
26.06.2018;05:30:00;0;0;0
26.06.2018;05:40:00;12;0;29
26.06.2018;05:50:00;143;0;30
26.06.2018;06:00:00;176;0;31
26.06.2018;06:10:00;196;0;31
26.06.2018;06:20:00;212;0.1;32
26.06.2018;06:30:00;235;0.1;32
26.06.2018;06:40:00;315;0.2;32
26.06.2018;06:50:00;496;0.2;33
26.06.2018;07:00:00;513;0.3;33
26.06.2018;07:15:00;886;0.5;33
26.06.2018;07:25:00;1050;0.7;33
26.06.2018;07:35:00;970;0.8;34
26.06.2018;07:45:00;865;0.9;34
26.06.2018;07:55:00;958;1.1;34
26.06.2018;08:05:00;1170;1.3;34
26.06.2018;08:15:00;1379;1.5;34
26.06.2018;08:25:00;2582;1.9;35
26.06.2018;08:35:00;2889;2.4;36
26.06.2018;08:45:00;1913;2.7;36
26.06.2018;08:55:00;1837;3.0;36
26.06.2018;09:05:00;2726;3.4;37
26.06.2018;09:15:00;4173;4.0;39
26.06.2018;09:25:00;4825;4.8;41
26.06.2018;09:35:00;3372;5.4;42
26.06.2018;09:45:00;5043;6.1;43
26.06.2018;09:55:00;4942;7.0;46
26.06.2018;10:05:00;5615;7.8;46
26.06.2018;10:15:00;5907;8.7;48
26.06.2018;10:25:00;4409;9.5;43
26.06.2018;10:35:00;6589;10.4;46
26.06.2018;10:45:00;5053;11.3;44
26.06.2018;10:55:00;5511;12.2;46
26.06.2018;11:05:00;6781;13.2;46
26.06.2018;11:15:00;7018;14.4;47
26.06.2018;11:25:00;4940;15.3;44
26.06.2018;11:35:00;5032;16.2;47
26.06.2018;11:45:00;7510;17.4;44
26.06.2018;11:55:00;6928;18.6;45
26.06.2018;12:05:00;7463;19.9;47
26.06.2018;12:15:00;7488;21.1;46
26.06.2018;12:25:00;7752;22.3;45
26.06.2018;12:35:00;7712;23.5;44
26.06.2018;12:45:00;7792;24.8;45
26.06.2018;12:55:00;7847;26.1;47
26.06.2018;13:05:00;7930;27.4;47
26.06.2018;13:15:00;7863;28.7;45
26.06.2018;13:25:00;7888;30.0;44
26.06.2018;13:35:00;7921;31.3;45
26.06.2018;13:45:00;7909;32.6;47
26.06.2018;13:55:00;7818;33.9;47
26.06.2018;14:05:00;7893;35.2;45
26.06.2018;14:15:00;7888;36.5;44
26.06.2018;14:25:00;7789;37.8;46
26.06.2018;14:35:00;7779;39.1;47
26.06.2018;14:45:00;7765;40.4;46
26.06.2018;14:55:00;7634;41.7;44
26.06.2018;15:05:00;7624;42.9;44
26.06.2018;15:15:00;7529;44.2;46
26.06.2018;15:25:00;7374;45.4;47
26.06.2018;15:35:00;7215;46.6;45
26.06.2018;15:45:00;7133;47.8;44
26.06.2018;15:55:00;6520;48.9;46
26.06.2018;16:05:00;7005;50.1;47
26.06.2018;16:15:00;6821;51.2;45
26.06.2018;16:25:00;5471;52.2;44
26.06.2018;16:35:00;6359;53.3;47
26.06.2018;16:45:00;6306;54.3;44
26.06.2018;16:55:00;4824;55.0;46
26.06.2018;17:05:00;5820;56.0;44
26.06.2018;17:15:00;4560;56.8;46
26.06.2018;17:25:00;4949;57.3;46
26.06.2018;17:35:00;5073;58.2;44
26.06.2018;17:45:00;4900;59.0;46
26.06.2018;17:55:00;4388;59.7;48
26.06.2018;18:05:00;4060;60.4;49
26.06.2018;18:15:00;2334;60.9;47
26.06.2018;18:25:00;3664;61.3;46
26.06.2018;18:35:00;3325;61.9;47
26.06.2018;18:45:00;3099;62.4;47
26.06.2018;19:05:00;3025;63.1;45
26.06.2018;19:15:00;2733;63.6;45
26.06.2018;19:25:00;943;63.9;44
26.06.2018;19:35:00;900;64.0;42
26.06.2018;19:45:00;683;64.1;41
26.06.2018;19:55:00;783;64.3;40
26.06.2018;20:05:00;520;64.4;40
26.06.2018;20:15:00;357;64.4;40
26.06.2018;20:25:00;318;64.5;39
26.06.2018;20:35:00;315;64.5;39
26.06.2018;20:45:00;284;64.6;39
26.06.2018;20:55:00;243;64.6;39
26.06.2018;21:05:00;209;64.7;38
26.06.2018;21:15:00;154;64.7;38
26.06.2018;21:25:00;110;64.7;38
26.06.2018;21:35:00;0;64.7;0
26.06.2018;21:45:00;0;64.7;0
26.06.2018;21:55:00;0;64.7;0
26.06.2018;22:05:00;0;64.7;0
26.06.2018;22:15:00;0;64.7;0
26.06.2018;22:25:00;0;64.7;0
26.06.2018;22:35:00;0;64.7;0
26.06.2018;22:45:00;0;64.7;0
26.06.2018;22:55:00;0;64.7;0
26.06.2018;23:05:00;0;64.7;0
26.06.2018;23:15:00;0;64.7;0
26.06.2018;23:25:00;0;64.7;0
26.06.2018;23:35:00;0;64.7;0
26.06.2018;23:45:00;0;64.7;0
26.06.2018;23:55:00;0;64.7;0
27.06.2018;00:05:00;0;0;0
27.06.2018;00:15:00;0;0;0
27.06.2018;00:35:00;0;0;0
27.06.2018;01:00:00;0;0;0
27.06.2018;01:05:00;0;0;0
27.06.2018;01:15:00;0;0;0
27.06.2018;01:25:00;0;0;0
27.06.2018;01:45:00;0;0;0
27.06.2018;01:55:00;0;0;0
27.06.2018;02:15:00;0;0;0
27.06.2018;02:25:00;0;0;0
27.06.2018;02:35:00;0;0;0
27.06.2018;02:45:00;0;0;0
27.06.2018;02:55:00;0;0;0
27.06.2018;03:00:00;0;0;0
27.06.2018;03:10:00;0;0;0
27.06.2018;03:30:00;0;0;0
27.06.2018;03:50:00;0;0;0
27.06.2018;04:00:00;0;0;0
27.06.2018;04:10:00;0;0;0
27.06.2018;04:20:00;0;0;0
27.06.2018;04:30:00;0;0;0
27.06.2018;04:40:00;0;0;0
27.06.2018;04:50:00;0;0;0
27.06.2018;05:00:00;0;0;0
27.06.2018;05:10:00;0;0;0
27.06.2018;05:20:00;0;0;0
27.06.2018;05:30:00;0;0;0
27.06.2018;05:40:00;30;0;29
27.06.2018;05:50:00;147;0;31
27.06.2018;06:00:00;191;0;31
27.06.2018;06:10:00;231;0;32
27.06.2018;06:20:00;286;0.1;32
27.06.2018;06:30:00;355;0.1;32
27.06.2018;06:40:00;457;0.2;33
27.06.2018;07:05:00;960;0.5;33
27.06.2018;07:10:00;1025;0.6;33
27.06.2018;07:20:00;902;0.8;34
27.06.2018;07:30:00;938;0.9;34
27.06.2018;07:40:00;943;1.1;34
27.06.2018;07:50:00;999;1.3;34
27.06.2018;08:00:00;1123;1.4;34
27.06.2018;08:10:00;1259;1.6;34
27.06.2018;08:20:00;2120;1.9;35
27.06.2018;08:30:00;2517;2.3;35
27.06.2018;08:40:00;2871;2.8;36
27.06.2018;08:50:00;3169;3.3;38
27.06.2018;09:00:00;3233;3.8;39
27.06.2018;09:10:00;3625;4.4;40
27.06.2018;09:20:00;4367;5.1;41
27.06.2018;09:30:00;4344;5.8;43
27.06.2018;09:40:00;4502;6.5;44
27.06.2018;09:50:00;4991;7.3;45
27.06.2018;10:00:00;5174;8.2;47
27.06.2018;10:10:00;5543;9.0;48
27.06.2018;10:20:00;5485;9.9;44
27.06.2018;10:30:00;3958;10.6;44
27.06.2018;10:40:00;1568;11.1;45
27.06.2018;10:50:00;4135;11.8;45
27.06.2018;11:00:00;6375;12.8;47
27.06.2018;11:10:00;6989;13.9;47
27.06.2018;11:20:00;7122;15.1;45
27.06.2018;11:30:00;7135;16.3;45
27.06.2018;11:40:00;7258;17.5;47
27.06.2018;11:50:00;7356;18.7;46
27.06.2018;12:00:00;7497;19.9;44
27.06.2018;12:10:00;7526;21.1;45
27.06.2018;12:20:00;7647;22.4;47
27.06.2018;12:30:00;7753;23.7;47
27.06.2018;12:40:00;7856;25.0;45
27.06.2018;12:50:00;7959;26.3;44
27.06.2018;13:00:00;7956;27.6;46
27.06.2018;13:10:00;7959;28.9;47
27.06.2018;13:20:00;8295;30.3;46
27.06.2018;13:30:00;7068;31.5;44
27.06.2018;13:40:00;6654;32.7;45
27.06.2018;13:50:00;4974;33.6;45
27.06.2018;14:00:00;8379;34.9;44
27.06.2018;14:10:00;7386;36.0;46
27.06.2018;14:20:00;6959;37.1;47
27.06.2018;14:30:00;8348;38.2;45
27.06.2018;14:40:00;3713;39.2;43
27.06.2018;14:50:00;8826;40.4;47
27.06.2018;15:00:00;7728;41.8;46
27.06.2018;15:10:00;7673;43.0;44
27.06.2018;15:20:00;8009;44.3;44
27.06.2018;15:30:00;2753;44.8;43
27.06.2018;15:40:00;6473;46.0;44
27.06.2018;15:50:00;6554;46.8;46
27.06.2018;16:00:00;6747;47.9;44
27.06.2018;16:10:00;4310;48.9;43
27.06.2018;16:20:00;2295;49.3;44
27.06.2018;16:30:00;5237;49.9;45
27                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                                     .0;42
05.07.2018;15:30:00;4372;16.6;43
05.07.2018;15:40:00;3096;17.1;44
05.07.2018;15:50:00;3946;17.8;45
05.07.2018;16:00:00;3952;18.6;47
05.07.2018;16:10:00;2407;19.1;46
05.07.2018;16:20:00;1313;19.3;44
05.07.2018;16:30:00;1668;19.5;43
05.07.2018;16:40:00;697;19.7;41
05.07.2018;16:50:00;236;19.8;40
05.07.2018;17:00:00;808;19.9;40
05.07.2018;17:10:00;2023;20.2;40
05.07.2018;17:20:00;2115;20.5;40
05.07.2018;17:30:00;2779;21.0;41
05.07.2018;17:40:00;1977;21.3;41
05.07.2018;17:50:00;1662;21.6;41
05.07.2018;18:00:00;1923;21.9;41
05.07.2018;18:10:00;1920;22.2;41
05.07.2018;18:20:00;2130;22.6;41
05.07.2018;18:30:00;2502;23.0;41
05.07.2018;18:40:00;1863;23.3;41
05.07.2018;18:50:00;1623;23.6;41
05.07.2018;19:00:00;1714;23.9;40
05.07.2018;19:10:00;1607;24.1;40
05.07.2018;19:20:00;1496;24.4;40
05.07.2018;19:30:00;1245;24.6;39
05.07.2018;19:40:00;986;24.8;39
05.07.2018;19:50:00;1032;25.0;39
05.07.2018;20:00:00;780;25.1;39
05.07.2018;20:10:00;624;25.2;38
05.07.2018;20:20:00;452;25.3;38
05.07.2018;20:30:00;353;25.3;38
05.07.2018;20:40:00;274;25.4;38
05.07.2018;20:50:00;201;25.4;38
05.07.2018;21:00:00;96;25.5;38
05.07.2018;21:10:00;0;25.5;0
05.07.2018;21:20:00;0;25.5;0
05.07.2018;21:30:00;0;25.5;0
05.07.2018;21:40:00;0;25.5;0
05.07.2018;21:50:00;0;25.5;0
05.07.2018;22:00:00;0;25.5;0
05.07.2018;22:10:00;0;25.5;0
05.07.2018;22:20:00;0;25.5;0
05.07.2018;22:30:00;0;25.5;0
05.07.2018;22:40:00;0;25.5;0
05.07.2018;22:50:00;0;25.5;0
05.07.2018;23:00:00;0;25.5;0
05.07.2018;23:10:00;0;25.5;0
05.07.2018;23:20:00;0;25.5;0
05.07.2018;23:30:00;0;25.5;0
05.07.2018;23:40:00;0;25.5;0
05.07.2018;23:50:00;0;25.5;0
06.07.2018;00:00:00;0;0;0
06.07.2018;00:10:00;0;0;0
06.07.2018;00:20:00;0;0;0
06.07.2018;00:30:00;0;0;0
06.07.2018;01:00:00;0;0;0
06.07.2018;01:05:00;0;0;0
06.07.2018;01:15:00;0;0;0
06.07.2018;01:35:00;0;0;0
06.07.2018;01:45:00;0;0;0
06.07.2018;01:55:00;0;0;0
06.07.2018;02:05:00;0;0;0
06.07.2018;02:15:00;0;0;0
06.07.2018;02:35:00;0;0;0
06.07.2018;03:00:00;0;0;0
06.07.2018;03:30:00;0;0;0
06.07.2018;03:50:00;0;0;0
06.07.2018;04:00:00;0;0;0
06.07.2018;04:10:00;0;0;0
06.07.2018;04:20:00;0;0;0
06.07.2018;04:30:00;0;0;0
06.07.2018;04:40:00;0;0;0
06.07.2018;04:50:00;0;0;0
06.07.2018;05:00:00;0;0;0
06.07.2018;05:10:00;0;0;0
06.07.2018;05:20:00;0;0;0
06.07.2018;05:30:00;0;0;0
06.07.2018;05:40:00;0;0;0
06.07.2018;05:50:00;0;0;0
06.07.2018;06:00:00;107;0;30
06.07.2018;06:10:00;154;0;31
06.07.2018;06:20:00;209;0;32
06.07.2018;06:30:00;279;0.1;32
06.07.2018;06:40:00;355;0.1;33
06.07.2018;06:50:00;433;0.2;33
06.07.2018;07:00:00;535;0.3;33
06.07.2018;07:10:00;666;0.4;33
06.07.2018;07:20:00;853;0.5;34
06.07.2018;07:30:00;768;0.6;34
06.07.2018;07:40:00;636;0.7;34
06.07.2018;07:50:00;537;0.8;34
06.07.2018;08:00:00;525;0.9;34
06.07.2018;08:10:00;541;1.0;35
06.07.2018;08:20:00;621;1.1;35
06.07.2018;08:30:00;722;1.2;35
06.07.2018;08:40:00;954;1.4;35
06.07.2018;08:50:00;1022;1.5;35
06.07.2018;09:00:00;1044;1.7;35
06.07.2018;09:10:00;1268;1.9;35
06.07.2018;09:20:00;1513;2.2;35
06.07.2018;09:30:00;1528;2.4;36
06.07.2018;09:40:00;1152;2.6;36
06.07.2018;09:50:00;1071;2.8;36
06.07.2018;10:00:00;1119;3.0;36
06.07.2018;10:10:00;1280;3.2;36
06.07.2018;10:20:00;1709;3.4;36
06.07.2018;10:30:00;1467;3.7;36
06.07.2018;10:40:00;2104;4.0;37
06.07.2018;10:50:00;2021;4.3;37
06.07.2018;11:00:00;1887;4.7;38
06.07.2018;11:10:00;1884;5.0;38
06.07.2018;11:20:00;1571;5.2;38
06.07.2018;11:30:00;1318;5.5;37
06.07.2018;11:40:00;2112;5.8;38
06.07.2018;11:50:00;2092;6.2;38
06.07.2018;12:00:00;2349;6.5;39
06.07.2018;12:10:00;1505;6.8;38
06.07.2018;12:20:00;4679;7.3;39
06.07.2018;12:30:00;4922;8.3;44
06.07.2018;12:40:00;3706;8.9;44
06.07.2018;12:50:00;2200;9.3;43
06.07.2018;13:00:00;458;9.4;40
06.07.2018;13:10:00;685;9.5;39
06.07.2018;13:20:00;805;9.7;39
06.07.2018;13:30:00;1067;9.8;38
06.07.2018;13:40:00;2240;10.2;39
06.07.2018;13:50:00;2368;10.5;39
06.07.2018;14:00:00;3414;11.1;40
06.07.2018;14:10:00;3003;11.6;42
06.07.2018;14:20:00;4627;12.3;43
06.07.2018;14:30:00;4573;13.1;45
06.07.2018;14:40:00;3360;13.7;45
06.07.2018;14:50:00;3104;14.2;45
06.07.2018;15:00:00;2819;14.7;44
06.07.2018;15:10:00;2405;15.1;43
06.07.2018;15:20:00;2568;15.5;43
06.07.2018;15:30:00;3193;16.0;43
06.07.2018;15:40:00;2706;16.5;44
06.07.2018;15:50:00;1871;16.8;42
06.07.2018;16:00:00;1862;17.1;42
06.07.2018;16:10:00;2313;17.5;42
06.07.2018;16:20:00;2576;17.9;42
06.07.2018;16:30:00;2325;18.3;42
06.07.2018;16:40:00;2617;18.7;42
06.07.2018;16:50:00;2597;19.2;42
06.07.2018;17:00:00;3308;19.7;42
06.07.2018;17:10:00;3223;20.3;44
06.07.2018;17:20:00;1971;20.6;43
06.07.2018;17:30:00;1801;20.9;42
06.07.2018;17:40:00;1739;21.2;41
06.07.2018;17:50:00;1759;21.5;41
06.07.2018;18:00:00;1766;21.8;41
06.07.2018;18:10:00;1481;22.1;40
06.07.2018;18:20:00;1071;22.3;40
06.07.2018;18:30:00;1232;22.5;39
06.07.2018;18:40:00;1361;22.7;39
06.07.2018;18:50:00;2166;23.0;39
06.07.2018;19:00:00;1875;23.3;39
06.07.2018;19:10:00;2079;23.7;40
06.07.2018;19:20:00;1942;24.0;40
06.07.2018;19:30:00;1107;24.2;39
06.07.2018;19:40:00;1291;24.4;39
06.07.2018;19:50:00;1016;24.6;38
06.07.2018;20:00:00;359;24.7;38
06.07.2018;20:10:00;222;24.7;38
06.07.2018;20:20:00;172;24.8;38
06.07.2018;20:30:00;158;24.8;38
06.07.2018;20:40:00;147;24.8;38
06.07.2018;20:50:00;138;24.8;37
06.07.2018;21:00:00;145;24.9;37
06.07.2018;21:10:00;132;24.9;37
06.07.2018;21:20:00;96;24.9;37
06.07.2018;21:30:00;0;24.9;0
06.07.2018;21:40:00;0;24.9;0
06.07.2018;21:50:00;0;24.9;0
06.07.2018;22:00:00;0;24.9;0
06.07.2018;22:10:00;0;24.9;0
06.07.2018;22:20:00;0;24.9;0
06.07.2018;22:30:00;0;24.9;0
06.07.2018;22:40:00;0;24.9;0
06.07.2018;22:50:00;0;24.9;0
06.07.2018;23:00:00;0;24.9;0
06.07.2018;23:10:00;0;24.9;0
06.07.2018;23:20:00;0;24.9;0
06.07.2018;23:30:00;0;24.9;0
06.07.2018;23:40:00;0;24.9;0
06.07.2018;23:50:00;0;24.9;0
07.07.2018;00:00:00;0;0;0
07.07.2018;00:10:00;0;0;0
07.07.2018;00:30:00;0;0;0
07.07.2018;01:00:00;0;0;0
07.07.2018;01:10:00;0;0;0
07.07.2018;01:20:00;0;0;0
07.07.2018;01:30:00;0;0;0
07.07.2018;01:40:00;0;0;0
07.07.2018;01:50:00;0;0;0
07.07.2018;02:00:00;0;0;0
07.07.2018;02:10:00;0;0;0
07.07.2018;02:20:00;0;0;0
07.07.2018;02:30:00;0;0;0
07.07.2018;02:40:00;0;0;0
07.07.2018;02:50:00;0;0;0
07.07.2018;03:15:00;0;0;0
07.07.2018;03:35:00;0;0;0
07.07.2018;03:55:00;0;0;0
07.07.2018;04:05:00;0;0;0
07.07.2018;04:15:00;0;0;0
07.07.2018;04:25:00;0;0;0
07.07.2018;04:35:00;0;0;0
07.07.2018;04:45:00;0;0;0
07.07.2018;04:55:00;0;0;0
07.07.2018;05:05:00;0;0;0
07.07.2018;05:15:00;0;0;0
07.07.2018;05:25:00;0;0;0
07.07.2018;05:35:00;0;0;0
07.07.2018;05:45:00;44;0;29
07.07.2018;05:55:00;156;0;31
07.07.2018;06:05:00;220;0;31
07.07.2018;06:15:00;273;0.1;32
07.07.2018;06:25:00;332;0.1;32
07.07.2018;06:35:00;386;0.2;33
07.07.2018;06:45:00;444;0.2;33
07.07.2018;06:55:00;511;0.3;33
07.07.2018;07:05:00;604;0.4;33
07.07.2018;07:15:00;716;0.5;34
07.07.2018;07:25:00;931;0.7;34
07.07.2018;07:35:00;1087;0.8;34
07.07.2018;07:55:00;1418;1.3;34
07.07.2018;08:05:00;1522;1.5;35
07.07.2018;08:15:00;1814;1.8;35
07.07.2018;08:25:00;1982;2.1;35
07.07.2018;08:35:00;1825;2.4;36
07.07.2018;08:45:00;2307;2.8;36
07.07.2018;08:55:00;3879;3.3;38
07.07.2018;09:05:00;3837;3.9;39
07.07.2018;09:15:00;2188;4.4;40
07.07.2018;09:25:00;2606;4.9;40
07.07.2018;09:35:00;3807;5.6;42
07.07.2018;09:45:00;4720;6.3;44
07.07.2018;09:55:00;4956;7.1;45
07.07.2018;10:05:00;5169;8.0;47
07.07.2018;10:15:00;5553;8.9;48
07.07.2018;10:25:00;5948;9.8;44
07.07.2018;10:35:00;4152;10.6;46
07.07.2018;10:45:00;1666;11.1;46
07.07.2018;10:55:00;3035;11.5;44
07.07.2018;11:05:00;4378;12.3;47
07.07.2018;11:15:00;6280;13.4;44
07.07.2018;11:25:00;7293;14.6;45
07.07.2018;11:35:00;7212;15.8;47
07.07.2018;11:45:00;7641;17.0;45
07.07.2018;11:55:00;7876;18.3;44
07.07.2018;12:05:00;7835;19.6;45
07.07.2018;12:15:00;6821;20.7;47
07.07.2018;12:25:00;7977;22.0;45
07.07.2018;12:35:00;4184;23.0;43
07.07.2018;12:45:00;1802;23.5;44
07.07.2018;12:55:00;8489;24.6;47
07.07.2018;13:05:00;5217;25.7;45
07.07.2018;13:15:00;3182;26.2;45
07.07.2018;13:25:00;3647;27.2;43
07.07.2018;13:35:00;2996;27.9;44
07.07.2018;13:45:00;7902;28.8;47
07.07.2018;13:55:00;8331;30.1;46
07.07.2018;14:05:00;8267;31.5;44
07.07.2018;14:15:00;8223;32.8;45
07.07.2018;14:25:00;7919;34.2;47
07.07.2018;14:35:00;8046;35.5;47
07.07.2018;14:45:00;7930;36.7;45
07.07.2018;14:55:00;6722;37.8;45
07.07.2018;15:05:00;7467;39.0;47
07.07.2018;15:15:00;6571;40.2;46
07.07.2018;15:25:00;5198;40.9;47
07.07.2018;15:35:00;7385;42.1;44
07.07.2018;15:45:00;6839;43.3;45
07.07.2018;15:55:00;3442;43.8;43
07.07.2018;16:05:00;6857;44.5;46
07.07.2018;16:15:00;6671;45.6;44
07.07.2018;16:25:00;6370;46.6;47
07.07.2018;16:35:00;6057;47.7;46
07.07.2018;16:45:00;5890;48.6;44
07.07.2018;16:55:00;5803;49.6;47
07.07.2018;17:05:00;5679;50.5;44
07.07.2018;17:15:00;5330;51.4;47
07.07.2018;17:25:00;2463;52.0;48
07.07.2018;17:35:00;4698;52.7;46
07.07.2018;17:45:00;4344;53.4;45
07.07.2018;17:55:00;4120;54.1;47
07.07.2018;18:05:00;3473;54.8;48
07.07.2018;18:15:00;3444;55.3;48
07.07.2018;18:25:00;2313;55.8;47
07.07.2018;18:35:00;2759;56.3;47
07.07.2018;18:45:00;2174;56.6;46
07.07.2018;18:55:00;1897;56.9;45
07.07.2018;19:05:00;1804;57.3;44
07.07.2018;19:15:00;1910;57.6;44
07.07.2018;19:25:00;1041;57.8;43
07.07.2018;19:35:00;850;57.9;42
07.07.2018;19:45:00;669;58.0;41
07.07.2018;19:55:00;542;58.1;41
07.07.2018;20:05:00;542;58.2;40
07.07.2018;20:15:00;379;58.3;40
07.07.2018;20:25:00;305;58.4;40
07.07.2018;20:35:00;226;58.4;39
07.07.2018;20:45:00;211;58.4;39
07.07.2018;20:55:00;147;58.5;39
07.07.2018;21:05:00;109;58.5;39
07.07.2018;21:15:00;0;58.5;0
07.07.2018;21:25:00;0;58.5;0
07.07.2018;21:35:00;0;58.5;0
07.07.2018;21:45:00;0;58.5;0
07.07.2018;21:55:00;0;58.5;0
07.07.2018;22:05:00;0;58.5;0
07.07.2018;22:15:00;0;58.5;0
07.07.2018;22:25:00;0;58.5;0
07.07.2018;22:35:00;0;58.5;0
07.07.2018;22:45:00;0;58.5;0
07.07.2018;22:55:00;0;58.5;0
07.07.2018;23:05:00;0;58.5;0
07.07.2018;23:15:00;0;58.5;0
07.07.2018;23:25:00;0;58.5;0
07.07.2018;23:35:00;0;58.5;0
07.07.2018;23:45:00;0;58.5;0
07.07.2018;23:55:00;0;58.5;0
08.07.2018;00:05:00;0;0;0
08.07.2018;00:15:00;0;0;0
08.07.2018;00:25:00;0;0;0
08.07.2018;00:35:00;0;0;0
08.07.2018;01:00:00;0;0;0
08.07.2018;01:05:00;0;0;0
08.07.2018;01:25:00;0;0;0
08.07.2018;01:35:00;0;0;0
08.07.2018;01:45:00;0;0;0
08.07.2018;01:55:00;0;0;0
08.07.2018;02:05:00;0;0;0
08.07.2018;02:15:00;0;0;0
08.07.2018;02:25:00;0;0;0
08.07.2018;02:35:00;0;0;0
08.07.2018;02:45:00;0;0;0
08.07.2018;02:55:00;0;0;0
08.07.2018;03:15:00;0;0;0
08.07.2018;03:25:00;0;0;0
08.07.2018;03:45:00;0;0;0
08.07.2018;03:55:00;0;0;0
08.07.2018;04:05:00;0;0;0
08.07.2018;04:15:00;0;0;0
08.07.2018;04:25:00;0;0;0
08.07.2018;04:35:00;0;0;0
08.07.2018;04:45:00;0;0;0
08.07.2018;04:55:00;0;0;0
08.07.2018;05:05:00;0;0;0
08.07.2018;05:15:00;0;0;0
08.07.2018;05:25:00;0;0;0
08.07.2018;05:35:00;0;0;0
08.07.2018;05:45:00;0;0;29
08.07.2018;05:55:00;142;0;31
08.07.2018;06:05:00;200;0;31
08.07.2018;06:15:00;248;0;32
08.07.2018;06:25:00;302;0.1;32
08.07.2018;06:35:00;361;0.1;33
08.07.2018;06:45:00;435;0.2;33
08.07.2018;06:55:00;516;0.3;33
08.07.2018;07:05:00;582;0.4;33
08.07.2018;07:15:00;665;0.5;34
08.07.2018;07:25:00;748;0.6;34
08.07.2018;07:35:00;840;0.7;34
08.07.2018;07:55:00;1096;1.1;34
08.07.2018;08:05:00;1249;1.3;35
08.07.2018;08:15:00;1417;1.5;35
08.07.2018;08:25:00;1957;1.8;35
08.07.2018;08:35:00;2394;2.2;36
08.07.2018;08:45:00;2730;2.6;37
08.07.2018;08:55:00;2992;3.1;38
08.07.2018;09:05:00;3315;3.6;39
08.07.2018;09:15:00;3591;4.2;40
08.07.2018;09:25:00;3849;4.8;41
08.07.2018;09:35:00;4103;5.5;43
08.07.2018;09:45:00;4328;6.2;44
08.07.2018;09:55:00;4504;6.9;45
08.07.2018;10:05:00;4414;7.7;46
08.07.2018;10:15:00;5244;8.5;47
08.07.2018;10:25:00;5484;9.4;45
08.07.2018;10:35:00;3398;10.0;44
08.07.2018;10:45:00;3558;10.6;44
08.07.2018;10:55:00;3946;11.2;45
08.07.2018;11:05:00;5096;11.9;46
08.07.2018;11:15:00;4467;12.7;48
08.07.2018;11:25:00;6420;13.7;44
08.07.2018;11:35:00;4983;145:00;3204;2.9;38
09.07.2018;09:05:00;3497;3.5;39
09.07.2018;09:15:00;3784;4.1;41
09.07.2018;09:25:00;4044;4.8;42
09.07.2018;09:35:00;4326;5.5;43
09.07.2018;09:45:00;4584;6.2;45
09.07.2018;09:55:00;4833;7.0;46
09.07.2018;10:05:00;5099;7.8;48
09.07.2018;10:15:00;5395;8.7;46
09.07.2018;10:25:00;5643;9.6;46
09.07.2018;10:35:00;5853;10.6;47
09.07.2018;10:45:00;6044;11.6;45
09.07.2018;10:55:00;6212;12.6;46
09.07.2018;11:05:00;6263;13.6;46
09.07.2018;11:15:00;6559;14.7;44
09.07.2018;11:25:00;6682;15.8;47
09.07.2018;11:35:00;6798;16.9;46
09.07.2018;11:45:00;6977;18.0;44
09.07.2018;11:55:00;7121;19.2;47
09.07.2018;12:05:00;7330;20.4;47
09.07.2018;12:15:00;7510;21.7;44
09.07.2018;12:25:00;7533;22.9;45
09.07.2018;12:35:00;5906;24.0;46
09.07.2018;12:45:00;7646;25.3;47
09.07.2018;12:55:00;7660;26.5;47
09.07.2018;13:05:00;7670;27.8;45
09.07.2018;13:15:00;7486;29.1;44
09.07.2018;13:25:00;7765;30.4;46
09.07.2018;13:35:00;7755;31.6;47
09.07.2018;13:45:00;6735;32.8;46
09.07.2018;13:55:00;7783;34.0;45
09.07.2018;14:05:00;7687;35.3;47
09.07.2018;14:15:00;7706;36.5;47
09.07.2018;14:25:00;7784;37.8;44
09.07.2018;14:35:00;7653;39.0;44
09.07.2018;14:45:00;7522;40.3;47
09.07.2018;14:55:00;7473;41.5;47
09.07.2018;15:05:00;7461;42.8;45
09.07.2018;15:15:00;7372;44.0;44
09.07.2018;15:25:00;7220;45.2;47
09.07.2018;15:35:00;7168;46.4;46
09.07.2018;15:45:00;7201;47.6;44
09.07.2018;15:55:00;6950;48.7;45
09.07.2018;16:05:00;6776;49.8;47
09.07.2018;16:15:00;6588;50.9;45
09.07.2018;16:25:00;6421;52.0;45
09.07.2018;16:35:00;6234;53.0;48
09.07.2018;16:45:00;6134;54.1;45
09.07.2018;16:55:00;5829;55.0;47
09.07.2018;17:05:00;5578;56.0;46
09.07.2018;17:15:00;5180;56.8;46
09.07.2018;17:25:00;4873;57.6;46
09.07.2018;17:35:00;3367;58.0;45
09.07.2018;17:45:00;4386;58.8;48
09.07.2018;17:55:00;4303;59.5;47
09.07.2018;18:05:00;2251;59.8;42
09.07.2018;18:15:00;3803;60.4;45
09.07.2018;18:25:00;3366;61.0;46
09.07.2018;18:35:00;3197;61.5;46
09.07.2018;18:45:00;2240;62.0;46
09.07.2018;18:55:00;1852;62.3;45
09.07.2018;19:05:00;1477;62.5;44
09.07.2018;19:15:00;967;62.7;43
09.07.2018;19:25:00;1610;63.0;42
09.07.2018;19:35:00;939;63.1;42
09.07.2018;19:45:00;698;63.3;41
09.07.2018;19:55:00;708;63.4;41
09.07.2018;20:05:00;938;63.5;40
09.07.2018;20:15:00;769;63.7;40
09.07.2018;20:25:00;379;63.7;40
09.07.2018;20:35:00;202;63.8;40
09.07.2018;20:45:00;162;63.8;39
09.07.2018;20:55:00;144;63.8;39
09.07.2018;21:05:00;122;63.9;39
09.07.2018;21:15:00;107;63.9;39
09.07.2018;21:25:00;0;63.9;0
09.07.2018;21:35:00;0;63.9;0
09.07.2018;21:45:00;0;63.9;0
09.07.2018;21:55:00;0;63.9;0
09.07.2018;22:05:00;0;63.9;0
09.07.2018;22:15:00;0;63.9;0
09.07.2018;22:25:00;0;63.9;0
09.07.2018;22:35:00;0;63.9;0
09.07.2018;22:45:00;0;63.9;0
09.07.2018;22:55:00;0;63.9;0
09.07.2018;23:05:00;0;63.9;0
09.07.2018;23:15:00;0;63.9;0
09.07.2018;23:25:00;0;63.9;0
09.07.2018;23:35:00;0;63.9;0
09.07.2018;23:45:00;0;63.9;0
09.07.2018;23:55:00;0;63.9;0
10.07.2018;00:05:00;0;0;0
10.07.2018;00:15:00;0;0;0
10.07.2018;00:35:00;0;0;0
10.07.2018;01:00:00;0;0;0
10.07.2018;01:05:00;0;0;0
10.07.2018;01:15:00;0;0;0
10.07.2018;01:25:00;0;0;0
10.07.2018;01:45:00;0;0;0
10.07.2018;01:55:00;0;0;0
10.07.2018;02:25:00;0;0;0
10.07.2018;02:35:00;0;0;0
10.07.2018;02:45:00;0;0;0
10.07.2018;02:55:00;0;0;0
10.07.2018;03:15:00;0;0;0
10.07.2018;03:35:00;0;0;0
10.07.2018;03:55:00;0;0;0
10.07.2018;04:05:00;0;0;0
10.07.2018;04:15:00;0;0;0
10.07.2018;04:25:00;0;0;0
10.07.2018;04:35:00;0;0;0
10.07.2018;04:45:00;0;0;0
10.07.2018;04:55:00;0;0;0
10.07.2018;05:05:00;0;0;0
10.07.2018;05:15:00;0;0;0
10.07.2018;05:25:00;0;0;0
10.07.2018;05:35:00;0;0;0
10.07.2018;05:45:00;0;0;0
10.07.2018;05:55:00;115;0;30
10.07.2018;06:05:00;170;0;31
10.07.2018;06:15:00;242;0;32
10.07.2018;06:25:00;319;0.1;32
10.07.2018;06:35:00;366;0.1;33
10.07.2018;06:45:00;526;0.2;33
10.07.2018;07:05:00;751;0.4;34
10.07.2018;07:10:00;893;0.5;34
10.07.2018;07:20:00;1199;0.7;34
10.07.2018;07:30:00;997;0.9;34
10.07.2018;07:50:00;1155;1.2;35
10.07.2018;08:00:00;1285;1.4;35
10.07.2018;08:10:00;1908;1.7;35
10.07.2018;08:20:00;2201;2.0;35
10.07.2018;08:30:00;1838;2.3;36
10.07.2018;08:40:00;1965;2.7;37
10.07.2018;08:50:00;1896;3.0;37
10.07.2018;09:00:00;2104;3.3;37
10.07.2018;09:10:00;2950;3.7;38
10.07.2018;09:20:00;3027;4.2;39
10.07.2018;09:30:00;2520;4.7;40
10.07.2018;09:40:00;2246;5.0;40
10.07.2018;09:50:00;2958;5.5;40
10.07.2018;10:00:00;3423;6.0;41
10.07.2018;10:10:00;3948;6.6;42
10.07.2018;10:20:00;4202;7.4;44
10.07.2018;10:30:00;3661;8.0;44
10.07.2018;10:40:00;3723;8.6;45
10.07.2018;10:50:00;3957;9.2;45
10.07.2018;11:00:00;3990;9.9;46
10.07.2018;11:10:00;4194;10.7;47
10.07.2018;11:20:00;4136;11.3;47
10.07.2018;11:30:00;2667;11.8;46
10.07.2018;11:40:00;1871;12.2;44
10.07.2018;11:50:00;2549;12.5;44
10.07.2018;12:00:00;3679;13.1;44
10.07.2018;12:10:00;4575;13.8;46
10.07.2018;12:20:00;3942;14.5;47
10.07.2018;12:30:00;3643;15.1;47
10.07.2018;12:40:00;5193;15.9;48
10.07.2018;12:50:00;5164;16.8;44
10.07.2018;13:00:00;5636;17.6;47
10.07.2018;13:10:00;3842;18.4;44
10.07.2018;13:20:00;4041;19.1;45
10.07.2018;13:30:00;3392;19.7;46
10.07.2018;13:40:00;2700;20.2;45
10.07.2018;13:50:00;2192;20.5;44
10.07.2018;14:00:00;2876;20.9;44
10.07.2018;14:10:00;2957;21.4;45
10.07.2018;14:20:00;3149;21.9;44
10.07.2018;14:30:00;3960;22.6;46
10.07.2018;14:40:00;5700;23.4;47
10.07.2018;14:50:00;6816;24.6;45
10.07.2018;15:00:00;4339;25.3;46
10.07.2018;15:10:00;4805;26.1;48
10.07.2018;15:20:00;4700;26.8;45
10.07.2018;15:30:00;4253;27.5;45
10.07.2018;15:40:00;3106;28.0;45
10.07.2018;15:50:00;3061;28.6;46
10.07.2018;16:00:00;3545;29.1;46
10.07.2018;16:10:00;4099;29.7;46
10.07.2018;16:20:00;3585;30.4;48
10.07.2018;16:30:00;2406;30.9;47
10.07.2018;16:40:00;3905;31.5;46
10.07.2018;16:50:00;3252;32.1;47
10.07.2018;17:00:00;3193;32.6;46
10.07.2018;17:10:00;2565;33.0;46
10.07.2018;17:20:00;6548;33.8;47
10.07.2018;17:30:00;2765;34.5;43
10.07.2018;17:40:00;1614;34.8;43
10.07.2018;17:50:00;1486;35.0;42
10.07.2018;18:00:00;5224;35.8;45
10.07.2018;18:10:00;1902;36.1;44
10.07.2018;18:20:00;1838;36.4;43
10.07.2018;18:30:00;1893;36.7;43
10.07.2018;18:40:00;1609;37.0;42
10.07.2018;18:50:00;1851;37.2;42
10.07.2018;19:00:00;1836;37.5;42
10.07.2018;19:10:00;1469;37.8;41
10.07.2018;19:20:00;1799;38.1;41
10.07.2018;19:30:00;1599;38.3;41
10.07.2018;19:40:00;1019;38.5;40
10.07.2018;19:50:00;510;38.6;40
10.07.2018;20:00:00;496;38.7;39
10.07.2018;20:10:00;435;38.8;39
10.07.2018;20:20:00;406;38.8;39
10.07.2018;20:30:00;335;38.9;39
10.07.2018;20:40:00;272;38.9;39
10.07.2018;20:50:00;205;39.0;38
10.07.2018;21:00:00;157;39.0;38
10.07.2018;21:10:00;114;39.0;38
10.07.2018;21:20:00;0;39.0;38
10.07.2018;21:30:00;0;39.0;0
10.07.2018;21:40:00;0;39.0;0
10.07.2018;21:50:00;0;39.0;0
10.07.2018;22:00:00;0;39.0;0
10.07.2018;22:10:00;0;39.0;0
10.07.2018;22:20:00;0;39.0;0
10.07.2018;22:30:00;0;39.0;0
10.07.2018;22:40:00;0;39.0;0
10.07.2018;22:50:00;0;39.0;0
10.07.2018;23:00:00;0;39.0;0
10.07.2018;23:10:00;0;39.0;0
10.07.2018;23:20:00;0;39.0;0
10.07.2018;23:30:00;0;39.0;0
10.07.2018;23:40:00;0;39.0;0
10.07.2018;23:50:00;0;39.0;0
11.07.2018;00:00:00;0;0;0
11.07.2018;00:10:00;0;0;0
11.07.2018;00:20:00;0;0;0
11.07.2018;00:30:00;0;0;0
11.07.2018;00:40:00;0;0;0
11.07.2018;01:00:00;0;0;0
11.07.2018;01:05:00;0;0;0
11.07.2018;01:25:00;0;0;0
11.07.2018;01:35:00;0;0;0
11.07.2018;01:45:00;0;0;0
11.07.2018;01:55:00;0;0;0
11.07.2018;02:05:00;0;0;0
11.07.2018;02:15:00;0;0;0
11.07.2018;02:25:00;0;0;0
11.07.2018;02:35:00;0;0;0
11.07.2018;02:45:00;0;0;0
11.07.2018;02:55:00;0;0;0
11.07.2018;03:15:00;0;0;0
11.07.2018;03:35:00;0;0;0
11.07.2018;03:55:00;0;0;0
11.07.2018;04:05:00;0;0;0
11.07.2018;04:15:00;0;0;0
11.07.2018;04:25:00;0;0;0
11.07.2018;04:35:00;0;0;0
11.07.2018;04:45:00;0;0;0
11.07.2018;04:55:00;0;0;0
11.07.2018;05:05:00;0;0;0
11.07.2018;05:15:00;0;0;0
11.07.2018;05:25:00;0;0;0
11.07.2018;05:35:00;0;0;0
11.07.2018;05:45:00;0;0;0
11.07.2018;05:55:00;0;0;0
11.07.2018;06:05:00;0;0;0
11.07.2018;06:15:00;87;0;30
11.07.2018;06:25:00;135;0;31
11.07.2018;06:35:00;165;0;32
11.07.2018;06:45:00;254;0;32
11.07.2018;06:55:00;385;0.1;33
11.07.2018;07:05:00;328;0.2;33
11.07.2018;07:15:00;715;0.3;33
11.07.2018;07:25:00;460;0.3;33
11.07.2018;07:35:00;500;0.4;34
11.07.2018;07:45:00;643;0.5;34
11.07.2018;07:55:00;919;0.7;34
11.07.2018;08:05:00;1027;0.8;34
11.07.2018;08:15:00;1201;1.0;34
11.07.2018;08:25:00;1899;1.3;35
11.07.2018;08:35:00;1425;1.5;35
11.07.2018;08:45:00;1867;1.8;35
11.07.2018;08:55:00;1726;2.1;35
11.07.2018;09:05:00;2110;2.4;36
11.07.2018;09:15:00;2524;2.9;37
11.07.2018;09:25:00;2267;3.3;38
11.07.2018;09:35:00;2336;3.7;38
11.07.2018;09:45:00;2369;4.0;38
11.07.2018;09:55:00;1634;4.3;38
11.07.2018;10:05:00;4193;4.8;39
11.07.2018;10:15:00;5903;5.6;42
11.07.2018;10:25:00;3782;6.3;43
11.07.2018;10:35:00;3323;6.9;44
11.07.2018;10:45:00;5358;7.8;46
11.07.2018;10:55:00;5788;8.6;47
11.07.2018;11:05:00;4526;9.5;44
11.07.2018;11:15:00;5611;10.4;47
11.07.2018;11:25:00;6328;11.5;44
11.07.2018;11:35:00;5269;12.5;48
11.07.2018;11:45:00;4727;13.2;47
11.07.2018;11:55:00;2988;13.7;43
