Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
11.07.2018;12:05:00;3760;14.3;44
11.07.2018;12:15:00;5369;15.0;46
11.07.2018;12:25:00;4290;15.8;48
11.07.2018;12:35:00;4547;16.4;48
11.07.2018;12:45:00;4939;17.1;48
11.07.2018;12:55:00;8538;18.6;44
11.07.2018;13:05:00;8671;20.0;45
11.07.2018;13:15:00;9190;21.3;47
11.07.2018;13:25:00;7349;22.6;45
11.07.2018;13:35:00;8183;23.7;45
11.07.2018;13:45:00;3041;24.8;43
11.07.2018;13:55:00;7568;25.6;46
11.07.2018;14:05:00;3169;26.2;47
11.07.2018;14:15:00;4377;27.1;44
11.07.2018;14:25:00;5535;27.9;46
11.07.2018;14:35:00;8026;29.1;45
11.07.2018;14:45:00;8963;30.6;47
11.07.2018;14:55:00;7106;31.8;45
11.07.2018;15:05:00;5258;32.9;44
11.07.2018;15:15:00;6873;33.7;45
11.07.2018;15:25:00;4264;34.7;43
11.07.2018;15:35:00;3211;35.2;44
11.07.2018;15:45:00;4353;36.3;44
11.07.2018;15:55:00;2433;36.7;42
11.07.2018;16:05:00;7355;37.6;47
11.07.2018;16:15:00;2252;38.0;43
11.07.2018;16:25:00;5410;38.6;44
11.07.2018;16:35:00;5027;39.4;47
11.07.2018;16:45:00;3255;39.8;47
11.07.2018;16:55:00;1918;40.1;45
11.07.2018;17:05:00;4240;40.7;45
11.07.2018;17:15:00;2478;41.1;45
11.07.2018;17:25:00;3919;41.8;46
11.07.2018;17:35:00;2894;42.4;47
11.07.2018;17:45:00;3558;42.9;46
11.07.2018;17:55:00;4546;43.5;47
11.07.2018;18:05:00;4339;44.2;49
11.07.2018;18:15:00;1416;44.5;46
11.07.2018;18:25:00;1002;44.8;44
11.07.2018;18:35:00;1785;45.0;43
11.07.2018;18:45:00;870;45.2;42
11.07.2018;18:55:00;737;45.4;41
11.07.2018;19:05:00;999;45.5;40
11.07.2018;19:15:00;2483;45.9;41
11.07.2018;19:25:00;1786;46.2;41
11.07.2018;19:35:00;1279;46.4;40
11.07.2018;19:45:00;913;46.5;40
11.07.2018;19:55:00;1016;46.7;39
11.07.2018;20:05:00;1023;46.9;39
11.07.2018;20:15:00;759;47.0;39
11.07.2018;20:25:00;536;47.1;39
11.07.2018;20:35:00;403;47.2;39
11.07.2018;20:45:00;277;47.2;38
11.07.2018;20:55:00;209;47.3;38
11.07.2018;21:05:00;170;47.3;38
11.07.2018;21:15:00;131;47.3;38
11.07.2018;21:25:00;41;47.3;38
11.07.2018;21:35:00;0;47.3;0
11.07.2018;21:45:00;0;47.3;0
11.07.2018;21:55:00;0;47.3;0
11.07.2018;22:05:00;0;47.3;0
11.07.2018;22:15:00;0;47.3;0
11.07.2018;22:25:00;0;47.3;0
11.07.2018;22:35:00;0;47.3;0
11.07.2018;22:45:00;0;47.3;0
11.07.2018;22:55:00;0;47.3;0
11.07.2018;23:05:00;0;47.3;0
11.07.2018;23:15:00;0;47.3;0
11.07.2018;23:25:00;0;47.3;0
11.07.2018;23:35:00;0;47.3;0
11.07.2018;23:45:00;0;47.3;0
11.07.2018;23:55:00;0;47.3;0
12.07.2018;00:05:00;0;0;0
12.07.2018;00:25:00;0;0;0
12.07.2018;00:35:00;0;0;0
12.07.2018;00:55:00;0;0;0
12.07.2018;01:00:00;0;0;0
12.07.2018;01:20:00;0;0;0
12.07.2018;01:30:00;0;0;0
12.07.2018;01:40:00;0;0;0
12.07.2018;01:50:00;0;0;0
12.07.2018;02:00:00;0;0;0
12.07.2018;02:10:00;0;0;0
12.07.2018;02:20:00;0;0;0
12.07.2018;02:30:00;0;0;0
12.07.2018;02:40:00;0;0;0
12.07.2018;02:50:00;0;0;0
12.07.2018;03:05:00;0;0;0
12.07.2018;03:15:00;0;0;0
12.07.2018;03:35:00;0;0;0
12.07.2018;03:55:00;0;0;0
12.07.2018;04:05:00;0;0;0
12.07.2018;04:15:00;0;0;0
12.07.2018;04:25:00;0;0;0
12.07.2018;04:35:00;0;0;0
12.07.2018;04:45:00;0;0;0
12.07.2018;04:55:00;0;0;0
12.07.2018;05:05:00;0;0;0
12.07.2018;05:15:00;0;0;0
12.07.2018;05:25:00;0;0;0
12.07.2018;05:35:00;0;0;0
12.07.2018;05:45:00;0;0;29
12.07.2018;05:55:00;142;0;30
12.07.2018;06:05:00;180;0;31
12.07.2018;06:15:00;228;0;32
12.07.2018;06:25:00;273;0.1;32
12.07.2018;06:35:00;315;0.1;33
12.07.2018;06:45:00;357;0.2;33
12.07.2018;07:10:00;475;0.4;33
12.07.2018;07:15:00;514;0.4;33
12.07.2018;07:25:00;601;0.5;33
12.07.2018;07:35:00;707;0.6;34
12.07.2018;07:45:00;828;0.7;34
12.07.2018;07:55:00;953;0.9;34
12.07.2018;08:05:00;1097;1.1;34
12.07.2018;08:15:00;1251;1.3;34
12.07.2018;08:25:00;1642;1.5;35
12.07.2018;08:35:00;2535;1.9;35
12.07.2018;08:45:00;2890;2.4;36
12.07.2018;08:55:00;3223;2.9;38
12.07.2018;09:05:00;3546;3.5;39
12.07.2018;09:15:00;3844;4.1;40
12.07.2018;09:25:00;4118;4.7;42
12.07.2018;09:35:00;4404;5.5;43
12.07.2018;09:45:00;4668;6.2;44
12.07.2018;09:55:00;4907;7.0;46
12.07.2018;10:05:00;5153;7.9;47
12.07.2018;10:15:00;5458;8.7;48
12.07.2018;10:25:00;5700;9.7;44
12.07.2018;10:35:00;5955;10.6;48
12.07.2018;10:45:00;6106;11.6;44
12.07.2018;10:55:00;6360;12.7;48
12.07.2018;11:05:00;6488;13.7;45
12.07.2018;11:15:00;6648;14.8;45
12.07.2018;11:25:00;6753;15.9;47
12.07.2018;11:35:00;6852;17.1;44
12.07.2018;11:45:00;7145;18.2;45
12.07.2018;11:55:00;7241;19.4;47
12.07.2018;12:05:00;7302;20.6;46
12.07.2018;12:15:00;7408;21.9;44
12.07.2018;12:25:00;7518;23.1;46
12.07.2018;12:35:00;7576;24.3;47
12.07.2018;12:45:00;7608;25.6;46
12.07.2018;12:55:00;7658;26.9;44
12.07.2018;13:05:00;7711;28.1;45
12.07.2018;13:15:00;7792;29.4;47
12.07.2018;13:25:00;7744;30.7;47
12.07.2018;13:35:00;7785;32.0;45
12.07.2018;13:45:00;7627;33.2;44
12.07.2018;13:55:00;7763;34.5;45
12.07.2018;14:05:00;8067;35.8;47
12.07.2018;14:15:00;7739;37.2;47
12.07.2018;14:25:00;7792;38.1;47
12.07.2018;14:35:00;7947;39.4;47
12.07.2018;14:45:00;4338;40.1;43
12.07.2018;14:55:00;6888;41.3;45
12.07.2018;15:05:00;7505;42.6;47
12.07.2018;15:15:00;7519;43.8;46
12.07.2018;15:25:00;7327;45.0;44
12.07.2018;15:35:00;7083;46.2;45
12.07.2018;15:45:00;7214;47.4;47
12.07.2018;15:55:00;7112;48.6;46
12.07.2018;16:05:00;7012;49.7;44
12.07.2018;16:15:00;6854;50.9;47
12.07.2018;16:25:00;6617;52.0;46
12.07.2018;16:35:00;6189;53.0;44
12.07.2018;16:45:00;5712;54.0;48
12.07.2018;16:55:00;5539;54.9;44
12.07.2018;17:05:00;5785;55.8;48
12.07.2018;17:15:00;5277;56.7;45
12.07.2018;17:25:00;4619;57.5;47
12.07.2018;17:35:00;4985;58.3;44
12.07.2018;17:45:00;4510;59.1;46
12.07.2018;17:55:00;3615;59.8;47
12.07.2018;18:05:00;3126;60.3;47
12.07.2018;18:15:00;3567;61.0;48
12.07.2018;18:25:00;2775;61.5;47
12.07.2018;18:35:00;3198;62.0;47
12.07.2018;18:45:00;3011;62.5;47
12.07.2018;18:55:00;2733;62.9;46
12.07.2018;19:05:00;2459;63.3;46
12.07.2018;19:15:00;2091;63.7;45
12.07.2018;19:25:00;1790;64.0;44
12.07.2018;19:35:00;1437;64.3;43
12.07.2018;19:45:00;742;64.4;42
12.07.2018;19:55:00;830;64.6;41
12.07.2018;20:05:00;479;64.7;41
12.07.2018;20:15:00;318;64.7;40
12.07.2018;20:25:00;338;64.8;40
12.07.2018;20:35:00;288;64.8;40
12.07.2018;20:45:00;261;64.9;39
12.07.2018;20:55:00;208;64.9;39
12.07.2018;21:05:00;162;64.9;39
12.07.2018;21:15:00;125;65.0;39
12.07.2018;21:25:00;10;65.0;38
12.07.2018;21:35:00;0;65.0;0
12.07.2018;21:45:00;0;65.0;0
12.07.2018;21:55:00;0;65.0;0
12.07.2018;22:05:00;0;65.0;0
12.07.2018;22:15:00;0;65.0;0
12.07.2018;22:25:00;0;65.0;0
12.07.2018;22:35:00;0;65.0;0
12.07.2018;22:45:00;0;65.0;0
12.07.2018;22:55:00;0;65.0;0
12.07.2018;23:05:00;0;65.0;0
12.07.2018;23:15:00;0;65.0;0
12.07.2018;23:25:00;0;65.0;0
12.07.2018;23:35:00;0;65.0;0
12.07.2018;23:45:00;0;65.0;0
12.07.2018;23:55:00;0;65.0;0
13.07.2018;00:05:00;0;0;0
13.07.2018;00:15:00;0;0;0
13.07.2018;00:25:00;0;0;0
13.07.2018;00:35:00;0;0;0
13.07.2018;01:00:00;0;0;0
13.07.2018;01:05:00;0;0;0
13.07.2018;01:25:00;0;0;0
13.07.2018;01:35:00;0;0;0
13.07.2018;01:45:00;0;0;0
13.07.2018;01:55:00;0;0;0
13.07.2018;02:05:00;0;0;0
13.07.2018;02:15:00;0;0;0
13.07.2018;02:25:00;0;0;0
13.07.2018;02:35:00;0;0;0
13.07.2018;02:45:00;0;0;0
13.07.2018;02:55:00;0;0;0
13.07.2018;03:00:00;0;0;0
13.07.2018;03:20:00;0;0;0
13.07.2018;03:40:00;0;0;0
13.07.2018;04:00:00;0;0;0
13.07.2018;04:10:00;0;0;0
13.07.2018;04:20:00;0;0;0
13.07.2018;04:30:00;0;0;0
13.07.2018;04:40:00;0;0;0
13.07.2018;04:50:00;0;0;0
13.07.2018;05:00:00;0;0;0
13.07.2018;05:10:00;0;0;0
13.07.2018;05:20:00;0;0;0
13.07.2018;05:30:00;0;0;0
13.07.2018;05:40:00;0;0;0
13.07.2018;05:50:00;6;0;30
13.07.2018;06:00:00;149;0;31
13.07.2018;06:10:00;192;0;32
13.07.2018;06:20:00;235;0;32
13.07.2018;06:30:00;275;0.1;33
13.07.2018;06:40:00;313;0.1;33
13.07.2018;06:50:00;347;0.2;33
13.07.2018;07:00:00;381;0.3;33
13.07.2018;07:20:00;524;0.4;34
13.07.2018;07:30:00;614;0.5;34
13.07.2018;07:40:00;724;0.6;34
13.07.2018;07:50:00;847;0.8;34
13.07.2018;08:00:00;979;0.9;35
13.07.2018;08:10:00;1118;1.1;35
13.07.2018;08:20:00;1267;1.3;35
13.07.2018;08:30:00;2268;1.6;35
13.07.2018;08:40:00;2595;2.0;36
13.07.2018;08:50:00;2987;2.5;37
13.07.2018;09:00:00;3289;3.0;38
13.07.2018;09:10:00;3597;3.6;40
13.07.2018;09:20:00;3884;4.2;41
13.07.2018;09:30:00;4157;4.9;42
13.07.2018;09:40:00;4420;5.6;44
13.07.2018;09:50:00;4691;6.4;45
13.07.2018;10:00:00;4917;7.2;46
13.07.2018;10:10:00;5161;8.0;48
13.07.2018;10:20:00;5451;8.9;44
13.07.2018;10:30:00;5672;9.8;46
13.07.2018;10:40:00;5879;10.8;47
13.07.2018;10:50:00;6054;11.8;46
13.07.2018;11:00:00;6211;12.8;45
13.07.2018;11:10:00;6386;13.9;47
13.07.2018;11:20:00;6570;14.9;44
13.07.2018;11:30:00;6698;16.0;47
13.07.2018;11:40:00;6865;17.2;46
13.07.2018;11:50:00;7055;18.3;44
13.07.2018;12:00:00;7108;19.5;46
13.07.2018;12:10:00;7185;20.7;47
13.07.2018;12:20:00;6687;21.7;45
13.07.2018;12:30:00;6207;22.6;47
13.07.2018;12:40:00;7542;23.8;45
13.07.2018;12:50:00;7619;25.1;44
13.07.2018;13:00:00;7576;26.3;46
13.07.2018;13:10:00;7735;27.6;47
13.07.2018;13:20:00;7672;28.9;46
13.07.2018;13:30:00;7708;30.1;44
13.07.2018;13:40:00;7746;31.4;45
13.07.2018;13:50:00;7942;32.7;47
13.07.2018;14:00:00;7671;34.0;47
13.07.2018;14:10:00;7608;35.2;45
13.07.2018;14:20:00;7581;36.5;44
13.07.2018;14:30:00;7662;37.7;46
13.07.2018;14:40:00;7503;39.0;47
13.07.2018;14:50:00;7397;40.2;45
13.07.2018;15:00:00;7377;41.4;44
13.07.2018;15:10:00;7343;42.6;47
13.07.2018;15:20:00;7290;43.8;47
13.07.2018;15:30:00;7228;45.0;44
13.07.2018;15:40:00;7045;46.2;45
13.07.2018;15:50:00;6966;47.4;47
13.07.2018;16:00:00;6775;48.5;46
13.07.2018;16:10:00;6684;49.6;44
13.07.2018;16:20:00;4088;50.5;46
13.07.2018;16:30:00;5704;51.4;46
13.07.2018;16:40:00;5968;52.3;44
13.07.2018;16:50:00;6045;53.3;46
13.07.2018;17:00:00;5847;54.3;46
13.07.2018;17:10:00;5235;55.2;44
13.07.2018;17:20:00;5228;56.1;48
13.07.2018;17:30:00;4815;56.8;44
13.07.2018;17:40:00;4471;57.6;47
13.07.2018;17:50:00;4244;58.3;48
13.07.2018;18:00:00;4115;59.0;45
13.07.2018;18:10:00;3784;59.6;45
13.07.2018;18:20:00;3458;60.2;46
13.07.2018;18:30:00;3211;60.7;47
13.07.2018;18:40:00;2964;61.2;47
13.07.2018;18:50:00;2649;61.7;46
13.07.2018;19:00:00;2362;62.1;46
13.07.2018;19:10:00;2028;62.4;45
13.07.2018;19:20:00;1701;62.7;44
13.07.2018;19:30:00;1339;63.0;43
13.07.2018;19:40:00;1244;63.2;43
13.07.2018;19:50:00;1067;63.4;42
13.07.2018;20:00:00;710;63.5;41
13.07.2018;20:10:00;491;63.6;41
13.07.2018;20:20:00;362;63.6;40
13.07.2018;20:30:00;291;63.7;40
13.07.2018;20:40:00;263;63.7;40
13.07.2018;20:50:00;213;63.8;40
13.07.2018;21:00:00;184;63.8;39
13.07.2018;21:10:00;155;63.8;39
13.07.2018;21:20:00;116;63.8;39
13.07.2018;21:30:00;0;63.9;39
13.07.2018;21:40:00;0;63.9;0
13.07.2018;21:50:00;0;63.9;0
13.07.2018;22:00:00;0;63.9;0
13.07.2018;22:10:00;0;63.9;0
13.07.2018;22:20:00;0;63.9;0
13.07.2018;22:30:00;0;63.9;0
13.07.2018;22:40:00;0;63.9;0
13.07.2018;22:50:00;0;63.9;0
13.07.2018;23:00:00;0;63.9;0
13.07.2018;23:10:00;0;63.9;0
13.07.2018;23:20:00;0;63.9;0
13.07.2018;23:30:00;0;63.9;0
13.07.2018;23:40:00;0;63.9;0
13.07.2018;23:50:00;0;63.9;0
14.07.2018;00:00:00;0;0;0
14.07.2018;00:20:00;0;0;0
14.07.2018;00:30:00;0;0;0
14.07.2018;00:55:00;0;0;0
14.07.2018;01:15:00;0;0;0
14.07.2018;01:25:00;0;0;0
14.07.2018;01:35:00;0;0;0
14.07.2018;01:45:00;0;0;0
14.07.2018;01:55:00;0;0;0
14.07.2018;02:05:00;0;0;0
14.07.2018;02:15:00;0;0;0
14.07.2018;02:25:00;0;0;0
14.07.2018;02:35:00;0;0;0
14.07.2018;02:45:00;0;0;0
14.07.2018;02:55:00;0;0;0
14.07.2018;03:05:00;0;0;0
14.07.2018;03:15:00;0;0;0
14.07.2018;03:35:00;0;0;0
14.07.2018;03:55:00;0;0;0
14.07.2018;04:05:00;0;0;0
14.07.2018;04:15:00;0;0;0
14.07.2018;04:25:00;0;0;0
14.07.2018;04:35:00;0;0;0
14.07.2018;04:45:00;0;0;0
14.07.2018;04:55:00;0;0;0
14.07.2018;05:05:00;0;0;0
14.07.2018;05:15:00;0;0;0
14.07.2018;05:25:00;0;0;0
14.07.2018;05:35:00;0;0;0
14.07.2018;05:45:00;0;0;0
14.07.2018;05:55:00;76;0;30
14.07.2018;06:05:00;162;0;31
14.07.2018;06:15:00;207;0;32
14.07.2018;06:25:00;251;0.1;33
14.07.2018;06:35:00;299;0.1;33
14.07.2018;06:45:00;346;0.2;33
14.07.2018;06:55:00;395;0.2;33
14.07.2018;07:05:00;438;0.3;34
14.07.2018;07:20:00;578;0.4;34
14.07.2018;07:30:00;635;0.5;34
14.07.2018;07:40:00;1080;0.7;34
14.07.2018;07:50:00;1117;0.9;35
14.07.2018;08:00:00;950;1.0;35
14.07.2018;08:10:00;1228;1.2;35
14.07.2018;08:20:00;1379;1.4;35
14.07.2018;08:30:00;2125;1.7;35
14.07.2018;08:40:00;1508;2.0;36
14.07.2018;08:50:00;2766;2.5;37
14.07.2018;09:00:00;2427;2.9;38
14.07.2018;09:10:00;2201;3.3;38
14.07.2018;09:20:00;3320;3.7;38
14.07.2018;09:30:00;3708;4.4;41
14.07.2018;09:40:00;2911;4.8;40
14.07.2018;09:50:00;4702;5.6;43
14.07.2018;10:00:00;4902;6.4;45
14.07.2018;10:10:00;5073;7.2;47
14.07.2018;10:20:00;5312;8.1;48
14.07.2018;10:30:00;5519;9.0;44
14.07.2018;10:40:00;5719;9.9;47
14.07.2018;10:50:00;5895;10.9;44
14.07.2018;11:00:00;6107;11.9;47
14.07.2018;11:10:00;6271;12.9;44
14.07.2018;11:20:00;6524;14.0;46
14.07.2018;11:30:00;6741;15.1;47
14.07.2018;11:40:00;6850;16.2;44
14.07.2018;11:50:00;6847;17.3;47
14.07.2018;12:00:00;6924;18.5;47
14.07.2018;12:10:00;5949;19.5;44
14.07.2018;12:20:00;2368;20.2;45
14.07.2018;12:30:00;3099;20.7;46
14.07.2018;12:40:00;2776;21.2;46
14.07.2018;12:50:00;6662;22.1;47
14.07.2018;13:00:00;7715;23.4;46
14.07.2018;13:10:00;5676;24.2;44
14.07.2018;13:20:00;7946;25.5;44
14.07.2018;13:30:00;7801;26.6;47
14.07.2018;13:40:00;7894;27.9;46
14.07.2018;13:50:00;6801;28.9;45
14.07.2018;14:00:00;6522;30.0;46
14.07.2018;14:10:00;8076;31.2;47
14.07.2018;14:20:00;8263;32.5;46
14.07.2018;14:30:00;6997;33.7;44
14.07.2018;14:40:00;7719;34.9;45
14.07.2018;14:50:00;7435;36.2;46
14.07.2018;15:00:00;4069;37.0;45
14.07.2018;15:10:00;4748;37.7;47
14.07.2018;15:20:00;6402;38.9;44
14.07.2018;15:30:00;4146;39.7;48
14.07.2018;15:40:00;5871;40.7;44
14.07.2018;15:50:00;5524;41.7;45
14.07.2018;16:00:00;7319;42.9;46
14.07.2018;16:10:00;5745;43.7;45
14.07.2018;16:20:00;4786;44.5;48
14.07.2018;16:30:00;4390;45.1;48
14.07.2018;16:40:00;5637;46.1;44
14.07.2018;16:50:00;5892;47.0;47
14.07.2018;17:00:00;5102;47.8;44
14.07.2018;17:10:00;5204;48.6;48
14.07.2018;17:20:00;3405;49.3;44
14.07.2018;17:30:00;3292;49.8;44
14.07.2018;17:40:00;4123;50.5;46
14.07.2018;17:50:00;3274;51.0;47
14.07.2018;18:00:00;2437;51.6;47
14.07.2018;18:10:00;1633;51.9;46
14.07.2018;18:20:00;1435;52.1;44
14.07.2018;18:30:00;1753;52.4;44
14.07.2018;18:45:00;2841;52.9;44
14.07.2018;19:05:00;2431;53.8;44
14.07.2018;19:15:00;2062;54.1;44
14.07.2018;19:25:00;1604;54.4;43
14.07.2018;19:35:00;1189;54.6;42
14.07.2018;19:45:00;488;54.7;41
14.07.2018;19:55:00;537;54.8;41
14.07.2018;20:05:00;392;54.9;41
14.07.2018;20:15:00;325;54.9;40
14.07.2018;20:25:00;316;55.0;40
14.07.2018;20:35:00;271;55.0;40
14.07.2018;20:45:00;249;55.1;40
14.07.2018;20:55:00;225;55.1;39
14.07.2018;21:05:00;157;55.1;39
14.07.2018;21:15:00;112;55.2;39
14.07.2018;21:25:00;0;55.2;39
14.07.2018;21:35:00;0;55.2;0
14.07.2018;21:45:00;0;55.2;0
14.07.2018;21:55:00;0;55.2;0
14.07.2018;22:05:00;0;55.2;0
14.07.2018;22:15:00;0;55.2;0
14.07.2018;22:25:00;0;55.2;0
14.07.2018;22:35:00;0;55.2;0
14.07.2018;22:45:00;0;55.2;0
14.07.2018;22:55:00;0;55.2;0
14.07.2018;23:05:00;0;55.2;0
14.07.2018;23:15:00;0;55.2;0
14.07.2018;23:25:00;0;55.2;0
14.07.2018;23:35:00;0;55.2;0
14.07.2018;23:45:00;0;55.2;0
14.07.2018;23:55:00;0;55.2;0
15.07.2018;00:05:00;0;0;0
15.07.2018;00:15:00;0;0;0
15.07.2018;00:35:00;0;0;0
15.07.2018;01:00:00;0;0;0
15.07.2018;01:05:00;0;0;0
15.07.2018;01:25:00;0;0;0
15.07.2018;01:35:00;0;0;0
15.07.2018;01:45:00;0;0;0
15.07.2018;01:55:00;0;0;0
15.07.2018;02:05:00;0;0;0
15.07.2018;02:15:00;0;0;0
15.07.2018;02:25:00;0;0;0
15.07.2018;02:35:00;0;0;0
15.07.2018;02:45:00;0;0;0
15.07.2018;02:55:00;0;0;0
15.07.2018;03:05:00;0;0;0
15.07.2018;03:25:00;0;0;0
15.07.2018;03:45:00;0;0;0
15.07.2018;03:55:00;0;0;0
15.07.2018;04:05:00;0;0;0
15.07.2018;04:15:00;0;0;0
15.07.2018;04:25:00;0;0;0
15.07.2018;04:35:00;0;0;0
15.07.2018;04:45:00;0;0;0
15.07.2018;04:55:00;0;0;0
15.07.2018;05:05:00;0;0;0
15.07.2018;05:15:00;0;0;0
15.07.2018;05:25:00;0;0;0
15.07.2018;05:35:00;0;0;0
15.07.2018;05:45:00;0;0;0
15.07.2018;05:55:00;0;0;0
15.07.2018;06:05:00;0;0;0
15.07.2018;06:15:00;140;0;31
15.07.2018;06:35:00;224;0;32
15.07.2018;06:40:00;247;0;33
15.07.2018;06:50:00;285;0.1;33
15.07.2018;07:00:00;383;0.2;33
15.07.2018;07:10:00;465;0.2;34
15.07.2018;07:20:00;675;0.3;34
15.07.2018;07:30:00;836;0.4;34
15.07.2018;07:40:00;953;0.6;34
15.07.2018;07:50:00;1158;0.8;35
15.07.2018;08:00:00;1118;1.0;35
15.07.2018;08:10:00;1274;1.2;35
15.07.2018;08:20:00;1193;1.4;35
15.07.2018;08:30:00;2192;1.7;35
15.07.2018;08:40:00;2535;2.1;36
15.07.2018;08:50:00;2950;2.5;37
15.07.2018;09:00:00;3314;3.1;39
15.07.2018;09:10:00;3530;3.6;40
15.07.2018;09:20:00;3908;4.3;41
15.07.2018;09:30:00;4075;4.9;43
15.07.2018;09:40:00;4524;5.7;44
15.07.2018;09:50:00;4090;6.4;46
15.07.2018;10:00:00;2470;7.0;45
15.07.2018;10:10:00;5071;7.7;46
15.07.2018;10:20:00;5451;8.6;48
15.07.2018;10:30:00;5664;9.5;44
15.07.2018;10:40:00;5682;10.4;47
15.07.2018;10:50:00;5612;11.4;44
15.07.2018;11:00:00;5559;12.3;47
15.07.2018;11:10:00;5498;13.3;44
15.07.2018;11:20:00;6473;14.3;47
15.07.2018;11:30:00;6010;15.3;45
15.07.2018;11:40:00;6768;16.5;44
15.07.2018;11:50:00;6864;17.6;47
15.07.2018;12:00:00;6952;18.7;45
15.07.2018;12:10:00;6854;19.9;44
15.07.2018;12:20:00;7128;21.0;47
15.07.2018;12:30:00;6190;22.1;46
15.07.2018;12:40:00;5830;22.8;47
15.07.2018;12:50:00;6676;23.9;45
15.07.2018;13:00:00;7681;25.0;46
15.07.2018;13:10:00;6390;26.1;46
15.07.2018;13:20:00;6980;27.3;44
15.07.2018;13:30:00;8158;28.4;47
15.07.2018;13:40:00;7021;29.7;46
15.07.2018;13:50:00;6985;30.7;44
15.07.2018;14:00:00;7765;32.0;46
15.07.2018;14:10:00;4168;32.9;44
15.07.2018;14:20:00;8208;34.3;44
15.07.2018;14:30:00;7919;35.6;47
15.07.2018;14:40:00;7624;36.8;47
15.07.2018;14:50:00;7847;38.1;44
15.07.2018;15:00:00;7888;39.4;45
15.07.2018;15:10:00;8013;40.7;47
15.07.2018;15:20:00;4456;41.6;44
15.07.2018;15:30:00;5642;42.6;45
15.07.2018;15:40:00;6224;43.4;45
15.07.2018;15:50:00;5273;44.4;44
15.07.2018;16:00:00;5001;45.2;46
15.07.2018;16:10:00;2863;45.6;46
15.07.2018;16:20:00;2436;46.0;46
15.07.2018;16:30:00;2696;46.4;45
15.07.2018;16:40:00;2171;46.7;45
15.07.2018;16:50:00;1704;47.1;45
15.07.2018;17:00:00;1118;47.3;44
15.07.2018;17:10:00;845;47.4;43
15.07.2018;17:20:00;1110;47.6;42
15.07.2018;17:30:00;1123;47.8;42
15.07.2018;17:40:00;1082;48.0;41
15.07.2018;17:50:00;1004;48.2;41
15.07.2018;18:00:00;263;48.2;41
15.07.2018;18:10:00;327;48.3;40
15.07.2018;18:20:00;784;48.4;40
15.07.2018;18:30:00;2724;48.7;40
15.07.2018;18:50:00;1159;49.4;41
15.07.2018;19:00:00;1132;49.6;40
15.07.2018;19:10:00;1178;49.8;40
16.07.2018;09:00:00;3225;3.0;38
16.07.2018;09:10:00;3539;3.5;40
16.07.2018;09:20:00;3826;4.2;41
16.07.2018;09:30:00;4097;4.8;42
16.07.2018;09:40:00;4358;5.5;44
16.07.2018;09:50:00;4604;6.3;45
16.07.2018;10:00:00;4840;7.1;46
16.07.2018;10:10:00;5126;7.9;48
16.07.2018;10:20:00;5380;8.8;44
16.07.2018;10:30:00;5605;9.7;46
16.07.2018;10:40:00;5797;10.6;46
16.07.2018;10:50:00;5983;11.6;46
16.07.2018;11:00:00;6179;12.6;44
16.07.2018;11:10:00;6340;13.7;47
16.07.2018;11:20:00;6512;14.7;44
16.07.2018;11:30:00;6617;15.8;46
16.07.2018;11:40:00;6737;16.9;47
16.07.2018;11:50:00;6918;18.1;44
16.07.2018;12:00:00;6975;19.2;46
16.07.2018;12:10:00;7117;20.4;47
16.07.2018;12:20:00;7362;21.6;45
16.07.2018;12:30:00;5737;22.6;45
16.07.2018;12:40:00;7465;23.8;46
16.07.2018;12:50:00;4887;24.8;47
16.07.2018;13:00:00;7569;26.0;44
16.07.2018;13:10:00;7579;27.3;46
16.07.2018;13:20:00;7040;28.5;47
16.07.2018;13:30:00;6801;29.7;44
16.07.2018;13:40:00;7632;30.9;45
16.07.2018;13:50:00;7579;32.2;47
16.07.2018;14:00:00;7645;33.4;47
16.07.2018;14:10:00;4374;34.3;43
16.07.2018;14:20:00;7067;35.1;47
16.07.2018;14:30:00;7879;36.4;46
16.07.2018;14:40:00;7546;37.7;44
16.07.2018;14:50:00;7793;39.0;45
16.07.2018;15:00:00;7375;40.2;47
16.07.2018;15:10:00;7644;41.4;46
16.07.2018;15:20:00;7537;42.7;44
16.07.2018;15:30:00;7239;43.9;45
16.07.2018;15:40:00;7118;45.1;47
16.07.2018;15:50:00;7091;46.3;45
16.07.2018;16:00:00;6900;47.4;44
16.07.2018;16:10:00;6744;48.5;47
16.07.2018;16:20:00;6472;49.6;46
16.07.2018;16:30:00;6261;50.7;44
16.07.2018;16:40:00;6046;51.7;48
16.07.2018;16:50:00;5952;52.6;45
16.07.2018;17:00:00;5889;53.6;45
16.07.2018;17:10:00;5384;54.5;46
16.07.2018;17:20:00;5011;55.4;45
16.07.2018;17:30:00;4846;56.2;46
16.07.2018;17:40:00;4524;57.0;48
16.07.2018;17:50:00;4249;57.7;44
16.07.2018;18:00:00;3974;58.3;46
16.07.2018;18:10:00;3716;59.0;48
16.07.2018;18:20:00;3397;59.5;48
16.07.2018;18:30:00;3179;60.1;48
16.07.2018;18:40:00;2807;60.6;48
16.07.2018;18:50:00;694;60.8;46
16.07.2018;19:00:00;1859;61.0;44
16.07.2018;19:10:00;2129;61.4;45
16.07.2018;19:20:00;1833;61.7;44
16.07.2018;19:30:00;1578;62.0;43
16.07.2018;19:40:00;1235;62.2;43
16.07.2018;19:50:00;923;62.4;42
16.07.2018;20:00:00;673;62.5;41
16.07.2018;20:10:00;513;62.6;41
16.07.2018;20:20:00;371;62.7;41
16.07.2018;20:30:00;306;62.7;40
16.07.2018;20:40:00;273;62.8;40
16.07.2018;20:50:00;229;62.8;40
16.07.2018;21:00:00;171;62.8;40
16.07.2018;21:10:00;124;62.9;39
16.07.2018;21:20:00;15;62.9;39
16.07.2018;21:30:00;0;62.9;0
16.07.2018;21:40:00;0;62.9;0
16.07.2018;21:50:00;0;62.9;0
16.07.2018;22:00:00;0;62.9;0
16.07.2018;22:10:00;0;62.9;0
16.07.2018;22:20:00;0;62.9;0
16.07.2018;22:30:00;0;62.9;0
16.07.2018;22:40:00;0;62.9;0
16.07.2018;22:50:00;0;62.9;0
16.07.2018;23:00:00;0;62.9;0
16.07.2018;23:10:00;0;62.9;0
16.07.2018;23:20:00;0;62.9;0
16.07.2018;23:30:00;0;62.9;0
16.07.2018;23:40:00;0;62.9;0
16.07.2018;23:50:00;0;62.9;0
17.07.2018;00:00:00;0;0;0
17.07.2018;00:20:00;0;0;0
17.07.2018;00:30:00;0;0;0
17.07.2018;01:00:00;0;0;0
17.07.2018;01:10:00;0;0;0
17.07.2018;01:20:00;0;0;0
17.07.2018;01:30:00;0;0;0
17.07.2018;01:40:00;0;0;0
17.07.2018;01:50:00;0;0;0
17.07.2018;02:00:00;0;0;0
17.07.2018;02:10:00;0;0;0
17.07.2018;02:20:00;0;0;0
17.07.2018;02:30:00;0;0;0
17.07.2018;02:40:00;0;0;0
17.07.2018;02:50:00;0;0;0
17.07.2018;03:00:00;0;0;0
17.07.2018;03:20:00;0;0;0
17.07.2018;03:40:00;0;0;0
17.07.2018;03:50:00;0;0;0
17.07.2018;04:00:00;0;0;0
17.07.2018;04:10:00;0;0;0
17.07.2018;04:20:00;0;0;0
17.07.2018;04:30:00;0;0;0
17.07.2018;04:40:00;0;0;0
17.07.2018;04:50:00;0;0;0
17.07.2018;05:00:00;0;0;0
17.07.2018;05:10:00;0;0;0
17.07.2018;05:20:00;0;0;0
17.07.2018;05:30:00;0;0;0
17.07.2018;05:40:00;0;0;0
17.07.2018;06:00:00;172;0;31
17.07.2018;06:05:00;205;0;32
17.07.2018;06:10:00;229;0;32
17.07.2018;06:20:00;275;0.1;33
17.07.2018;06:30:00;324;0.1;33
17.07.2018;06:40:00;367;0.2;33
17.07.2018;06:50:00;401;0.2;34
17.07.2018;07:00:00;442;0.3;34
17.07.2018;07:10:00;540;0.4;34
17.07.2018;07:20:00;735;0.5;34
17.07.2018;07:30:00;799;0.6;34
17.07.2018;07:40:00;914;0.8;35
17.07.2018;07:50:00;998;0.9;35
17.07.2018;08:00:00;1179;1.1;35
17.07.2018;08:10:00;1449;1.3;35
17.07.2018;08:20:00;1660;1.6;35
17.07.2018;08:30:00;1865;1.9;36
17.07.2018;08:40:00;2442;2.3;37
17.07.2018;08:50:00;2375;2.7;37
17.07.2018;09:00:00;3454;3.3;39
17.07.2018;09:10:00;3464;3.8;40
17.07.2018;09:20:00;2721;4.3;41
17.07.2018;09:30:00;3146;4.8;41
17.07.2018;09:40:00;2209;5.2;41
17.07.2018;09:50:00;3013;5.6;41
17.07.2018;10:00:00;3183;6.2;42
17.07.2018;10:10:00;3185;6.7;42
17.07.2018;10:20:00;5544;7.7;46
17.07.2018;10:30:00;3010;8.2;45
17.07.2018;10:40:00;2843;8.7;45
17.07.2018;10:50:00;4703;9.4;45
17.07.2018;11:00:00;6541;10.3;47
17.07.2018;11:10:00;5605;11.2;45
17.07.2018;11:20:00;4813;12.2;45
17.07.2018;11:30:00;5087;13.1;47
17.07.2018;11:40:00;6109;14.0;47
17.07.2018;11:50:00;7071;15.2;46
17.07.2018;12:00:00;4936;16.0;48
17.07.2018;12:10:00;5497;16.9;44
17.07.2018;12:20:00;7299;18.0;47
17.07.2018;12:30:00;7623;19.3;47
17.07.2018;12:40:00;7450;20.5;45
17.07.2018;12:50:00;7618;21.8;44
17.07.2018;13:00:00;7239;23.0;47
17.07.2018;13:10:00;7734;24.3;47
17.07.2018;13:20:00;8000;25.6;45
17.07.2018;13:30:00;8807;27.0;44
17.07.2018;13:40:00;3715;27.7;46
17.07.2018;13:50:00;5394;28.5;47
17.07.2018;14:00:00;2081;29.0;43
17.07.2018;14:10:00;1120;29.2;43
17.07.2018;14:20:00;722;29.3;42
17.07.2018;14:30:00;896;29.5;42
17.07.2018;14:40:00;2021;29.7;42
17.07.2018;14:50:00;4022;30.3;43
17.07.2018;15:00:00;4941;31.1;46
17.07.2018;15:10:00;4734;31.9;48
17.07.2018;15:20:00;7828;33.2;44
17.07.2018;15:30:00;7315;34.5;45
17.07.2018;15:40:00;7220;35.6;47
17.07.2018;15:50:00;6416;36.7;45
17.07.2018;16:00:00;3895;37.4;47
17.07.2018;16:10:00;6120;38.1;47
17.07.2018;16:20:00;3282;38.8;43
17.07.2018;16:30:00;2214;39.2;44
17.07.2018;16:40:00;2253;39.6;44
17.07.2018;16:50:00;1404;39.9;43
17.07.2018;17:00:00;1099;40.0;42
17.07.2018;17:10:00;2502;40.4;42
17.07.2018;17:20:00;2553;40.8;43
17.07.2018;17:30:00;5530;41.6;46
17.07.2018;17:40:00;3812;42.3;47
17.07.2018;17:50:00;4611;42.9;47
17.07.2018;18:00:00;3969;43.5;48
17.07.2018;18:10:00;3748;44.2;48
17.07.2018;18:20:00;3454;44.8;48
17.07.2018;18:30:00;3153;45.3;48
17.07.2018;18:40:00;2903;45.8;47
17.07.2018;18:50:00;2659;46.2;47
17.07.2018;19:00:00;2351;46.6;46
17.07.2018;19:10:00;1971;47.0;45
17.07.2018;19:20:00;1624;47.3;44
17.07.2018;19:30:00;1323;47.5;43
17.07.2018;19:40:00;1067;47.7;42
17.07.2018;19:50:00;908;47.8;41
17.07.2018;20:00:00;709;48.0;41
17.07.2018;20:10:00;530;48.1;41
17.07.2018;20:20:00;393;48.1;40
17.07.2018;20:30:00;353;48.2;40
17.07.2018;20:40:00;256;48.2;40
17.07.2018;20:50:00;178;48.3;40
17.07.2018;21:00:00;157;48.3;39
17.07.2018;21:10:00;117;48.3;39
17.07.2018;21:20:00;0;48.3;39
17.07.2018;21:30:00;0;48.3;0
17.07.2018;21:40:00;0;48.3;0
17.07.2018;21:50:00;0;48.3;0
17.07.2018;22:00:00;0;48.3;0
17.07.2018;22:10:00;0;48.3;0
17.07.2018;22:20:00;0;48.3;0
17.07.2018;22:30:00;0;48.3;0
17.07.2018;22:40:00;0;48.3;0
17.07.2018;22:50:00;0;48.3;0
17.07.2018;23:00:00;0;48.3;0
17.07.2018;23:10:00;0;48.3;0
17.07.2018;23:20:00;0;48.3;0
17.07.2018;23:30:00;0;48.3;0
17.07.2018;23:40:00;0;48.3;0
17.07.2018;23:50:00;0;48.3;0
18.07.2018;00:00:00;0;0;0
18.07.2018;00:10:00;0;0;0
18.07.2018;00:20:00;0;0;0
18.07.2018;00:30:00;0;0;0
18.07.2018;01:00:00;0;0;0
18.07.2018;01:15:00;0;0;0
18.07.2018;01:25:00;0;0;0
18.07.2018;01:35:00;0;0;0
18.07.2018;01:45:00;0;0;0
18.07.2018;01:55:00;0;0;0
18.07.2018;02:05:00;0;0;0
18.07.2018;02:15:00;0;0;0
18.07.2018;02:25:00;0;0;0
18.07.2018;02:35:00;0;0;0
18.07.2018;02:45:00;0;0;0
18.07.2018;02:55:00;0;0;0
18.07.2018;03:15:00;0;0;0
18.07.2018;03:35:00;0;0;0
18.07.2018;03:55:00;0;0;0
18.07.2018;04:05:00;0;0;0
18.07.2018;04:15:00;0;0;0
18.07.2018;04:25:00;0;0;0
18.07.2018;04:35:00;0;0;0
18.07.2018;04:45:00;0;0;0
18.07.2018;04:55:00;0;0;0
18.07.2018;05:05:00;0;0;0
18.07.2018;05:15:00;0;0;0
18.07.2018;05:25:00;0;0;0
18.07.2018;05:35:00;0;0;0
18.07.2018;05:45:00;0;0;0
18.07.2018;05:55:00;82;0;30
18.07.2018;06:05:00;161;0;31
18.07.2018;06:30:00;285;0.1;33
18.07.2018;06:35:00;309;0.1;33
18.07.2018;06:55:00;403;0.2;33
18.07.2018;07:05:00;461;0.3;34
18.07.2018;07:15:00;533;0.4;34
18.07.2018;07:25:00;619;0.5;34
18.07.2018;07:35:00;706;0.6;34
18.07.2018;07:45:00;810;0.7;35
18.07.2018;07:55:00;928;0.9;35
18.07.2018;08:05:00;1061;1.0;35
18.07.2018;08:15:00;1207;1.2;35
18.07.2018;08:25:00;1359;1.4;35
18.07.2018;08:35:00;2254;1.8;36
18.07.2018;08:45:00;2576;2.2;36
18.07.2018;08:55:00;2945;2.6;38
18.07.2018;09:05:00;3235;3.2;39
18.07.2018;09:15:00;3530;3.7;40
18.07.2018;09:25:00;3821;4.4;41
18.07.2018;09:35:00;4087;5.0;43
18.07.2018;09:45:00;4347;5.7;44
18.07.2018;09:55:00;4584;6.5;45
18.07.2018;10:05:00;4828;7.3;46
18.07.2018;10:15:00;5137;8.1;48
18.07.2018;10:25:00;5376;9.0;44
18.07.2018;10:35:00;5583;9.9;46
18.07.2018;10:45:00;5792;10.8;46
18.07.2018;10:55:00;5963;11.8;46
18.07.2018;11:05:00;6137;12.8;44
18.07.2018;11:15:00;6317;13.8;47
18.07.2018;11:25:00;6487;14.9;45
18.07.2018;11:35:00;6605;16.0;46
18.07.2018;11:45:00;6726;17.1;47
18.07.2018;11:55:00;6898;18.2;44
18.07.2018;12:05:00;7044;19.4;45
18.07.2018;12:15:00;7104;20.5;47
18.07.2018;12:25:00;7170;21.7;45
18.07.2018;12:35:00;7292;22.9;44
18.07.2018;12:45:00;7342;24.1;47
18.07.2018;12:55:00;7362;25.4;47
18.07.2018;13:05:00;7400;26.6;45
18.07.2018;13:15:00;7518;27.8;44
18.07.2018;13:25:00;5603;28.9;46
18.07.2018;13:35:00;3972;29.5;44
18.07.2018;13:45:00;7558;30.7;45
18.07.2018;13:55:00;7628;32.0;47
18.07.2018;14:05:00;7529;33.2;46
18.07.2018;14:15:00;7458;34.4;44
18.07.2018;14:25:00;7411;35.7;45
18.07.2018;14:35:00;7439;36.9;47
18.07.2018;14:45:00;7351;38.1;46
18.07.2018;14:55:00;7265;39.3;44
18.07.2018;15:05:00;7173;40.5;46
18.07.2018;15:15:00;7076;41.7;47
18.07.2018;15:25:00;7048;42.8;45
18.07.2018;15:35:00;7001;44.0;44
18.07.2018;15:45:00;6951;45.1;47
18.07.2018;15:55:00;6722;46.3;46
18.07.2018;16:05:00;6590;47.3;44
18.07.2018;16:15:00;6369;48.4;46
18.07.2018;16:25:00;6312;49.5;47
18.07.2018;16:35:00;6056;50.5;44
18.07.2018;16:45:00;5870;51.4;47
18.07.2018;16:55:00;5748;52.4;45
18.07.2018;17:05:00;5473;53.3;46
18.07.2018;17:15:00;5087;54.2;46
18.07.2018;17:25:00;4891;55.0;47
18.07.2018;17:35:00;4584;55.8;45
18.07.2018;17:45:00;4467;56.5;47
18.07.2018;17:55:00;4153;57.2;48
18.07.2018;18:05:00;3953;57.9;44
18.07.2018;18:15:00;3484;58.4;46
18.07.2018;18:25:00;3285;59.0;47
18.07.2018;18:35:00;2149;59.4;46
18.07.2018;18:45:00;1920;59.8;46
18.07.2018;18:55:00;1541;60.0;45
18.07.2018;19:05:00;2259;60.4;44
18.07.2018;19:15:00;1759;60.7;44
18.07.2018;19:25:00;1542;60.9;43
18.07.2018;19:35:00;1189;61.1;43
18.07.2018;19:45:00;1241;61.3;42
18.07.2018;19:55:00;949;61.5;41
18.07.2018;20:05:00;743;61.6;41
18.07.2018;20:15:00;518;61.7;41
18.07.2018;20:25:00;399;61.8;41
18.07.2018;20:35:00;304;61.9;40
18.07.2018;20:45:00;232;61.9;40
18.07.2018;20:55:00;185;61.9;40
18.07.2018;21:05:00;139;62.0;40
18.07.2018;21:15:00;68;62.0;39
18.07.2018;21:25:00;0;62.0;0
18.07.2018;21:35:00;0;62.0;0
18.07.2018;21:45:00;0;62.0;0
18.07.2018;21:55:00;0;62.0;0
18.07.2018;22:05:00;0;62.0;0
18.07.2018;22:15:00;0;62.0;0
18.07.2018;22:25:00;0;62.0;0
18.07.2018;22:35:00;0;62.0;0
18.07.2018;22:45:00;0;62.0;0
18.07.2018;22:55:00;0;62.0;0
18.07.2018;23:05:00;0;62.0;0
18.07.2018;23:15:00;0;62.0;0
18.07.2018;23:25:00;0;62.0;0
18.07.2018;23:35:00;0;62.0;0
18.07.2018;23:45:00;0;62.0;0
18.07.2018;23:55:00;0;62.0;0
19.07.2018;00:05:00;0;0;0
19.07.2018;00:15:00;0;0;0
19.07.2018;00:25:00;0;0;0
19.07.2018;00:35:00;0;0;0
19.07.2018;01:05:00;0;0;0
19.07.2018;01:15:00;0;0;0
19.07.2018;01:25:00;0;0;0
19.07.2018;01:35:00;0;0;0
19.07.2018;01:45:00;0;0;0
19.07.2018;01:55:00;0;0;0
19.07.2018;02:05:00;0;0;0
19.07.2018;02:15:00;0;0;0
19.07.2018;02:25:00;0;0;0
19.07.2018;02:35:00;0;0;0
19.07.2018;02:45:00;0;0;0
19.07.2018;02:55:00;0;0;0
19.07.2018;03:05:00;0;0;0
19.07.2018;03:25:00;0;0;0
19.07.2018;03:45:00;0;0;0
19.07.2018;03:55:00;0;0;0
19.07.2018;04:05:00;0;0;0
19.07.2018;04:15:00;0;0;0
19.07.2018;04:25:00;0;0;0
19.07.2018;04:35:00;0;0;0
19.07.2018;04:45:00;0;0;0
19.07.2018;04:55:00;0;0;0
19.07.2018;05:05:00;0;0;0
19.07.2018;05:15:00;0;0;0
19.07.2018;05:25:00;0;0;0
19.07.2018;05:35:00;0;0;0
19.07.2018;05:45:00;0;0;0
19.07.2018;05:55:00;6;0;30
19.07.2018;06:05:00;145;0;31
19.07.2018;06:30:00;236;0.1;33
19.07.2018;06:45:00;294;0.1;33
19.07.2018;06:55:00;326;0.2;34
19.07.2018;07:05:00;379;0.2;34
19.07.2018;07:15:00;433;0.3;34
19.07.2018;07:25:00;524;0.4;34
19.07.2018;07:35:00;616;0.5;35
19.07.2018;07:45:00;727;0.6;35
19.07.2018;07:55:00;853;0.7;35
19.07.2018;08:05:00;995;0.9;35
19.07.2018;08:15:00;1146;1.1;35
19.07.2018;08:25:00;1311;1.3;35
19.07.2018;08:35:00;2231;1.6;36
19.07.2018;08:45:00;2563;2.0;36
19.07.2018;08:55:00;2945;2.5;38
19.07.2018;09:05:00;3230;3.0;39
19.07.2018;09:15:00;3524;3.6;40
19.07.2018;09:25:00;3797;4.2;41
19.07.2018;09:35:00;4045;4.8;43
19.07.2018;09:45:00;4286;5.5;44
19.07.2018;09:55:00;4521;6.3;45
19.07.2018;10:05:00;4785;7.1;46
19.07.2018;10:15:00;5075;7.9;48
19.07.2018;10:25:00;5286;8.7;45
19.07.2018;10:35:00;5509;9.6;46
19.07.2018;10:45:00;5709;10.6;47
19.07.2018;10:55:00;5838;11.5;46
19.07.2018;11:05:00;6079;12.5;46
19.07.2018;11:15:00;6245;13.6;47
19.07.2018;11:25:00;6370;14.6;44
19.07.2018;11:35:00;6567;15.7;47
19.07.2018;11:45:00;6670;16.8;46
19.07.2018;11:55:00;6768;17.9;44
19.07.2018;12:05:00;6841;19.0;47
19.07.2018;12:15:00;6960;20.1;47
19.07.2018;12:25:00;7054;21.3;44
19.07.2018;12:35:00;7161;22.5;45
19.07.2018;12:45:00;7196;23.7;47
19.07.2018;12:55:00;7257;24.9;45
19.07.2018;13:05:00;7341;26.1;44
19.07.2018;13:15:00;7355;27.3;46
19.07.2018;13:25:00;7384;28.5;47
19.07.2018;13:35:00;7416;29.7;45
19.07.2018;13:45:00;7464;31.0;44
19.07.2018;13:55:00;7408;32.2;47
19.07.2018;14:05:00;7488;33.4;47
19.07.2018;14:15:00;7479;34.6;45
19.07.2018;14:25:00;7303;35.9;44
19.07.2018;14:35:00;7280;37.1;47
19.07.2018;14:45:00;7399;38.3;47
19.07.2018;14:55:00;7325;39.5;44
19.07.2018;15:05:00;7133;40.7;45
19.07.2018;15:15:00;7170;41.9;47
19.07.2018;15:25:00;7129;43.0;46
19.07.2018;15:35:00;5316;43.9;44
19.07.2018;15:45:00;6826;45.1;45
19.07.2018;15:55:00;6647;46.2;47
19.07.2018;16:05:00;6283;47.2;45
19.07.2018;16:15:00;6408;48.3;45
19.07.2018;16:25:00;5258;49.2;47
19.07.2018;16:35:00;5791;50.2;44
19.07.2018;16:45:00;5724;51.2;48
19.07.2018;16:55:00;5447;52.1;45
19.07.2018;17:05:00;5174;52.9;48
19.07.2018;17:15:00;4857;53.8;45
19.07.2018;17:25:00;4697;54.5;47
19.07.2018;17:35:00;4428;55.3;45
19.07.2018;17:45:00;4121;56.0;45
19.07.2018;17:55:00;3887;56.6;47
19.07.2018;18:05:00;3551;57.2;48
19.07.2018;18:15:00;3411;57.8;48
19.07.2018;18:25:00;3154;58.3;48
19.07.2018;18:35:00;2876;58.8;48
19.07.2018;18:45:00;2533;59.2;47
19.07.2018;18:55:00;2381;59.6;47
19.07.2018;19:05:00;2082;60.0;46
19.07.2018;19:15:00;1737;60.3;45
19.07.2018;19:25:00;1416;60.5;44
19.07.2018;19:35:00;1146;60.7;43
19.07.2018;19:45:00;920;60.9;42
19.07.2018;19:55:00;677;61.0;42
19.07.2018;20:05:00;527;61.1;41
19.07.2018;20:15:00;380;61.2;41
19.07.2018;20:25:00;339;61.2;41
19.07.2018;20:35:00;259;61.3;40
19.07.2018;20:45:00;205;61.3;40
19.07.2018;20:55:00;162;61.3;40
19.07.2018;21:05:00;129;61.4;40
19.07.2018;21:15:00;16;61.4;39
19.07.2018;21:25:00;0;61.4;0
19.07.2018;21:35:00;0;61.4;0
19.07.2018;21:45:00;0;61.4;0
19.07.2018;21:55:00;0;61.4;0
19.07.2018;22:05:00;0;61.4;0
19.07.2018;22:15:00;0;61.4;0
19.07.2018;22:25:00;0;61.4;0
19.07.2018;22:35:00;0;61.4;0
19.07.2018;22:45:00;0;61.4;0
19.07.2018;22:55:00;0;61.4;0
19.07.2018;23:05:00;0;61.4;0
19.07.2018;23:15:00;0;61.4;0
19.07.2018;23:25:00;0;61.4;0
19.07.2018;23:35:00;0;61.4;0
19.07.2018;23:45:00;0;61.4;0
19.07.2018;23:55:00;0;61.4;0
20.07.2018;00:05:00;0;0;0
20.07.2018;00:15:00;0;0;0
20.07.2018;00:25:00;0;0;0
20.07.2018;01:00:00;0;0;0
20.07.2018;01:05:00;0;0;0
20.07.2018;01:15:00;0;0;0
20.07.2018;01:25:00;0;0;0
20.07.2018;01:35:00;0;0;0
20.07.2018;01:45:00;0;0;0
20.07.2018;02:05:00;0;0;0
20.07.2018;02:15:00;0;0;0
20.07.2018;02:25:00;0;0;0
20.07.2018;02:35:00;0;0;0
20.07.2018;02:45:00;0;0;0
20.07.2018;02:55:00;0;0;0
20.07.2018;03:05:00;0;0;0
20.07.2018;03:25:00;0;0;0
20.07.2018;03:45:00;0;0;0
20.07.2018;04:05:00;0;0;0
20.07.2018;04:15:00;0;0;0
20.07.2018;04:25:00;0;0;0
20.07.2018;04:35:00;0;0;0
20.07.2018;04:45:00;0;0;0
20.07.2018;04:55:00;0;0;0
20.07.2018;05:05:00;0;0;0
20.07.2018;05:15:00;0;0;0
20.07.2018;05:25:00;0;0;0
20.07.2018;05:35:00;0;0;0
20.07.2018;05:45:00;0;0;0
20.07.2018;05:55:00;0;0;30
20.07.2018;06:05:00;146;0;32
20.07.2018;06:15:00;176;0;32
20.07.2018;06:25:00;195;0;33
20.07.2018;06:35:00;206;0.1;33
20.07.2018;07:00:00;399;0.2;34
20.07.2018;07:05:00;440;0.2;34
20.07.2018;07:30:00;635;0.4;35
20.07.2018;07:35:00;682;0.5;35
20.07.2018;08:50:00;2657;2.2;37
20.07.2018;09:00:00;3028;2.7;38
20.07.2018;09:10:00;3350;3.2;39
20.07.2018;09:35:00;3269;4.6;41
20.07.2018;09:40:00;3360;4.9;41
20.07.2018;09:50:00;4729;5.6;43
20.07.2018;10:00:00;4933;6.4;46
20.07.2018;10:10:00;5076;7.1;46
20.07.2018;10:20:00;4170;7.9;48
20.07.2018;10:30:00;4197;8.6;47
20.07.2018;10:40:00;3862;9.1;46
20.07.2018;10:50:00;6426;10.2;44
20.07.2018;11:00:00;3889;10.8;45
20.07.2018;11:20:00;6256;12.9;47
20.07.2018;11:40:00;6575;15.0;47
20.07.2018;11:50:00;6662;16.1;46
20.07.2018;12:10:00;6938;18.4;47
20.07.2018;12:20:00;5513;19.4;45
20.07.2018;12:30:00;7017;20.5;44
20.07.2018;12:40:00;7207;21.7;47
20.07.2018;12:50:00;7267;22.9;46
20.07.2018;13:00:00;7340;24.1;44
20.07.2018;13:10:00;7336;25.3;45
20.07.2018;13:20:00;6300;26.5;47
20.07.2018;13:30:00;7611;27.7;44
20.07.2018;13:40:00;7606;29.0;45
20.07.2018;13:50:00;7044;30.1;47
20.07.2018;14:00:00;4791;30.9;44
20.07.2018;14:10:00;4418;31.6;47
20.07.2018;14:20:00;4708;32.5;44
20.07.2018;14:30:00;7247;33.5;47
20.07.2018;14:40:00;5782;34.6;44
20.07.2018;14:50:00;3728;35.3;47
20.07.2018;15:00:00;3525;35.9;48
20.07.2018;15:10:00;2938;36.4;48
20.07.2018;15:20:00;2427;36.8;47
20.07.2018;15:30:00;1952;37.1;46
20.07.2018;15:40:00;1529;37.4;45
20.07.2018;15:50:00;1172;37.6;44
20.07.2018;16:00:00;1074;37.8;43
20.07.2018;16:10:00;1250;38.0;42
20.07.2018;16:20:00;1878;38.3;42
20.07.2018;16:30:00;2722;38.7;43
20.07.2018;16:40:00;3718;39.2;44
20.07.2018;16:50:00;3582;39.9;46
20.07.2018;17:00:00;2373;40.3;45
20.07.2018;17:10:00;1855;40.7;44
20.07.2018;17:20:00;1498;40.9;43
20.07.2018;17:30:00;1446;41.2;43
20.07.2018;17:40:00;1829;41.5;43
20.07.2018;17:50:00;1655;41.7;42
20.07.2018;18:00:00;1509;42.0;42
20.07.2018;18:10:00;1720;42.3;42
20.07.2018;18:20:00;1232;42.5;41
20.07.2018;18:30:00;922;42.6;41
20.07.2018;18:40:00;832;42.8;40
20.07.2018;18:50:00;1020;42.9;40
20.07.2018;19:00:00;993;43.1;40
20.07.2018;19:10:00;869;43.3;40
20.07.2018;19:20:00;782;43.4;40
20.07.2018;19:30:00;633;43.5;39
20.07.2018;19:40:00;493;43.6;39
20.07.2018;19:50:00;424;43.7;39
20.07.2018;20:00:00;336;43.7;39
20.07.2018;20:10:00;206;43.8;39
20.07.2018;20:20:00;148;43.8;39
20.07.2018;20:30:00;120;43.8;39
20.07.2018;20:40:00;113;43.8;38
20.07.2018;20:50:00;21;43.8;38
20.07.2018;21:00:00;0;43.8;38
20.07.2018;21:10:00;0;43.8;0
20.07.2018;21:20:00;0;43.8;0
20.07.2018;21:30:00;0;43.8;0
20.07.2018;21:40:00;0;43.8;0
20.07.2018;21:50:00;0;43.8;0
20.07.2018;22:00:00;0;43.8;0
20.07.2018;22:10:00;0;43.8;0
20.07.2018;22:20:00;0;43.8;0
20.07.2018;22:30:00;0;43.8;0
20.07.2018;22:40:00;0;43.8;0
20.07.2018;22:50:00;0;43.8;0
20.07.2018;23:00:00;0;43.8;0
20.07.2018;23:10:00;0;43.8;0
20.07.2018;23:20:00;0;43.8;0
20.07.2018;23:30:00;0;43.8;0
20.07.2018;23:40:00;0;43.8;0
20.07.2018;23:50:00;0;43.8;0
21.07.2018;00:00:00;0;0;0
21.07.2018;00:10:00;0;0;0
21.07.2018;00:20:00;0;0;0
21.07.2018;00:30:00;0;0;0
21.07.2018;01:05:00;0;0;0
21.07.2018;01:25:00;0;0;0
21.07.2018;01:45:00;0;0;0
21.07.2018;02:05:00;0;0;0
21.07.2018;02:15:00;0;0;0
21.07.2018;02:25:00;0;0;0
21.07.2018;02:35:00;0;0;0
21.07.2018;02:45:00;0;0;0
21.07.2018;02:55:00;0;0;0
21.07.2018;03:15:00;0;0;0
21.07.2018;03:35:00;0;0;0
21.07.2018;03:55:00;0;0;0
21.07.2018;04:05:00;0;0;0
21.07.2018;04:15:00;0;0;0
21.07.2018;04:25:00;0;0;0
21.07.2018;04:35:00;0;0;0
21.07.2018;04:45:00;0;0;0
21.07.2018;04:55:00;0;0;0
21.07.2018;05:05:00;0;0;0
21.07.2018;05:15:00;0;0;0
21.07.2018;05:25:00;0;0;0
21.07.2018;05:35:00;0;0;0
21.07.2018;05:45:00;0;0;0
21.07.2018;06:05:00;0;0;0
21.07.2018;06:15:00;0;0;30
21.07.2018;06:25:00;129;0;31
21.07.2018;06:35:00;147;0;32
21.07.2018;06:45:00;182;0;33
21.07.2018;06:55:00;244;0.1;33
21.07.2018;07:05:00;282;0.1;33
21.07.2018;07:15:00;318;0.2;34
21.07.2018;07:25:00;366;0.2;34
21.07.2018;07:35:00;476;0.3;34
21.07.2018;07:45:00;487;0.4;34
21.07.2018;07:55:00;573;0.5;35
21.07.2018;08:05:00;752;0.6;35
21.07.2018;08:15:00;847;0.7;35
21.07.2018;08:25:00;964;0.9;35
21.07.2018;08:35:00;943;1.0;35
21.07.2018;08:45:00;1148;1.2;36
21.07.2018;08:55:00;1261;1.4;36
21.07.2018;09:05:00;1140;1.6;36
21.07.2018;09:15:00;1240;1.8;36
21.07.2018;09:25:00;1272;2.0;36
21.07.2018;09:35:00;1213;2.2;36
21.07.2018;09:45:00;1171;2.4;36
21.07.2018;09:55:00;746;2.5;37
21.07.2018;10:05:00;781;2.7;37
21.07.2018;10:15:00;1306;2.9;37
21.07.2018;10:25:00;2883;3.3;37
21.07.2018;10:35:00;6013;4.1;40
21.07.2018;10:45:00;6931;5.3;46
21.07.2018;10:55:00;3010;5.8;45
21.07.2018;11:05:00;4323;6.5;45
21.07.2018;11:15:00;4323;7.1;46
21.07.2018;11:25:00;1852;7.5;44
21.07.2018;11:35:00;3929;8.0;44
21.07.2018;11:45:00;4224;8.6;45
21.07.2018;11:55:00;2857;9.1;45
21.07.2018;12:05:00;3117;9.6;45
21.07.2018;12:15:00;5980;10.4;46
21.07.2018;12:25:00;4568;11.2;49
21.07.2018;12:35:00;4298;11.9;48
21.07.2018;12:45:00;5018;12.7;44
21.07.2018;12:55:00;7103;13.9;47
21.07.2018;13:05:00;6766;15.0;46
21.07.2018;13:15:00;6085;16.1;44
21.07.2018;13:25:00;5697;17.0;47
21.07.2018;13:35:00;5385;17.9;44
21.07.2018;13:45:00;6177;18.8;47
21.07.2018;13:55:00;5867;19.8;44
21.07.2018;14:05:00;6440;20.8;48
21.07.2018;14:15:00;5356;21.8;45
21.07.2018;14:25:00;5362;22.6;48
21.07.2018;14:35:00;4538;23.4;44
21.07.2018;14:45:00;4586;24.2;46
21.07.2018;14:55:00;4745;25.0;48
21.07.2018;15:05:00;3982;25.6;49
21.07.2018;15:15:00;4059;26.4;44
21.07.2018;15:25:00;4273;27.0;45
21.07.2018;15:35:00;4433;27.8;47
21.07.2018;15:45:00;4375;28.5;49
21.07.2018;15:55:00;3904;29.1;48
21.07.2018;16:05:00;3385;29.7;44
21.07.2018;16:15:00;2804;30.2;45
21.07.2018;16:25:00;2377;30.6;45
21.07.2018;16:35:00;1869;30.9;44
21.07.2018;16:45:00;1858;31.3;43
21.07.2018;16:55:00;1756;31.5;43
21.07.2018;17:05:00;1848;31.8;43
21.07.2018;17:15:00;2024;32.2;43
21.07.2018;17:25:00;2101;32.5;43
21.07.2018;17:35:00;2106;32.9;43
21.07.2018;17:45:00;1976;33.2;42
21.07.2018;17:55:00;1780;33.5;42
21.07.2018;18:05:00;1446;33.8;42
21.07.2018;18:15:00;1079;33.9;41
21.07.2018;18:25:00;1236;34.1;40
21.07.2018;18:35:00;1290;34.4;40
21.07.2018;18:45:00;1509;34.6;40
21.07.2018;18:55:00;1419;34.8;40
21.07.2018;19:05:00;1246;35.0;40
21.07.2018;19:15:00;1228;35.3;40
21.07.2018;19:25:00;743;35.4;39
21.07.2018;19:35:00;300;35.5;39
21.07.2018;19:45:00;230;35.5;39
21.07.2018;19:55:00;316;35.6;39
21.07.2018;20:05:00;375;35.6;39
21.07.2018;20:15:00;329;35.7;39
21.07.2018;20:25:00;323;35.7;38
21.07.2018;20:35:00;313;35.8;38
21.07.2018;20:45:00;236;35.8;38
21.07.2018;20:55:00;156;35.8;38
21.07.2018;21:05:00;111;35.9;38
21.07.2018;21:15:00;0;35.9;0
21.07.2018;21:25:00;0;35.9;0
21.07.2018;21:35:00;0;35.9;0
21.07.2018;21:45:00;0;35.9;0
21.07.2018;21:55:00;0;35.9;0
21.07.2018;22:05:00;0;35.9;0
21.07.2018;22:15:00;0;35.9;0
21.07.2018;22:25:00;0;35.9;0
21.07.2018;22:35:00;0;35.9;0
21.07.2018;22:45:00;0;35.9;0
21.07.2018;22:55:00;0;35.9;0
21.07.2018;23:05:00;0;35.9;0
21.07.2018;23:15:00;0;35.9;0
21.07.2018;23:25:00;0;35.9;0
21.07.2018;23:35:00;0;35.9;0
21.07.2018;23:45:00;0;35.9;0
21.07.2018;23:55:00;0;35.9;0
22.07.2018;00:15:00;0;0;0
22.07.2018;00:30:00;0;0;0
22.07.2018;00:40:00;0;0;0
22.07.2018;01:05:00;0;0;0
22.07.2018;01:15:00;0;0;0
22.07.2018;01:35:00;0;0;0
22.07.2018;01:45:00;0;0;0
22.07.2018;02:05:00;0;0;0
22.07.2018;02:25:00;0;0;0
22.07.2018;02:35:00;0;0;0
22.07.2018;02:45:00;0;0;0
22.07.2018;02:55:00;0;0;0
22.07.2018;03:00:00;0;0;0
22.07.2018;03:30:00;0;0;0
22.07.2018;03:50:00;0;0;0
22.07.2018;04:00:00;0;0;0
22.07.2018;04:10:00;0;0;0
22.07.2018;04:20:00;0;0;0
22.07.2018;04:30:00;0;0;0
22.07.2018;04:40:00;0;0;0
22.07.2018;04:50:00;0;0;0
22.07.2018;05:00:00;0;0;0
22.07.2018;05:10:00;0;0;0
22.07.2018;05:20:00;0;0;0
22.07.2018;05:30:00;0;0;0
22.07.2018;05:40:00;0;0;0
22.07.2018;05:50:00;0;0;0
22.07.2018;06:00:00;0;0;0
22.07.2018;06:10:00;78;0;30
22.07.2018;06:20:00;222;0;32
22.07.2018;06:30:00;354;0;32
22.07.2018;06:40:00;460;0.1;33
22.07.2018;06:50:00;465;0.2;33
22.07.2018;07:00:00;466;0.3;33
22.07.2018;07:10:00;475;0.3;34
22.07.2018;07:20:00;551;0.4;34
22.07.2018;07:30:00;665;0.5;34
22.07.2018;07:40:00;768;0.7;34
22.07.2018;07:50:00;793;0.8;35
22.07.2018;08:00:00;915;0.9;35
22.07.2018;08:10:00;1395;1.1;35
22.07.2018;08:20:00;1619;1.4;35
22.07.2018;08:30:00;2226;1.7;35
22.07.2018;08:40:00;2108;2.1;36
22.07.2018;08:50:00;2514;2.4;36
22.07.2018;09:00:00;2706;2.9;38
22.07.2018;09:10:00;2008;3.2;38
22.07.2018;09:20:00;2713;3.6;38
22.07.2018;09:30:00;2527;4.1;39
22.07.2018;09:40:00;3020;4.5;40
22.07.2018;09:50:00;3683;5.1;41
22.07.2018;10:00:00;3163;5.6;41
22.07.2018;10:10:00;2637;6.0;41
22.07.2018;10:20:00;2102;6.4;41
22.07.2018;10:30:00;1783;6.7;41
22.07.2018;10:40:00;1546;7.0;40
22.07.2018;10:50:00;1164;7.2;39
22.07.2018;11:00:00;1632;7.4;39
22.07.2018;11:10:00;1800;7.7;39
22.07.2018;11:20:00;1972;8.0;39
22.07.2018;11:30:00;1920;8.3;40
22.07.2018;11:40:00;2559;8.7;40
22.07.2018;11:50:00;2940;9.2;41
22.07.2018;12:00:00;2571;9.7;41
22.07.2018;12:10:00;2385;10.1;41
22.07.2018;12:20:00;2081;10.4;41
22.07.2018;12:30:00;2277;10.8;41
22.07.2018;12:40:00;2357;11.2;41
22.07.2018;12:50:00;2093;11.5;41
22.07.2018;13:00:00;2179;11.9;41
22.07.2018;13:10:00;2239;12.3;41
22.07.2018;13:20:00;1905;12.6;41
22.07.2018;13:30:00;1719;12.9;41
22.07.2018;13:40:00;1598;13.1;40
22.07.2018;13:50:00;1750;13.4;40
22.07.2018;14:00:00;1636;13.7;40
22.07.2018;14:10:00;1614;14.0;40
22.07.2018;14:20:00;1643;14.2;40
22.07.2018;14:30:00;1780;14.5;40
22.07.2018;14:40:00;2354;14.9;40
22.07.2018;14:50:00;2356;15.3;41
22.07.2018;15:00:00;2349;15.7;41
22.07.2018;15:10:00;2956;16.1;41
22.07.2018;15:20:00;3315;16.7;42
22.07.2018;15:30:00;3355;17.2;43
22.07.2018;15:40:00;2577;17.7;43
22.07.2018;15:50:00;2146;18.0;43
22.07.2018;16:00:00;1873;18.4;42
22.07.2018;16:10:00;2113;18.7;42
22.07.2018;16:20:00;2478;19.1;42
22.07.2018;16:30:00;2639;19.5;42
22.07.2018;16:40:00;2642;19.9;42
22.07.2018;16:50:00;2840;20.4;43
22.07.2018;17:00:00;2760;20.9;43
22.07.2018;17:10:00;2616;21.3;43
22.07.2018;17:20:00;2500;21.7;43
22.07.2018;17:30:00;2513;22.1;43
22.07.2018;17:40:00;2417;22.5;43
22.07.2018;17:50:00;2457;22.9;43
22.07.2018;18:00:00;2464;23.4;43
22.07.2018;18:10:00;2176;23.7;42
22.07.2018;18:20:00;1828;24.0;42
22.07.2018;18:30:00;1673;24.3;41
22.07.2018;18:40:00;1127;24.6;41
22.07.2018;18:50:00;397;24.6;40
22.07.2018;19:00:00;522;24.7;40
22.07.2018;19:10:00;412;24.8;39
22.07.2018;19:20:00;358;24.8;39
22.07.2018;19:30:00;348;24.9;39
22.07.2018;19:40:00;287;25.0;39
22.07.2018;19:50:00;233;25.0;39
22.07.2018;20:00:00;230;25.0;38
22.07.2018;20:10:00;219;25.1;38
22.07.2018;20:20:00;191;25.1;38
22.07.2018;20:30:00;223;25.1;38
22.07.2018;20:40:00;231;25.2;38
22.07.2018;20:50:00;199;25.2;38
22.07.2018;21:00:00;142;25.2;38
22.07.2018;21:10:00;111;25.3;38
22.07.2018;21:20:00;0;25.3;37
22.07.2018;21:30:00;0;25.3;0
22.07.2018;21:40:00;0;25.3;0
22.07.2018;21:50:00;0;25.3;0
22.07.2018;22:00:00;0;25.3;0
22.07.2018;22:10:00;0;25.3;0
22.07.2018;22:20:00;0;25.3;0
22.07.2018;22:30:00;0;25.3;0
22.07.2018;22:40:00;0;25.3;0
22.07.2018;22:50:00;0;25.3;0
22.07.2018;23:00:00;0;25.3;0
22.07.2018;23:10:00;0;25.3;0
22.07.2018;23:20:00;0;25.3;0
22.07.2018;23:30:00;0;25.3;0
22.07.2018;23:40:00;0;25.3;0
22.07.2018;23:50:00;0;25.3;0
23.07.2018;00:00:00;0;0;0
23.07.2018;00:10:00;0;0;0
23.07.2018;00:30:00;0;0;0
23.07.2018;01:00:00;0;0;0
23.07.2018;01:05:00;0;0;0
23.07.2018;01:15:00;0;0;0
23.07.2018;01:25:00;0;0;0
23.07.2018;01:35:00;0;0;0
23.07.2018;01:55:00;0;0;0
23.07.2018;02:05:00;0;0;0
23.07.2018;02:25:00;0;0;0
23.07.2018;02:35:00;0;0;0
23.07.2018;02:45:00;0;0;0
23.07.2018;02:55:00;0;0;0
23.07.2018;03:00:00;0;0;0
23.07.2018;03:10:00;0;0;0
23.07.2018;03:20:00;0;0;0
23.07.2018;03:40:00;0;0;0
23.07.2018;03:50:00;0;0;0
23.07.2018;04:00:00;0;0;0
23.07.2018;04:10:00;0;0;0
23.07.2018;04:20:00;0;0;0
23.07.2018;04:30:00;0;0;0
