Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.07.2018;04:40:00;0;0;0
23.07.2018;04:50:00;0;0;0
23.07.2018;05:00:00;0;0;0
23.07.2018;05:10:00;0;0;0
23.07.2018;05:20:00;0;0;0
23.07.2018;05:30:00;0;0;0
23.07.2018;05:40:00;0;0;0
23.07.2018;05:50:00;0;0;0
23.07.2018;06:00:00;0;0;0
23.07.2018;06:10:00;56;0;27
23.07.2018;06:20:00;217;0;30
23.07.2018;06:30:00;237;0;31
23.07.2018;06:50:00;373;0.1;33
23.07.2018;07:00:00;473;0.2;33
23.07.2018;07:10:00;541;0.3;33
23.07.2018;07:20:00;685;0.4;34
23.07.2018;07:30:00;777;0.5;34
23.07.2018;07:40:00;896;0.7;34
23.07.2018;07:50:00;1016;0.8;34
23.07.2018;08:00:00;1189;1.0;35
23.07.2018;08:10:00;1432;1.3;35
23.07.2018;08:20:00;1382;1.5;35
23.07.2018;08:30:00;1243;1.7;35
23.07.2018;08:40:00;1287;1.9;35
23.07.2018;08:50:00;1522;2.2;36
23.07.2018;09:00:00;1483;2.4;36
23.07.2018;09:10:00;1787;2.7;36
23.07.2018;09:20:00;2158;3.0;37
23.07.2018;09:30:00;2518;3.4;37
23.07.2018;09:40:00;3294;3.9;38
23.07.2018;09:50:00;4319;4.7;41
23.07.2018;10:00:00;3661;5.3;42
23.07.2018;10:10:00;2996;5.8;42
23.07.2018;10:20:00;2510;6.2;42
23.07.2018;10:30:00;1629;6.6;41
23.07.2018;10:40:00;1361;6.8;40
23.07.2018;10:50:00;2017;7.1;40
23.07.2018;11:00:00;2922;7.5;41
23.07.2018;11:10:00;3331;8.0;41
23.07.2018;11:20:00;3688;8.7;43
23.07.2018;11:30:00;7263;9.7;47
23.07.2018;11:40:00;3105;10.3;43
23.07.2018;11:50:00;4126;10.9;44
23.07.2018;12:00:00;2250;11.3;43
23.07.2018;12:10:00;2158;11.7;43
23.07.2018;12:20:00;1834;12.0;42
23.07.2018;12:30:00;1519;12.3;41
23.07.2018;12:40:00;915;12.4;40
23.07.2018;12:50:00;1177;12.6;40
23.07.2018;13:00:00;2389;13.0;40
23.07.2018;13:10:00;2115;13.3;41
23.07.2018;13:20:00;2512;13.7;41
23.07.2018;13:30:00;7323;14.6;44
23.07.2018;13:40:00;7883;16.0;44
23.07.2018;13:50:00;4448;17.0;44
23.07.2018;14:00:00;7906;17.8;46
23.07.2018;14:10:00;7748;19.1;45
23.07.2018;14:20:00;7911;20.4;44
23.07.2018;14:30:00;3648;21.3;47
23.07.2018;14:40:00;7743;22.6;44
23.07.2018;14:50:00;2316;23.3;46
23.07.2018;15:00:00;5311;24.0;46
23.07.2018;15:10:00;7357;25.2;44
23.07.2018;15:20:00;6998;26.4;45
23.07.2018;15:30:00;6894;27.5;47
23.07.2018;15:40:00;6784;28.6;45
23.07.2018;15:50:00;6835;29.8;44
23.07.2018;16:00:00;1787;30.4;44
23.07.2018;16:10:00;6862;31.3;47
23.07.2018;16:20:00;6642;32.4;46
23.07.2018;16:30:00;5415;33.4;44
23.07.2018;16:40:00;6067;34.3;47
23.07.2018;16:50:00;5806;35.3;44
23.07.2018;17:00:00;1242;35.7;44
23.07.2018;17:10:00;2236;35.9;43
23.07.2018;17:20:00;4933;36.7;46
23.07.2018;17:30:00;4574;37.5;48
23.07.2018;17:40:00;4067;38.2;44
23.07.2018;17:50:00;3947;38.9;46
23.07.2018;18:00:00;3666;39.5;47
23.07.2018;18:10:00;3514;40.0;47
23.07.2018;18:20:00;3119;40.6;47
23.07.2018;18:30:00;2946;41.1;47
23.07.2018;18:40:00;2696;41.5;47
23.07.2018;18:50:00;2458;41.9;46
23.07.2018;19:00:00;2163;42.3;45
23.07.2018;19:10:00;1843;42.6;44
23.07.2018;19:20:00;1524;42.9;44
23.07.2018;19:30:00;1253;43.1;43
23.07.2018;19:40:00;1045;43.3;42
23.07.2018;19:50:00;818;43.4;41
23.07.2018;20:00:00;619;43.6;41
23.07.2018;20:10:00;453;43.6;41
23.07.2018;20:20:00;373;43.7;40
23.07.2018;20:30:00;304;43.8;40
23.07.2018;20:40:00;240;43.8;40
23.07.2018;20:50:00;189;43.8;39
23.07.2018;21:00:00;141;43.9;39
23.07.2018;21:10:00;55;43.9;39
23.07.2018;21:20:00;0;43.9;0
23.07.2018;21:30:00;0;43.9;0
23.07.2018;21:40:00;0;43.9;0
23.07.2018;21:50:00;0;43.9;0
23.07.2018;22:00:00;0;43.9;0
23.07.2018;22:10:00;0;43.9;0
23.07.2018;22:20:00;0;43.9;0
23.07.2018;22:30:00;0;43.9;0
23.07.2018;22:40:00;0;43.9;0
23.07.2018;22:50:00;0;43.9;0
23.07.2018;23:00:00;0;43.9;0
23.07.2018;23:10:00;0;43.9;0
23.07.2018;23:20:00;0;43.9;0
23.07.2018;23:30:00;0;43.9;0
23.07.2018;23:40:00;0;43.9;0
23.07.2018;23:50:00;0;43.9;0
24.07.2018;00:00:00;0;0;0
24.07.2018;00:10:00;0;0;0
24.07.2018;00:20:00;0;0;0
24.07.2018;00:30:00;0;0;0
24.07.2018;00:40:00;0;0;0
24.07.2018;01:00:00;0;0;0
24.07.2018;01:05:00;0;0;0
24.07.2018;01:25:00;0;0;0
24.07.2018;01:35:00;0;0;0
24.07.2018;01:45:00;0;0;0
24.07.2018;01:55:00;0;0;0
24.07.2018;02:05:00;0;0;0
24.07.2018;02:25:00;0;0;0
24.07.2018;02:35:00;0;0;0
24.07.2018;02:55:00;0;0;0
24.07.2018;03:00:00;0;0;0
24.07.2018;03:10:00;0;0;0
24.07.2018;03:20:00;0;0;0
24.07.2018;03:30:00;0;0;0
24.07.2018;03:40:00;0;0;0
24.07.2018;04:00:00;0;0;0
24.07.2018;04:10:00;0;0;0
24.07.2018;04:20:00;0;0;0
24.07.2018;04:30:00;0;0;0
24.07.2018;04:40:00;0;0;0
24.07.2018;04:50:00;0;0;0
24.07.2018;05:00:00;0;0;0
24.07.2018;05:10:00;0;0;0
24.07.2018;05:20:00;0;0;0
24.07.2018;05:30:00;0;0;0
24.07.2018;05:40:00;0;0;0
24.07.2018;05:50:00;0;0;0
24.07.2018;06:00:00;7;0;30
24.07.2018;06:10:00;148;0;31
24.07.2018;06:20:00;193;0;32
24.07.2018;06:30:00;242;0;32
24.07.2018;06:40:00;288;0.1;33
24.07.2018;06:50:00;341;0.1;33
24.07.2018;07:00:00;431;0.2;33
24.07.2018;07:20:00;537;0.4;34
24.07.2018;07:25:00;554;0.4;34
24.07.2018;07:35:00;654;0.5;34
24.07.2018;07:45:00;812;0.7;34
24.07.2018;07:55:00;901;0.8;35
24.07.2018;08:05:00;1037;1.0;35
24.07.2018;08:15:00;1139;1.2;35
24.07.2018;08:25:00;1272;1.4;35
24.07.2018;08:35:00;1725;1.6;35
24.07.2018;08:45:00;2552;2.0;36
24.07.2018;08:55:00;2905;2.5;37
24.07.2018;09:05:00;3211;3.0;38
24.07.2018;09:15:00;3537;3.6;40
24.07.2018;09:25:00;3808;4.2;41
24.07.2018;09:35:00;4092;4.8;42
24.07.2018;09:45:00;4344;5.5;44
24.07.2018;09:55:00;4585;6.3;45
24.07.2018;10:05:00;4911;7.1;46
24.07.2018;10:15:00;5167;7.9;48
24.07.2018;10:25:00;5321;8.8;45
24.07.2018;10:35:00;5589;9.7;46
24.07.2018;10:45:00;5795;10.7;47
24.07.2018;10:55:00;5987;11.6;46
24.07.2018;11:05:00;6151;12.6;45
24.07.2018;11:15:00;6321;13.7;47
24.07.2018;11:25:00;6531;14.8;44
24.07.2018;11:35:00;6645;15.8;47
24.07.2018;11:45:00;6780;17.0;46
24.07.2018;11:55:00;6894;18.1;44
24.07.2018;12:05:00;6990;19.2;46
24.07.2018;12:15:00;7097;20.4;47
24.07.2018;12:25:00;7114;21.6;44
24.07.2018;12:35:00;7181;22.8;45
24.07.2018;12:45:00;7315;24.0;47
24.07.2018;12:55:00;7337;25.2;46
24.07.2018;13:05:00;7379;26.4;44
24.07.2018;13:15:00;7358;27.6;46
24.07.2018;13:25:00;7365;28.8;47
24.07.2018;13:35:00;7405;30.0;45
24.07.2018;13:45:00;7406;31.2;44
24.07.2018;13:55:00;7407;32.5;46
24.07.2018;14:05:00;7389;33.7;47
24.07.2018;14:15:00;7335;34.9;45
24.07.2018;14:25:00;7329;36.1;44
24.07.2018;14:35:00;7181;37.3;47
24.07.2018;14:45:00;7144;38.5;46
24.07.2018;14:55:00;7037;39.7;44
24.07.2018;15:05:00;6919;40.8;45
24.07.2018;15:15:00;6950;41.9;47
24.07.2018;15:25:00;6918;43.1;45
24.07.2018;15:35:00;6722;44.2;44
24.07.2018;15:45:00;6594;45.3;47
24.07.2018;15:55:00;6487;46.4;46
24.07.2018;16:05:00;6358;47.4;44
24.07.2018;16:15:00;6130;48.4;47
24.07.2018;16:25:00;6042;49.5;46
24.07.2018;16:35:00;5763;50.4;45
24.07.2018;16:45:00;5634;51.3;47
24.07.2018;16:55:00;5524;52.3;44
24.07.2018;17:05:00;5239;53.1;47
24.07.2018;17:15:00;4874;54.0;44
24.07.2018;17:25:00;4690;54.7;47
24.07.2018;17:35:00;4368;55.5;48
24.07.2018;17:45:00;4171;56.2;44
24.07.2018;17:55:00;3831;56.8;46
24.07.2018;18:05:00;3649;57.4;47
24.07.2018;18:15:00;3323;58.0;48
24.07.2018;18:25:00;3041;58.5;47
24.07.2018;18:35:00;2821;58.9;47
24.07.2018;18:45:00;2537;59.4;47
24.07.2018;18:55:00;2296;59.8;46
24.07.2018;19:05:00;1933;60.1;45
24.07.2018;19:15:00;1622;60.4;45
24.07.2018;19:25:00;1312;60.6;44
24.07.2018;19:35:00;1099;60.8;43
24.07.2018;19:45:00;891;61.0;42
24.07.2018;19:55:00;674;61.1;41
24.07.2018;20:05:00;510;61.2;41
24.07.2018;20:15:00;383;61.2;41
24.07.2018;20:25:00;332;61.3;41
24.07.2018;20:35:00;264;61.3;40
24.07.2018;20:45:00;204;61.4;40
24.07.2018;20:55:00;154;61.4;40
24.07.2018;21:05:00;119;61.4;40
24.07.2018;21:15:00;0;61.4;39
24.07.2018;21:25:00;0;61.4;0
24.07.2018;21:35:00;0;61.4;0
24.07.2018;21:45:00;0;61.4;0
24.07.2018;21:55:00;0;61.4;0
24.07.2018;22:05:00;0;61.4;0
24.07.2018;22:15:00;0;61.4;0
24.07.2018;22:25:00;0;61.4;0
24.07.2018;22:35:00;0;61.4;0
24.07.2018;22:45:00;0;61.4;0
24.07.2018;22:55:00;0;61.4;0
24.07.2018;23:05:00;0;61.4;0
24.07.2018;23:15:00;0;61.4;0
24.07.2018;23:25:00;0;61.4;0
24.07.2018;23:35:00;0;61.4;0
24.07.2018;23:45:00;0;61.4;0
24.07.2018;23:55:00;0;61.4;0
25.07.2018;00:05:00;0;0;0
25.07.2018;00:15:00;0;0;0
25.07.2018;00:25:00;0;0;0
25.07.2018;00:35:00;0;0;0
25.07.2018;00:55:00;0;0;0
25.07.2018;01:00:00;0;0;0
25.07.2018;01:10:00;0;0;0
25.07.2018;01:20:00;0;0;0
25.07.2018;01:30:00;0;0;0
25.07.2018;01:40:00;0;0;0
25.07.2018;01:50:00;0;0;0
25.07.2018;02:00:00;0;0;0
25.07.2018;02:20:00;0;0;0
25.07.2018;02:30:00;0;0;0
25.07.2018;02:40:00;0;0;0
25.07.2018;02:50:00;0;0;0
25.07.2018;03:05:00;0;0;0
25.07.2018;03:15:00;0;0;0
25.07.2018;03:25:00;0;0;0
25.07.2018;03:45:00;0;0;0
25.07.2018;03:55:00;0;0;0
25.07.2018;04:15:00;0;0;0
25.07.2018;04:25:00;0;0;0
25.07.2018;04:35:00;0;0;0
25.07.2018;04:45:00;0;0;0
25.07.2018;04:55:00;0;0;0
25.07.2018;05:05:00;0;0;0
25.07.2018;05:15:00;0;0;0
25.07.2018;05:25:00;0;0;0
25.07.2018;05:35:00;0;0;0
25.07.2018;05:45:00;0;0;0
25.07.2018;05:55:00;0;0;0
25.07.2018;06:05:00;139;0;31
25.07.2018;06:15:00;190;0;32
25.07.2018;06:25:00;245;0;32
25.07.2018;06:35:00;297;0.1;33
25.07.2018;06:45:00;351;0.1;33
25.07.2018;06:55:00;403;0.2;34
25.07.2018;07:20:00;528;0.4;34
25.07.2018;07:30:00;599;0.5;34
25.07.2018;07:40:00;690;0.6;35
25.07.2018;07:50:00;797;0.7;35
25.07.2018;08:00:00;927;0.9;35
25.07.2018;08:10:00;1062;1.0;35
25.07.2018;08:20:00;1210;1.2;35
25.07.2018;08:30:00;1349;1.5;36
25.07.2018;08:40:00;2182;1.7;36
25.07.2018;08:50:00;2659;2.2;37
25.07.2018;09:00:00;3017;2.7;38
25.07.2018;09:10:00;3303;3.2;39
25.07.2018;09:20:00;3562;3.8;40
25.07.2018;09:30:00;3825;4.4;42
25.07.2018;09:40:00;4100;5.0;43
25.07.2018;09:50:00;4352;5.8;44
25.07.2018;10:00:00;4630;6.5;45
25.07.2018;10:10:00;4926;7.3;47
25.07.2018;10:20:00;5129;8.1;48
25.07.2018;10:30:00;5344;9.0;44
25.07.2018;10:40:00;5569;9.9;47
25.07.2018;10:50:00;5785;10.9;44
25.07.2018;11:00:00;6024;11.9;47
25.07.2018;11:10:00;6144;12.9;44
25.07.2018;11:20:00;6325;13.9;47
25.07.2018;11:30:00;6477;15.0;46
25.07.2018;11:40:00;6577;16.0;44
25.07.2018;11:50:00;6736;17.2;47
25.07.2018;12:00:00;6844;18.3;46
25.07.2018;12:10:00;6948;19.4;44
25.07.2018;12:20:00;7022;20.6;47
25.07.2018;12:30:00;7094;21.7;47
25.07.2018;12:40:00;7127;22.9;44
25.07.2018;12:50:00;7147;24.1;45
25.07.2018;13:00:00;7390;25.3;47
25.07.2018;13:10:00;7540;26.5;46
25.07.2018;13:20:00;7526;27.8;44
25.07.2018;13:30:00;7254;29.0;45
25.07.2018;13:40:00;7466;30.2;47
25.07.2018;13:50:00;7512;31.5;46
25.07.2018;14:00:00;7430;32.7;44
25.07.2018;14:10:00;7626;33.9;46
25.07.2018;14:20:00;7597;35.2;47
25.07.2018;14:30:00;7421;36.4;45
25.07.2018;14:40:00;7307;37.6;44
25.07.2018;14:50:00;7198;38.8;46
25.07.2018;15:00:00;7230;40.0;47
25.07.2018;15:10:00;7122;41.2;44
25.07.2018;15:20:00;7106;42.4;45
25.07.2018;15:30:00;6914;43.5;47
25.07.2018;15:40:00;6804;44.6;45
25.07.2018;15:50:00;6674;45.8;44
25.07.2018;16:00:00;6531;46.8;47
25.07.2018;16:10:00;6406;47.9;46
25.07.2018;16:20:00;6220;48.9;44
25.07.2018;16:30:00;5984;49.9;47
25.07.2018;16:40:00;5793;50.9;45
25.07.2018;16:50:00;5642;51.8;45
25.07.2018;17:00:00;5419;52.7;47
25.07.2018;17:10:00;5118;53.6;44
25.07.2018;17:20:00;4750;54.4;46
25.07.2018;17:30:00;4488;55.1;48
25.07.2018;17:40:00;4255;55.9;44
25.07.2018;17:50:00;3795;56.5;47
25.07.2018;18:00:00;3699;57.1;48
25.07.2018;18:10:00;2929;57.7;48
25.07.2018;18:20:00;3186;58.2;48
25.07.2018;18:30:00;2846;58.7;48
25.07.2018;18:40:00;2621;59.1;47
25.07.2018;18:55:00;2222;59.7;46
25.07.2018;19:05:00;1915;60.1;46
25.07.2018;19:15:00;1609;60.3;45
25.07.2018;19:25:00;1251;60.6;44
25.07.2018;19:35:00;729;60.7;43
25.07.2018;19:45:00;599;60.8;42
25.07.2018;19:55:00;573;60.9;42
25.07.2018;20:05:00;420;61.0;41
25.07.2018;20:15:00;390;61.0;41
25.07.2018;20:25:00;325;61.1;41
25.07.2018;20:35:00;246;61.1;40
25.07.2018;20:45:00;185;61.2;40
25.07.2018;20:55:00;133;61.2;40
25.07.2018;21:05:00;110;61.2;40
25.07.2018;21:15:00;0;61.2;0
25.07.2018;21:25:00;0;61.2;0
25.07.2018;21:35:00;0;61.2;0
25.07.2018;21:45:00;0;61.2;0
25.07.2018;21:55:00;0;61.2;0
25.07.2018;22:05:00;0;61.2;0
25.07.2018;22:15:00;0;61.2;0
25.07.2018;22:25:00;0;61.2;0
25.07.2018;22:35:00;0;61.2;0
25.07.2018;22:45:00;0;61.2;0
25.07.2018;22:55:00;0;61.2;0
25.07.2018;23:05:00;0;61.2;0
25.07.2018;23:15:00;0;61.2;0
25.07.2018;23:25:00;0;61.2;0
25.07.2018;23:35:00;0;61.2;0
25.07.2018;23:45:00;0;61.2;0
25.07.2018;23:55:00;0;61.2;0
26.07.2018;00:05:00;0;0;0
26.07.2018;00:15:00;0;0;0
26.07.2018;00:25:00;0;0;0
26.07.2018;00:35:00;0;0;0
26.07.2018;01:00:00;0;0;0
26.07.2018;01:15:00;0;0;0
26.07.2018;01:25:00;0;0;0
26.07.2018;01:35:00;0;0;0
26.07.2018;01:45:00;0;0;0
26.07.2018;02:05:00;0;0;0
26.07.2018;02:15:00;0;0;0
26.07.2018;02:35:00;0;0;0
26.07.2018;02:45:00;0;0;0
26.07.2018;02:55:00;0;0;0
26.07.2018;03:00:00;0;0;0
26.07.2018;03:20:00;0;0;0
26.07.2018;03:40:00;0;0;0
26.07.2018;03:50:00;0;0;0
26.07.2018;04:00:00;0;0;0
26.07.2018;04:10:00;0;0;0
26.07.2018;04:20:00;0;0;0
26.07.2018;04:30:00;0;0;0
26.07.2018;04:40:00;0;0;0
26.07.2018;04:50:00;0;0;0
26.07.2018;05:00:00;0;0;0
26.07.2018;05:10:00;0;0;0
26.07.2018;05:20:00;0;0;0
26.07.2018;05:30:00;0;0;0
26.07.2018;05:40:00;0;0;0
26.07.2018;05:50:00;0;0;0
26.07.2018;06:00:00;0;0;30
26.07.2018;06:10:00;140;0;31
26.07.2018;06:20:00;178;0;32
26.07.2018;06:30:00;222;0;33
26.07.2018;06:40:00;266;0.1;33
26.07.2018;06:50:00;305;0.1;34
26.07.2018;07:00:00;344;0.2;34
26.07.2018;07:10:00;378;0.2;34
26.07.2018;07:20:00;432;0.3;34
26.07.2018;07:30:00;505;0.4;35
26.07.2018;07:40:00;593;0.5;35
26.07.2018;07:50:00;697;0.6;35
26.07.2018;08:00:00;822;0.7;35
26.07.2018;08:10:00;960;0.9;35
26.07.2018;08:20:00;1104;1.0;35
26.07.2018;08:30:00;1268;1.2;36
26.07.2018;08:40:00;2203;1.5;36
26.07.2018;08:50:00;2619;2.0;37
26.07.2018;09:00:00;2968;2.4;38
26.07.2018;09:10:00;3275;3.0;39
26.07.2018;09:20:00;3563;3.5;40
26.07.2018;09:30:00;3843;4.2;42
26.07.2018;09:40:00;4118;4.8;43
26.07.2018;09:50:00;4369;5.5;44
26.07.2018;10:00:00;4656;6.3;46
26.07.2018;10:10:00;4927;7.1;47
26.07.2018;10:20:00;5183;7.9;48
26.07.2018;10:30:00;5391;8.8;45
26.07.2018;10:40:00;5594;9.7;48
26.07.2018;10:50:00;5799;10.7;44
26.07.2018;11:00:00;5980;11.7;48
26.07.2018;11:10:00;6145;12.7;45
26.07.2018;11:20:00;6279;13.7;46
26.07.2018;11:30:00;6465;14.8;47
26.07.2018;11:40:00;6578;15.8;44
26.07.2018;11:50:00;6685;16.9;46
26.07.2018;12:00:00;6787;18.0;47
26.07.2018;12:10:00;6958;19.2;44
26.07.2018;12:20:00;7135;20.4;45
26.07.2018;12:30:00;7178;21.5;47
26.07.2018;12:40:00;7233;22.7;45
26.07.2018;12:50:00;7306;23.9;44
26.07.2018;13:00:00;7355;25.2;47
26.07.2018;13:10:00;7498;26.4;47
26.07.2018;13:20:00;7371;27.6;44
26.07.2018;13:30:00;7535;28.8;45
26.07.2018;13:40:00;7622;30.1;47
26.07.2018;13:50:00;7529;31.3;46
26.07.2018;14:00:00;7554;32.6;44
26.07.2018;14:10:00;7531;33.8;45
26.07.2018;14:20:00;7402;35.0;47
26.07.2018;14:30:00;3965;36.0;44
26.07.2018;14:40:00;7452;37.2;45
26.07.2018;14:50:00;7406;38.4;47
26.07.2018;15:00:00;7294;39.2;45
26.07.2018;15:10:00;7276;40.4;44
26.07.2018;15:20:00;6321;41.5;46
26.07.2018;15:30:00;7235;42.4;47
26.07.2018;15:40:00;6868;43.5;44
26.07.2018;15:50:00;6706;44.7;46
26.07.2018;16:00:00;6479;45.7;47
26.07.2018;16:10:00;6428;46.8;44
26.07.2018;16:20:00;6263;47.8;45
26.07.2018;16:30:00;5970;48.8;47
26.07.2018;16:40:00;5830;49.8;44
26.07.2018;16:50:00;5715;50.8;48
26.07.2018;17:00:00;5473;51.7;45
26.07.2018;17:10:00;5199;52.5;47
26.07.2018;17:20:00;4892;53.4;45
26.07.2018;17:30:00;4573;54.1;48
26.07.2018;17:40:00;4298;54.8;44
26.07.2018;17:50:00;4077;55.5;46
26.07.2018;18:00:00;3809;56.2;48
26.07.2018;18:10:00;3582;56.8;48
26.07.2018;18:20:00;3334;57.3;49
26.07.2018;18:30:00;3052;57.8;48
26.07.2018;18:40:00;2796;58.3;48
26.07.2018;18:50:00;2531;58.7;47
26.07.2018;19:00:00;2262;59.1;47
26.07.2018;19:10:00;1885;59.4;46
26.07.2018;19:20:00;1533;59.7;45
26.07.2018;19:30:00;1252;59.9;44
26.07.2018;19:40:00;1024;60.1;43
26.07.2018;19:50:00;785;60.3;42
26.07.2018;20:00:00;580;60.4;42
26.07.2018;20:10:00;416;60.4;41
26.07.2018;20:20:00;327;60.5;41
26.07.2018;20:30:00;262;60.5;41
26.07.2018;20:40:00;212;60.6;41
26.07.2018;20:50:00;169;60.6;40
26.07.2018;21:00:00;133;60.6;40
26.07.2018;21:10:00;37;60.6;40
26.07.2018;21:20:00;0;60.6;0
26.07.2018;21:30:00;0;60.6;0
26.07.2018;21:40:00;0;60.6;0
26.07.2018;21:50:00;0;60.6;0
26.07.2018;22:00:00;0;60.6;0
26.07.2018;22:10:00;0;60.6;0
26.07.2018;22:20:00;0;60.6;0
26.07.2018;22:30:00;0;60.6;0
26.07.2018;22:40:00;0;60.6;0
26.07.2018;22:50:00;0;60.6;0
26.07.2018;23:00:00;0;60.6;0
26.07.2018;23:10:00;0;60.6;0
26.07.2018;23:20:00;0;60.6;0
26.07.2018;23:30:00;0;60.6;0
26.07.2018;23:40:00;0;60.6;0
26.07.2018;23:50:00;0;60.6;0
27.07.2018;00:00:00;0;0;0
27.07.2018;00:10:00;0;0;0
27.07.2018;00:20:00;0;0;0
27.07.2018;00:30:00;0;0;0
27.07.2018;00:40:00;0;0;0
27.07.2018;00:55:00;0;0;0
27.07.2018;01:00:00;0;0;0
27.07.2018;01:10:00;0;0;0
27.07.2018;01:20:00;0;0;0
27.07.2018;01:30:00;0;0;0
27.07.2018;01:40:00;0;0;0
27.07.2018;01:50:00;0;0;0
27.07.2018;02:00:00;0;0;0
27.07.2018;02:10:00;0;0;0
27.07.2018;02:20:00;0;0;0
27.07.2018;02:30:00;0;0;0
27.07.2018;02:40:00;0;0;0
27.07.2018;02:50:00;0;0;0
27.07.2018;03:05:00;0;0;0
27.07.2018;03:25:00;0;0;0
27.07.2018;03:45:00;0;0;0
27.07.2018;03:55:00;0;0;0
27.07.2018;04:15:00;0;0;0
27.07.2018;04:25:00;0;0;0
27.07.2018;04:35:00;0;0;0
27.07.2018;04:45:00;0;0;0
27.07.2018;04:55:00;0;0;0
27.07.2018;05:05:00;0;0;0
27.07.2018;05:15:00;0;0;0
27.07.2018;05:25:00;0;0;0
27.07.2018;05:35:00;0;0;0
27.07.2018;05:45:00;0;0;0
27.07.2018;05:55:00;0;0;0
27.07.2018;06:05:00;30;0;30
27.07.2018;06:15:00;154;0;32
27.07.2018;06:25:00;193;0;33
27.07.2018;06:35:00;230;0;33
27.07.2018;06:45:00;266;0.1;33
27.07.2018;06:55:00;298;0.1;34
27.07.2018;07:05:00;326;0.2;34
27.07.2018;07:15:00;367;0.2;34
27.07.2018;07:25:00;427;0.3;34
27.07.2018;07:45:00;606;0.5;35
27.07.2018;07:55:00;724;0.6;35
27.07.2018;08:05:00;859;0.7;35
27.07.2018;08:15:00;1004;0.9;35
27.07.2018;08:25:00;1154;1.1;36
27.07.2018;08:35:00;1423;1.3;36
27.07.2018;08:45:00;2452;1.7;36
27.07.2018;08:55:00;2786;2.1;37
27.07.2018;09:05:00;3153;2.6;39
27.07.2018;09:15:00;3434;3.2;40
27.07.2018;09:25:00;3721;3.8;41
27.07.2018;09:35:00;3980;4.4;43
27.07.2018;09:45:00;4254;5.1;44
27.07.2018;09:55:00;4500;5.9;45
27.07.2018;10:05:00;4795;6.6;46
27.07.2018;10:15:00;5085;7.5;48
27.07.2018;10:25:00;5286;8.3;44
27.07.2018;10:35:00;5482;9.2;47
27.07.2018;10:45:00;5691;10.2;46
27.07.2018;10:55:00;5897;11.1;46
27.07.2018;11:05:00;6019;12.1;45
27.07.2018;11:15:00;6223;13.1;47
27.07.2018;11:25:00;6365;14.2;44
27.07.2018;11:35:00;6491;15.2;46
27.07.2018;11:45:00;6666;16.3;47
27.07.2018;11:55:00;6757;17.4;44
27.07.2018;12:05:00;6781;18.6;46
27.07.2018;12:15:00;6952;19.7;47
27.07.2018;12:25:00;7003;20.9;45
27.07.2018;12:35:00;7051;22.0;44
27.07.2018;12:45:00;7105;23.2;47
27.07.2018;12:55:00;7304;24.4;46
27.07.2018;13:05:00;7330;25.6;44
27.07.2018;13:15:00;7320;26.8;46
27.07.2018;13:25:00;7287;28.0;47
27.07.2018;13:35:00;7322;29.2;45
27.07.2018;13:45:00;7335;30.4;44
27.07.2018;13:55:00;7333;31.6;47
27.07.2018;14:05:00;7308;32.8;47
27.07.2018;14:15:00;7315;34.0;44
27.07.2018;14:25:00;7314;35.2;45
27.07.2018;14:35:00;7188;36.4;47
27.07.2018;14:45:00;7225;37.6;46
27.07.2018;14:55:00;7152;38.8;44
27.07.2018;15:05:00;7116;40.0;46
27.07.2018;15:15:00;6932;41.1;47
27.07.2018;15:25:00;6817;42.3;44
27.07.2018;15:35:00;6743;43.4;45
27.07.2018;15:45:00;6598;44.5;47
27.07.2018;15:55:00;6468;45.6;45
27.07.2018;16:05:00;6335;46.6;45
27.07.2018;16:15:00;6187;47.6;48
27.07.2018;16:25:00;5960;48.6;45
27.07.2018;16:35:00;5744;49.6;46
27.07.2018;16:45:00;5640;50.5;46
27.07.2018;16:55:00;4764;51.4;44
27.07.2018;17:05:00;5153;52.2;47
27.07.2018;17:15:00;4878;53.1;44
27.07.2018;17:25:00;4604;53.8;46
27.07.2018;17:35:00;4340;54.6;48
27.07.2018;17:45:00;4155;55.2;44
27.07.2018;17:55:00;3908;55.9;46
27.07.2018;18:05:00;3719;56.5;48
27.07.2018;18:15:00;3491;57.1;48
27.07.2018;18:25:00;3189;57.6;49
27.07.2018;18:35:00;2908;58.1;48
27.07.2018;18:45:00;2602;58.6;48
27.07.2018;18:55:00;2340;59.0;47
27.07.2018;19:05:00;1981;59.3;46
27.07.2018;19:15:00;1661;59.6;45
27.07.2018;19:25:00;1331;59.8;44
27.07.2018;19:35:00;1099;60.0;43
27.07.2018;19:45:00;825;60.2;43
27.07.2018;19:55:00;615;60.3;42
27.07.2018;20:05:00;444;60.4;42
27.07.2018;20:15:00;307;60.4;41
27.07.2018;20:25:00;267;60.5;41
27.07.2018;20:35:00;214;60.5;41
27.07.2018;20:45:00;170;60.5;41
27.07.2018;20:55:00;134;60.6;40
27.07.2018;21:05:00;53;60.6;40
27.07.2018;21:15:00;0;60.6;0
27.07.2018;21:25:00;0;60.6;0
27.07.2018;21:35:00;0;60.6;0
27.07.2018;21:45:00;0;60.6;0
27.07.2018;21:55:00;0;60.6;0
27.07.2018;22:05:00;0;60.6;0
27.07.2018;22:15:00;0;60.6;0
27.07.2018;22:25:00;0;60.6;0
27.07.2018;22:35:00;0;60.6;0
27.07.2018;22:45:00;0;60.6;0
27.07.2018;22:55:00;0;60.6;0
27.07.2018;23:05:00;0;60.6;0
27.07.2018;23:15:00;0;60.6;0
27.07.2018;23:25:00;0;60.6;0
27.07.2018;23:35:00;0;60.6;0
27.07.2018;23:45:00;0;60.6;0
27.07.2018;23:55:00;0;60.6;0
28.07.2018;00:05:00;0;0;0
28.07.2018;00:15:00;0;0;0
28.07.2018;00:30:00;0;0;0
28.07.2018;00:40:00;0;0;0
28.07.2018;01:00:00;0;0;0
28.07.2018;01:05:00;0;0;0
28.07.2018;01:15:00;0;0;0
28.07.2018;01:25:00;0;0;0
28.07.2018;01:45:00;0;0;0
28.07.2018;01:55:00;0;0;0
28.07.2018;02:15:00;0;0;0
28.07.2018;02:25:00;0;0;0
28.07.2018;02:45:00;0;0;0
28.07.2018;02:55:00;0;0;0
28.07.2018;03:05:00;0;0;0
28.07.2018;03:25:00;0;0;0
28.07.2018;03:35:00;0;0;0
28.07.2018;03:55:00;0;0;0
28.07.2018;04:05:00;0;0;0
28.07.2018;04:15:00;0;0;0
28.07.2018;04:25:00;0;0;0
28.07.2018;04:35:00;0;0;0
28.07.2018;04:45:00;0;0;0
28.07.2018;04:55:00;0;0;0
28.07.2018;05:05:00;0;0;0
28.07.2018;05:15:00;0;0;0
28.07.2018;05:25:00;0;0;0
28.07.2018;05:35:00;0;0;0
28.07.2018;05:45:00;0;0;0
28.07.2018;05:55:00;0;0;30
28.07.2018;06:05:00;134;0;31
28.07.2018;06:15:00;199;0;32
28.07.2018;06:25:00;229;0;33
28.07.2018;06:35:00;334;0.1;33
28.07.2018;06:55:00;487;0.2;34
28.07.2018;07:05:00;566;0.3;34
28.07.2018;07:15:00;549;0.4;35
28.07.2018;07:25:00;604;0.5;35
28.07.2018;07:35:00;800;0.6;35
28.07.2018;07:45:00;942;0.8;35
28.07.2018;07:55:00;797;0.9;35
28.07.2018;08:05:00;1056;1.1;36
28.07.2018;08:15:00;1445;1.3;36
28.07.2018;08:25:00;2488;1.7;36
28.07.2018;08:35:00;2370;2.1;37
28.07.2018;08:45:00;699;2.3;37
28.07.2018;08:55:00;481;2.3;37
28.07.2018;09:05:00;691;2.4;37
28.07.2018;09:15:00;803;2.6;37
28.07.2018;09:25:00;1046;2.7;37
28.07.2018;09:35:00;1945;3.0;37
28.07.2018;09:45:00;955;3.2;37
28.07.2018;09:55:00;490;3.3;37
28.07.2018;10:05:00;423;3.4;37
28.07.2018;10:15:00;558;3.5;37
28.07.2018;10:25:00;713;3.6;37
28.07.2018;10:35:00;821;3.7;37
28.07.2018;10:45:00;1857;4.0;37
28.07.2018;10:55:00;1519;4.3;37
28.07.2018;11:05:00;1897;4.6;38
28.07.2018;11:15:00;3316;5.0;39
28.07.2018;11:25:00;4444;5.7;41
28.07.2018;11:35:00;3976;6.4;43
28.07.2018;11:45:00;6766;7.6;47
28.07.2018;11:55:00;5280;8.6;44
28.07.2018;12:05:00;3090;9.3;46
28.07.2018;12:15:00;2799;9.8;45
28.07.2018;12:25:00;2068;10.2;44
28.07.2018;12:35:00;2266;10.5;44
28.07.2018;12:45:00;2192;10.9;43
28.07.2018;12:55:00;2396;11.3;43
28.07.2018;13:05:00;2321;11.7;43
28.07.2018;13:15:00;1524;11.9;42
28.07.2018;13:25:00;1215;12.2;41
28.07.2018;13:35:00;1461;12.4;41
28.07.2018;13:45:00;1888;12.7;41
28.07.2018;13:55:00;1693;13.0;41
28.07.2018;14:05:00;1366;13.2;41
28.07.2018;14:15:00;1325;13.4;40
28.07.2018;14:25:00;1671;13.7;40
28.07.2018;14:35:00;1823;14.0;40
28.07.2018;14:45:00;2299;14.3;41
28.07.2018;14:55:00;3239;14.8;42
28.07.2018;15:05:00;4305;15.5;44
28.07.2018;15:15:00;5490;16.4;46
28.07.2018;15:25:00;2812;17.0;46
28.07.2018;15:35:00;2630;17.4;45
28.07.2018;15:45:00;2883;17.9;45
28.07.2018;15:55:00;2471;18.3;45
28.07.2018;16:05:00;2426;18.7;44
28.07.2018;16:15:00;2233;19.1;44
28.07.2018;16:25:00;2554;19.5;44
28.07.2018;16:35:00;3198;20.0;44
28.07.2018;16:45:00;3684;20.6;45
28.07.2018;16:55:00;1832;20.9;44
28.07.2018;17:05:00;1284;21.2;43
28.07.2018;17:15:00;1782;21.5;43
28.07.2018;17:25:00;1190;21.7;42
28.07.2018;17:35:00;915;21.8;41
28.07.2018;17:45:00;782;22.0;40
28.07.2018;17:55:00;704;22.1;40
28.07.2018;18:05:00;899;22.2;40
28.07.2018;18:15:00;1253;22.4;40
28.07.2018;18:25:00;858;22.6;40
28.07.2018;18:35:00;665;22.7;40
28.07.2018;18:45:00;530;22.8;39
28.07.2018;18:55:00;573;22.9;39
28.07.2018;19:05:00;571;23.0;39
28.07.2018;19:15:00;780;23.1;39
28.07.2018;19:25:00;848;23.2;39
28.07.2018;19:35:00;495;23.3;39
28.07.2018;19:45:00;629;23.4;39
28.07.2018;19:55:00;428;23.5;39
28.07.2018;20:05:00;454;23.6;38
28.07.2018;20:15:00;548;23.7;38
28.07.2018;20:25:00;364;23.7;38
28.07.2018;20:35:00;251;23.8;38
28.07.2018;20:45:00;176;23.8;38
28.07.2018;20:55:00;122;23.8;38
28.07.2018;21:05:00;33;23.8;38
28.07.2018;21:15:00;0;23.8;0
28.07.2018;21:25:00;0;23.8;0
28.07.2018;21:35:00;0;23.8;0
28.07.2018;21:45:00;0;23.8;0
28.07.2018;21:55:00;0;23.8;0
28.07.2018;22:05:00;0;23.8;0
28.07.2018;22:15:00;0;23.8;0
28.07.2018;22:25:00;0;23.8;0
28.07.2018;22:35:00;0;23.8;0
28.07.2018;22:45:00;0;23.8;0
28.07.2018;22:55:00;0;23.8;0
28.07.2018;23:05:00;0;23.8;0
28.07.2018;23:15:00;0;23.8;0
28.07.2018;23:25:00;0;23.8;0
28.07.2018;23:35:00;0;23.8;0
28.07.2018;23:45:00;0;23.8;0
28.07.2018;23:55:00;0;23.8;0
29.07.2018;00:05:00;0;0;0
29.07.2018;00:15:00;0;0;0
29.07.2018;00:20:00;0;0;0
29.07.2018;00:30:00;0;0;0
29.07.2018;01:00:00;0;0;0
29.07.2018;01:05:00;0;0;0
29.07.2018;01:15:00;0;0;0
29.07.2018;01:35:00;0;0;0
29.07.2018;01:45:00;0;0;0
29.07.2018;02:05:00;0;0;0
29.07.2018;02:25:00;0;0;0
29.07.2018;02:35:00;0;0;0
29.07.2018;02:45:00;0;0;0
29.07.2018;02:55:00;0;0;0
29.07.2018;03:05:00;0;0;0
29.07.2018;03:25:00;0;0;0
29.07.2018;03:45:00;0;0;0
29.07.2018;03:55:00;0;0;0
29.07.2018;04:05:00;0;0;0
29.07.2018;04:15:00;0;0;0
29.07.2018;04:25:00;0;0;0
29.07.2018;04:35:00;0;0;0
29.07.2018;04:45:00;0;0;0
29.07.2018;04:55:00;0;0;0
29.07.2018;05:05:00;0;0;0
29.07.2018;05:15:00;0;0;0
29.07.2018;05:25:00;0;0;0
29.07.2018;05:35:00;0;0;0
29.07.2018;05:45:00;0;0;0
29.07.2018;05:55:00;0;0;0
29.07.2018;06:05:00;0;0;0
29.07.2018;06:15:00;111;0;31
29.07.2018;06:25:00;186;0;32
29.07.2018;06:35:00;267;0;32
29.07.2018;06:55:00;341;0.1;33
29.07.2018;07:05:00;372;0.2;34
29.07.2018;07:15:00;432;0.3;34
29.07.2018;07:25:00;542;0.3;34
29.07.2018;07:35:00;658;0.4;34
29.07.2018;07:45:00;735;0.6;35
29.07.2018;07:55:00;834;0.7;35
29.07.2018;08:05:00;875;0.8;35
29.07.2018;08:15:00;991;1.0;35
29.07.2018;08:25:00;1209;1.2;35
29.07.2018;08:35:00;1363;1.4;36
29.07.2018;08:45:00;2497;1.8;36
29.07.2018;08:55:00;2882;2.3;37
29.07.2018;09:05:00;3088;2.8;38
29.07.2018;09:15:00;3539;3.3;39
29.07.2018;09:25:00;3627;3.9;41
29.07.2018;09:35:00;3872;4.6;43
29.07.2018;09:45:00;4038;5.2;44
29.07.2018;09:55:00;4396;6.0;45
29.07.2018;10:05:00;4039;6.6;46
29.07.2018;10:15:00;4722;7.4;47
29.07.2018;10:25:00;4839;8.2;47
29.07.2018;10:35:00;5711;9.1;44
29.07.2018;10:45:00;5687;10.0;47
29.07.2018;10:55:00;5975;11.0;44
29.07.2018;11:05:00;5585;11.9;47
29.07.2018;11:15:00;6316;13.0;44
29.07.2018;11:25:00;6228;14.0;48
29.07.2018;11:35:00;6496;15.1;45
29.07.2018;11:45:00;6847;16.2;45
29.07.2018;11:55:00;6607;17.3;47
29.07.2018;12:05:00;6811;18.4;45
29.07.2018;12:15:00;6911;19.5;45
29.07.2018;12:25:00;7129;20.7;47
29.07.2018;12:35:00;7167;21.8;46
29.07.2018;12:45:00;7170;23.0;44
29.07.2018;12:55:00;7162;24.2;47
29.07.2018;13:05:00;7309;25.4;47
29.07.2018;13:15:00;7129;26.6;44
29.07.2018;13:25:00;7296;27.8;45
29.07.2018;13:35:00;7322;29.0;47
29.07.2018;13:45:00;7273;30.2;46
29.07.2018;13:55:00;7270;31.4;44
29.07.2018;14:05:00;6773;32.6;46
29.07.2018;14:15:00;7103;33.7;47
29.07.2018;14:25:00;7120;34.9;45
29.07.2018;14:35:00;7230;36.1;44
29.07.2018;14:45:00;7221;37.3;47
29.07.2018;14:55:00;7054;38.5;46
29.07.2018;15:05:00;7220;39.7;44
29.07.2018;15:15:00;1846;40.2;45
29.07.2018;15:25:00;7869;41.1;47
29.07.2018;15:35:00;7278;42.4;47
29.07.2018;15:45:00;4867;43.3;44
29.07.2018;15:55:00;3223;43.8;45
29.07.2018;16:05:00;6136;44.7;47
29.07.2018;16:15:00;6396;45.8;45
29.07.2018;16:25:00;6009;46.8;44
29.07.2018;16:35:00;5823;47.8;47
29.07.2018;16:45:00;5709;48.7;44
29.07.2018;16:55:00;5558;49.6;48
29.07.2018;17:05:00;5225;50.5;45
29.07.2018;17:15:00;4925;51.3;48
29.07.2018;17:25:00;4624;52.1;44
29.07.2018;17:35:00;4377;52.8;47
29.07.2018;17:45:00;4159;53.5;48
29.07.2018;17:55:00;3881;54.2;44
29.07.2018;18:05:00;3630;54.8;46
29.07.2018;18:15:00;3392;55.4;47
29.07.2018;18:25:00;3095;55.9;47
29.07.2018;18:35:00;2818;56.4;47
29.07.2018;18:45:00;2538;56.8;47
29.07.2018;18:55:00;2248;57.2;46
29.07.2018;19:05:00;1915;57.5;45
29.07.2018;19:15:00;1612;57.8;45
29.07.2018;19:25:00;1302;58.0;44
29.07.2018;19:35:00;1074;58.2;43
29.07.2018;19:45:00;824;58.3;42
29.07.2018;19:55:00;614;58.5;42
29.07.2018;20:05:00;444;58.5;41
29.07.2018;20:15:00;341;58.6;41
29.07.2018;20:25:00;277;58.6;41
29.07.2018;20:35:00;223;58.7;40
29.07.2018;20:45:00;182;58.7;40
29.07.2018;20:55:00;141;58.7;40
29.07.2018;21:05:00;109;58.8;40
29.07.2018;21:15:00;0;58.8;0
29.07.2018;21:25:00;0;58.8;0
29.07.2018;21:35:00;0;58.8;0
29.07.2018;21:45:00;0;58.8;0
29.07.2018;21:55:00;0;58.8;0
29.07.2018;22:05:00;0;58.8;0
29.07.2018;22:15:00;0;58.8;0
29.07.2018;22:25:00;0;58.8;0
29.07.2018;22:35:00;0;58.8;0
29.07.2018;22:45:00;0;58.8;0
29.07.2018;22:55:00;0;58.8;0
29.07.2018;23:05:00;0;58.8;0
29.07.2018;23:15:00;0;58.8;0
29.07.2018;23:25:00;0;58.8;0
29.07.2018;23:35:00;0;58.8;0
29.07.2018;23:45:00;0;58.8;0
29.07.2018;23:55:00;0;58.8;0
30.07.2018;00:05:00;0;0;0
30.07.2018;00:15:00;0;0;0
30.07.2018;00:25:00;0;0;0
30.07.2018;00:35:00;0;0;0
30.07.2018;01:00:00;0;0;0
30.07.2018;01:05:00;0;0;0
30.07.2018;01:15:00;0;0;0
30.07.2018;01:35:00;0;0;0
30.07.2018;01:45:00;0;0;0
30.07.2018;01:55:00;0;0;0
30.07.2018;02:15:00;0;0;0
30.07.2018;02:25:00;0;0;0
30.07.2018;02:35:00;0;0;0
30.07.2018;02:45:00;0;0;0
30.07.2018;02:55:00;0;0;0
30.07.2018;03:00:00;0;0;0
30.07.2018;03:20:00;0;0;0
30.07.2018;03:40:00;0;0;0
30.07.2018;04:00:00;0;0;0
30.07.2018;04:10:00;0;0;0
30.07.2018;04:20:00;0;0;0
30.07.2018;04:30:00;0;0;0
30.07.2018;04:40:00;0;0;0
30.07.2018;04:50:00;0;0;0
30.07.2018;05:00:00;0;0;0
30.07.2018;05:10:00;0;0;0
30.07.2018;05:20:00;0;0;0
30.07.2018;05:30:00;0;0;0
30.07.2018;05:40:00;0;0;0
30.07.2018;05:50:00;0;0;0
30.07.2018;06:00:00;0;0;0
30.07.2018;06:10:00;43;0;31
30.07.2018;06:20:00;148;0;32
30.07.2018;06:30:00;197;0;33
30.07.2018;06:40:00;238;0;33
30.07.2018;06:50:00;272;0.1;34
30.07.2018;07:00:00;305;0.1;34
30.07.2018;07:10:00;335;0.2;34
30.07.2018;07:20:00;382;0.3;34
30.07.2018;07:30:00;448;0.3;35
30.07.2018;07:40:00;534;0.4;35
30.07.2018;07:50:00;641;0.5;35
30.07.2018;08:00:00;762;0.6;35
30.07.2018;08:10:00;904;0.8;35
30.07.2018;08:20:00;1052;0.9;36
30.07.2018;08:30:00;1205;1.1;36
30.07.2018;08:40:00;1815;1.4;36
30.07.2018;08:50:00;2596;1.8;36
30.07.2018;09:00:00;2871;2.3;38
30.07.2018;09:10:00;3238;2.8;39
30.07.2018;09:20:00;3536;3.3;40
30.07.2018;09:30:00;3801;4.0;42
30.07.2018;09:40:00;4063;4.6;43
30.07.2018;09:50:00;4306;5.3;44
30.07.2018;10:00:00;4639;6.1;46
30.07.2018;10:10:00;4879;6.9;47
30.07.2018;10:20:00;5098;7.7;48
30.07.2018;10:30:00;5314;8.6;45
30.07.2018;10:40:00;5529;9.5;48
30.07.2018;10:50:00;5740;10.4;44
30.07.2018;11:00:00;5911;11.4;48
30.07.2018;11:10:00;6070;12.4;44
30.07.2018;11:30:00;6306;14.4;46
30.07.2018;11:50:00;6533;16.5;47
30.07.2018;12:00:00;6732;17.6;46
30.07.2018;12:10:00;6818;18.8;44
30.07.2018;12:20:00;6892;19.9;46
30.07.2018;12:30:00;7030;21.1;47
30.07.2018;12:40:00;5543;22.0;44
30.07.2018;12:50:00;5617;23.0;45
30.07.2018;13:00:00;7132;24.1;47
30.07.2018;13:10:00;7323;25.3;47
30.07.2018;13:20:00;7316;26.5;44
30.07.2018;13:30:00;7138;27.7;45
30.07.2018;13:40:00;4032;28.5;45
30.07.2018;13:50:00;7543;29.7;44
30.07.2018;14:00:00;7162;30.8;47
30.07.2018;14:10:00;7132;32.0;46
30.07.2018;14:20:00;7068;33.2;44
30.07.2018;14:30:00;6959;34.3;46
30.07.2018;14:40:00;7039;35.5;47
30.07.2018;14:50:00;6898;36.6;45
30.07.2018;15:00:00;6849;37.7;45
30.07.2018;15:10:00;6762;38.9;47
30.07.2018;15:20:00;6791;40.0;46
30.07.2018;15:30:00;6689;41.1;44
30.07.2018;15:40:00;6440;42.2;47
30.07.2018;15:50:00;6384;43.2;46
30.07.2018;16:00:00;6352;44.3;44
30.07.2018;16:10:00;6163;45.3;47
30.07.2018;16:20:00;5958;46.3;46
30.07.2018;16:30:00;5775;47.3;45
30.07.2018;16:40:00;5652;48.2;47
30.07.2018;16:50:00;5449;49.1;44
30.07.2018;17:00:00;5222;50.0;48
30.07.2018;17:10:00;4958;50.8;44
30.07.2018;17:20:00;4718;51.6;47
30.07.2018;17:30:00;4399;52.3;45
30.07.2018;17:40:00;4059;53.0;45
30.07.2018;17:50:00;3956;53.7;47
30.07.2018;18:00:00;3680;54.3;48
30.07.2018;18:10:00;3477;54.9;49
30.07.2018;18:20:00;3169;55.4;49
30.07.2018;18:30:00;2895;55.9;49
30.07.2018;18:40:00;2579;56.3;48
30.07.2018;18:45:00;2272;56.5;47
30.07.2018;18:55:00;1593;56.8;46
30.07.2018;19:05:00;1424;57.1;45
30.07.2018;19:15:00;1677;57.4;45
30.07.2018;19:25:00;1407;57.6;44
30.07.2018;19:35:00;1153;57.8;43
30.07.2018;19:45:00;817;58.0;43
30.07.2018;19:55:00;565;58.1;42
30.07.2018;20:05:00;369;58.1;42
30.07.2018;20:15:00;269;58.2;41
30.07.2018;20:25:00;198;58.2;41
30.07.2018;20:35:00;192;58.2;41
30.07.2018;20:45:00;174;58.3;41
30.07.2018;20:55:00;138;58.3;40
30.07.2018;21:05:00;107;58.3;40
30.07.2018;21:15:00;0;58.3;0
30.07.2018;21:25:00;0;58.3;0
30.07.2018;21:35:00;0;58.3;0
30.07.2018;21:45:00;0;58.3;0
30.07.2018;21:55:00;0;58.3;0
30.07.2018;22:05:00;0;58.3;0
30.07.2018;22:15:00;0;58.3;0
30.07.2018;22:25:00;0;58.3;0
30.07.2018;22:35:00;0;58.3;0
30.07.2018;22:45:00;0;58.3;0
30.07.2018;22:55:00;0;58.3;0
30.07.2018;23:05:00;0;58.3;0
30.07.2018;23:15:00;0;58.3;0
30.07.2018;23:25:00;0;58.3;0
30.07.2018;23:35:00;0;58.3;0
30.07.2018;23:45:00;0;58.3;0
30.07.2018;23:55:00;0;58.3;0
31.07.2018;00:05:00;0;0;0
31.07.2018;00:15:00;0;0;0
31.07.2018;00:25:00;0;0;0
31.07.2018;00:35:00;0;0;0
31.07.2018;01:05:00;0;0;0
31.07.2018;01:15:00;0;0;0
31.07.2018;01:25:00;0;0;0
31.07.2018;01:45:00;0;0;0
31.07.2018;01:55:00;0;0;0
31.07.2018;02:05:00;0;0;0
31.07.2018;02:15:00;0;0;0
31.07.2018;02:25:00;0;0;0
31.07.2018;02:35:00;0;0;0
31.07.2018;02:45:00;0;0;0
31.07.2018;02:55:00;0;0;0
31.07.2018;03:00:00;0;0;0
31.07.2018;03:10:00;0;0;0
31.07.2018;03:20:00;0;0;0
31.07.2018;03:30:00;0;0;0
31.07.2018;03:40:00;0;0;0
31.07.2018;03:50:00;0;0;0
31.07.2018;04:00:00;0;0;0
31.07.2018;04:10:00;0;0;0
31.07.2018;04:20:00;0;0;0
31.07.2018;04:30:00;0;0;0
31.07.2018;04:40:00;0;0;0
31.07.2018;04:50:00;0;0;0
31.07.2018;05:00:00;0;0;0
31.07.2018;05:10:00;0;0;0
31.07.2018;05:20:00;0;0;0
31.07.2018;05:30:00;0;0;0
31.07.2018;05:40:00;0;0;0
31.07.2018;05:50:00;0;0;0
31.07.2018;06:00:00;0;0;0
31.07.2018;06:10:00;77;0;31
31.07.2018;06:20:00;161;0;32
31.07.2018;06:30:00;203;0;33
31.07.2018;06:40:00;243;0.1;33
31.07.2018;06:50:00;281;0.1;34
31.07.2018;07:00:00;314;0.1;34
31.07.2018;07:20:00;397;0.3;35
31.07.2018;07:25:00;428;0.3;35
31.07.2018;07:35:00;505;0.4;35
31.07.2018;07:45:00;600;0.5;35
31.07.2018;07:55:00;712;0.6;35
31.07.2018;08:05:00;841;0.7;35
31.07.2018;08:15:00;988;0.9;36
31.07.2018;08:25:00;1141;1.1;36
31.07.2018;08:35:00;1298;1.3;36
31.07.2018;08:45:00;2332;1.6;36
31.07.2018;08:55:00;2700;2.0;37
31.07.2018;09:05:00;3060;2.5;39
31.07.2018;09:15:00;3337;3.1;40
31.07.2018;09:25:00;3607;3.6;41
31.07.2018;09:35:00;3866;4.3;42
31.07.2018;09:45:00;4135;4.9;44
31.07.2018;09:55:00;4417;5.7;45
31.07.2018;10:05:00;4695;6.4;47
31.07.2018;10:15:00;4925;7.2;48
31.07.2018;10:25:00;5126;8.1;44
31.07.2018;10:35:00;5332;8.9;46
31.07.2018;10:45:00;5543;9.8;47
31.07.2018;10:55:00;5703;10.8;45
31.07.2018;11:05:00;5877;11.7;47
31.07.2018;11:15:00;5993;12.7;46
31.07.2018;11:25:00;6137;13.7;44
31.07.2018;11:35:00;6300;14.8;48
31.07.2018;11:45:00;6409;15.8;45
31.07.2018;11:55:00;6526;16.9;45
31.07.2018;12:05:00;6638;18.0;47
31.07.2018;12:15:00;6715;19.1;45
31.07.2018;12:25:00;6776;20.2;44
31.07.2018;12:35:00;6833;21.3;47
31.07.2018;12:45:00;6951;22.5;46
31.07.2018;12:55:00;6916;23.6;44
31.07.2018;13:05:00;6928;24.7;46
31.07.2018;13:15:00;7074;25.9;47
31.07.2018;13:25:00;7009;27.1;45
31.07.2018;13:35:00;7129;28.2;44
31.07.2018;13:45:00;7022;29.4;47
31.07.2018;13:55:00;7134;30.6;46
31.07.2018;14:05:00;7069;31.8;44
31.07.2018;14:15:00;7069;32.9;46
31.07.2018;14:25:00;7091;34.1;47
31.07.2018;14:35:00;7062;35.3;45
31.07.2018;14:45:00;7051;36.4;45
31.07.2018;14:55:00;6933;37.6;47
31.07.2018;15:05:00;6825;38.7;46
31.07.2018;15:15:00;6765;39.8;44
31.07.2018;15:25:00;6628;40.9;47
31.07.2018;15:35:00;6596;42.0;47
31.07.2018;15:45:00;6581;43.1;44
31.07.2018;15:55:00;5044;44.0;46
31.07.2018;16:05:00;6255;45.1;47
31.07.2018;16:15:00;6051;46.1;44
31.07.2018;16:25:00;5756;47.1;47
31.07.2018;16:35:00;5616;48.0;46
31.07.2018;16:45:00;5524;48.9;44
31.07.2018;16:55:00;5218;49.8;47
31.07.2018;17:05:00;5033;50.6;44
31.07.2018;17:15:00;4836;51.3;46
31.07.2018;17:25:00;4545;52.0;48
31.07.2018;17:35:00;4218;52.7;44
31.07.2018;17:45:00;3998;53.4;47
31.07.2018;17:55:00;3750;54.0;48
31.07.2018;18:05:00;3484;54.6;49
31.07.2018;18:15:00;3242;55.2;49
31.07.2018;18:25:00;2998;55.7;49
31.07.2018;18:35:00;2749;56.1;48
31.07.2018;18:45:00;2428;56.6;48
31.07.2018;18:55:00;2071;56.9;47
31.07.2018;19:05:00;1834;57.2;46
31.07.2018;19:15:00;1559;57.5;45
31.07.2018;19:25:00;1263;57.7;44
31.07.2018;19:35:00;1011;57.9;43
31.07.2018;19:45:00;738;58.0;43
31.07.2018;19:55:00;353;58.1;42
31.07.2018;20:05:00;303;58.1;42
31.07.2018;20:15:00;245;58.2;42
31.07.2018;20:25:00;196;58.2;41
31.07.2018;20:35:00;173;58.3;41
31.07.2018;20:45:00;143;58.3;41
31.07.2018;20:55:00;117;58.3;40
31.07.2018;21:05:00;0;58.3;40
31.07.2018;21:15:00;0;58.3;0
31.07.2018;21:25:00;0;58.3;0
31.07.2018;21:35:00;0;58.3;0
31.07.2018;21:45:00;0;58.3;0
31.07.2018;21:55:00;0;58.3;0
31.07.2018;22:05:00;0;58.3;0
31.07.2018;22:15:00;0;58.3;0
31.07.2018;22:25:00;0;58.3;0
31.07.2018;22:35:00;0;58.3;0
31.07.2018;22:45:00;0;58.3;0
31.07.2018;22:55:00;0;58.3;0
31.07.2018;23:05:00;0;58.3;0
31.07.2018;23:15:00;0;58.3;0
31.07.2018;23:25:00;0;58.3;0
31.07.2018;23:35:00;0;58.3;0
31.07.2018;23:45:00;0;58.3;0
31.07.2018;23:55:00;0;58.3;0
01.08.2018;00:05:00;0;0;0
01.08.2018;00:15:00;0;0;0
01.08.2018;00:25:00;0;0;0
01.08.2018;00:35:00;0;0;0
01.08.2018;00:45:00;0;0;0
01.08.2018;00:55:00;0;0;0
01.08.2018;01:05:00;0;0;0
01.08.2018;01:15:00;0;0;0
01.08.2018;01:25:00;0;0;0
01.08.2018;01:45:00;0;0;0
01.08.2018;01:55:00;0;0;0
01.08.2018;02:05:00;0;0;0
01.08.2018;02:15:00;0;0;0
01.08.2018;02:25:00;0;0;0
01.08.2018;02:35:00;0;0;0
01.08.2018;02:45:00;0;0;0
01.08.2018;02:55:00;0;0;0
01.08.2018;03:00:00;0;0;0
01.08.2018;03:20:00;0;0;0
01.08.2018;03:30:00;0;0;0
01.08.2018;03:40:00;0;0;0
01.08.2018;03:50:00;0;0;0
01.08.2018;04:00:00;0;0;0
01.08.2018;04:10:00;0;0;0
01.08.2018;04:20:00;0;0;0
01.08.2018;04:30:00;0;0;0
01.08.2018;04:40:00;0;0;0
01.08.2018;04:50:00;0;0;0
01.08.2018;05:00:00;0;0;0
01.08.2018;05:10:00;0;0;0
01.08.2018;05:20:00;0;0;0
01.08.2018;05:30:00;0;0;0
01.08.2018;05:40:00;0;0;0
01.08.2018;05:50:00;0;0;0
01.08.2018;06:00:00;0;0;0
01.08.2018;06:10:00;14;0;31
01.08.2018;06:20:00;156;0;32
01.08.2018;06:30:00;199;0;33
01.08.2018;06:40:00;244;0;34
01.08.2018;06:50:00;285;0.1;34
01.08.2018;07:00:00;317;0.1;34
01.08.2018;07:10:00;352;0.2;35
01.08.2018;07:20:00;406;0.3;35
01.08.2018;07:30:00;476;0.3;35
01.08.2018;07:40:00;564;0.4;35
01.08.2018;07:50:00;676;0.5;36
01.08.2018;08:00:00;826;0.7;36
01.08.2018;08:10:00;983;0.8;36
01.08.2018;08:20:00;1174;1.0;36
01.08.2018;08:30:00;1266;1.2;36
01.08.2018;08:40:00;1689;1.5;37
01.08.2018;08:50:00;2552;1.9;37
01.08.2018;09:00:00;2943;2.3;38
01.08.2018;09:10:00;3261;2.8;39
01.08.2018;09:20:00;3582;3.4;41
01.08.2018;09:30:00;3669;4.0;42
01.08.2018;09:40:00;3800;4.6;43
01.08.2018;09:50:00;4019;5.3;44
01.08.2018;10:00:00;4494;6.0;46
01.08.2018;10:10:00;4803;6.8;47
01.08.2018;10:20:00;4914;7.6;48
01.08.2018;10:30:00;5209;8.4;44
01.08.2018;10:40:00;5581;9.3;47
01.08.2018;10:50:00;5291;10.2;44
01.08.2018;11:00:00;5904;11.2;47
01.08.2018;11:10:00;6047;12.2;44
01.08.2018;11:20:00;6241;13.2;48
01.08.2018;11:30:00;6400;14.2;45
01.08.2018;11:40:00;6626;15.3;44
01.08.2018;11:50:00;6808;16.4;47
01.08.2018;12:00:00;6754;17.5;46
01.08.2018;12:10:00;6820;18.7;44
01.08.2018;12:20:00;6904;19.8;47
01.08.2018;12:30:00;6931;20.9;47
01.08.2018;12:40:00;7022;22.1;44
01.08.2018;12:50:00;7127;23.3;45
01.08.2018;13:00:00;7048;24.4;47
01.08.2018;13:10:00;7143;25.6;45
01.08.2018;13:20:00;7143;26.8;44
01.08.2018;13:30:00;7244;28.0;47
01.08.2018;13:40:00;7264;29.2;46
01.08.2018;13:50:00;7260;30.4;44
01.08.2018;14:00:00;7216;31.6;46
01.08.2018;14:10:00;7138;32.7;47
01.08.2018;14:20:00;7006;33.9;45
01.08.2018;14:30:00;6893;35.1;44
01.08.2018;14:40:00;6887;36.2;47
01.08.2018;14:50:00;6916;37.3;46
01.08.2018;15:00:00;6815;38.5;44
01.08.2018;15:10:00;6820;39.6;46
01.08.2018;15:20:00;6808;40.7;47
01.08.2018;15:30:00;6615;41.8;44
01.08.2018;15:40:00;4634;42.7;48
01.08.2018;15:50:00;6268;43.8;44
01.08.2018;16:00:00;3956;44.4;46
01.08.2018;16:10:00;5537;45.3;44
01.08.2018;16:20:00;4660;46.1;46
01.08.2018;16:30:00;2765;46.7;48
01.08.2018;16:40:00;2379;47.1;47
01.08.2018;16:50:00;3164;47.5;47
01.08.2018;17:00:00;2779;48.0;47
01.08.2018;17:10:00;2785;48.5;47
01.08.2018;17:20:00;2113;48.9;47
01.08.2018;17:30:00;1339;49.1;45
01.08.2018;17:40:00;957;49.3;44
01.08.2018;17:50:00;498;49.4;43
01.08.2018;18:00:00;288;49.5;43
01.08.2018;18:10:00;158;49.5;42
01.08.2018;18:20:00;114;49.5;42
01.08.2018;18:30:00;50;49.5;42
01.08.2018;18:40:00;0;49.5;0
01.08.2018;18:50:00;0;49.5;0
01.08.2018;19:00:00;0;49.5;0
01.08.2018;19:10:00;0;49.5;0
01.08.2018;19:20:00;0;49.5;0
01.08.2018;19:30:00;0;49.5;0
01.08.2018;19:40:00;0;49.5;0
01.08.2018;19:50:00;0;49.5;0
01.08.2018;20:00:00;0;49.5;0
01.08.2018;20:10:00;0;49.5;0
01.08.2018;20:20:00;0;49.5;37
01.08.2018;20:30:00;154;49.5;37
01.08.2018;20:40:00;190;49.6;37
01.08.2018;20:50:00;118;49.6;37
01.08.2018;21:00:00;0;49.6;0
01.08.2018;21:10:00;0;49.6;0
01.08.2018;21:20:00;0;49.6;0
01.08.2018;21:30:00;0;49.6;0
01.08.2018;21:40:00;0;49.6;0
01.08.2018;21:50:00;0;49.6;0
01.08.2018;22:00:00;0;49.6;0
01.08.2018;22:10:00;0;49.6;0
01.08.2018;22:20:00;0;49.6;0
01.08.2018;22:30:00;0;49.6;0
01.08.2018;22:40:00;0;49.6;0
01.08.2018;22:50:00;0;49.6;0
01.08.2018;23:00:00;0;49.6;0
01.08.2018;23:10:00;0;49.6;0
01.08.2018;23:20:00;0;49.6;0
01.08.2018;23:30:00;0;49.6;0
01.08.2018;23:40:00;0;49.6;0
01.08.2018;23:50:00;0;49.6;0
02.08.2018;00:00:00;0;0;0
02.08.2018;00:10:00;0;0;0
02.08.2018;00:20:00;0;0;0
02.08.2018;00:30:00;0;0;0
02.08.2018;00:40:00;0;0;0
02.08.2018;01:00:00;0;0;0
02.08.2018;01:20:00;0;0;0
02.08.2018;01:30:00;0;0;0
02.08.2018;01:40:00;0;0;0
02.08.2018;01:50:00;0;0;0
02.08.2018;02:00:00;0;0;0
02.08.2018;02:10:00;0;0;0
02.08.2018;02:20:00;0;0;0
02.08.2018;02:30:00;0;0;0
02.08.2018;02:40:00;0;0;0
02.08.2018;02:50:00;0;0;0
02.08.2018;03:00:00;0;0;0
02.08.2018;03:10:00;0;0;0
02.08.2018;03:30:00;0;0;0
02.08.2018;03:40:00;0;0;0
02.08.2018;04:00:00;0;0;0
02.08.2018;04:10:00;0;0;0
02.08.2018;04:20:00;0;0;0
02.08.2018;04:30:00;0;0;0
02.08.2018;04:40:00;0;0;0
02.08.2018;04:50:00;0;0;0
02.08.2018;05:00:00;0;0;0
02.08.2018;05:10:00;0;0;0
02.08.2018;05:20:00;0;0;0
02.08.2018;05:30:00;0;0;0
02.08.2018;05:40:00;0;0;0
02.08.2018;05:50:00;0;0;0
02.08.2018;06:00:00;0;0;0
02.08.2018;06:10:00;0;0;30
02.08.2018;06:20:00;138;0;32
02.08.2018;06:30:00;170;0;33
02.08.2018;06:40:00;202;0;33
02.08.2018;06:50:00;232;0.1;34
02.08.2018;07:00:00;262;0.1;34
02.08.2018;07:10:00;297;0.2;34
02.08.2018;07:20:00;353;0.2;35
02.08.2018;07:30:00;368;0.3;35
02.08.2018;07:40:00;397;0.3;35
02.08.2018;07:50:00;439;0.4;35
02.08.2018;08:00:00;542;0.5;35
02.08.2018;08:10:00;902;0.6;36
02.08.2018;08:20:00;1492;0.9;36
02.08.2018;08:30:00;1720;1.1;36
02.08.2018;08:40:00;1886;1.4;36
02.08.2018;08:50:00;2423;1.8;37
02.08.2018;09:00:00;2688;2.3;38
02.08.2018;09:10:00;3097;2.8;39
02.08.2018;09:20:00;1510;3.1;39
02.08.2018;09:30:00;2495;3.5;40
02.08.2018;09:40:00;3523;4.1;41
02.08.2018;09:50:00;4099;4.7;42
02.08.2018;10:00:00;2323;5.2;43
02.08.2018;10:10:00;3850;5.9;44
02.08.2018;10:20:00;3387;6.5;45
02.08.2018;10:30:00;2806;6.9;44
02.08.2018;10:40:00;5113;7.7;46
02.08.2018;10:50:00;4083;8.5;48
02.08.2018;11:00:00;6464;9.5;45
02.08.2018;11:10:00;6150;10.5;47
02.08.2018;11:20:00;5742;11.4;44
02.08.2018;11:30:00;6088;12.4;48
02.08.2018;11:40:00;5973;13.4;44
02.08.2018;11:50:00;6632;14.5;46
02.08.2018;12:00:00;6672;15.6;47
02.08.2018;12:10:00;6816;16.7;44
02.08.2018;12:20:00;6732;17.8;46
02.08.2018;12:30:00;6908;18.9;48
02.08.2018;12:40:00;6924;20.0;45
02.08.2018;12:50:00;7008;21.2;45
02.08.2018;13:00:00;7010;22.3;47
02.08.2018;13:10:00;6911;23.5;45
02.08.2018;13:20:00;6542;24.6;44
02.08.2018;13:30:00;7317;25.8;47
02.08.2018;13:40:00;7334;27.0;47
02.08.2018;13:50:00;7217;28.2;44
02.08.2018;14:00:00;7201;29.4;45
02.08.2018;14:10:00;7123;30.5;47
02.08.2018;14:20:00;7241;31.7;45
02.08.2018;14:30:00;7176;32.9;44
02.08.2018;14:40:00;7076;34.1;47
02.08.2018;14:50:00;7055;35.3;46
02.08.2018;15:00:00;6962;36.4;44
02.08.2018;15:10:00;6778;37.5;45
02.08.2018;15:20:00;6762;38.6;47
02.08.2018;15:30:00;6676;39.7;45
02.08.2018;15:40:00;6463;40.8;45
02.08.2018;15:50:00;6389;41.9;47
02.08.2018;16:00:00;6260;42.9;45
02.08.2018;16:10:00;6103;43.9;45
02.08.2018;16:20:00;5672;44.9;47
02.08.2018;16:30:00;5606;45.8;44
02.08.2018;16:40:00;5582;46.7;48
02.08.2018;16:50:00;5309;47.6;44
02.08.2018;17:00:00;4994;48.5;48
02.08.2018;17:10:00;4786;49.3;44
02.08.2018;17:20:00;4472;50.0;47
02.08.2018;17:30:00;4217;50.7;47
02.08.2018;17:40:00;3992;51.4;45
02.08.2018;17:50:00;3715;52.0;47
02.08.2018;18:00:00;3494;52.6;48
02.08.2018;18:10:00;3251;53.1;48
02.08.2018;18:20:00;2964;53.6;48
02.08.2018;18:30:00;2727;54.1;48
02.08.2018;18:40:00;2432;54.5;47
02.08.2018;18:50:00;2168;54.9;47
02.08.2018;19:00:00;1871;55.2;46
02.08.2018;19:10:00;1572;55.5;45
02.08.2018;19:20:00;1296;55.7;44
02.08.2018;19:30:00;1076;55.9;43
02.08.2018;19:40:00;850;56.0;43
02.08.2018;19:50:00;664;56.2;42
02.08.2018;20:00:00;510;56.3;42
02.08.2018;20:10:00;456;56.3;41
02.08.2018;20:20:00;373;56.4;41
02.08.2018;20:30:00;294;56.4;41
02.08.2018;20:40:00;227;56.5;41
02.08.2018;20:50:00;168;56.5;40
02.08.2018;21:00:00;122;56.5;40
02.08.2018;21:10:00;0;56.5;40
02.08.2018;21:20:00;0;56.5;0
02.08.2018;21:30:00;0;56.5;0
02.08.2018;21:40:00;0;56.5;0
02.08.2018;21:50:00;0;56.5;0
02.08.2018;22:00:00;0;56.5;0
02.08.2018;22:10:00;0;56.5;0
02.08.2018;22:20:00;0;56.5;0
02.08.2018;22:30:00;0;56.5;0
02.08.2018;22:40:00;0;56.5;0
02.08.2018;22:50:00;0;56.5;0
02.08.2018;23:00:00;0;56.5;0
02.08.2018;23:10:00;0;56.5;0
02.08.2018;23:20:00;0;56.5;0
02.08.2018;23:30:00;0;56.5;0
02.08.2018;23:40:00;0;56.5;0
02.08.2018;23:50:00;0;56.5;0
03.08.2018;00:00:00;0;0;0
03.08.2018;00:10:00;0;0;0
03.08.2018;00:20:00;0;0;0
03.08.2018;00:30:00;0;0;0
03.08.2018;00:40:00;0;0;0
03.08.2018;00:50:00;0;0;0
03.08.2018;01:00:00;0;0;0
03.08.2018;01:10:00;0;0;0
03.08.2018;01:20:00;0;0;0
03.08.2018;01:40:00;0;0;0
03.08.2018;01:50:00;0;0;0
03.08.2018;02:00:00;0;0;0
03.08.2018;02:10:00;0;0;0
03.08.2018;02:20:00;0;0;0
03.08.2018;02:30:00;0;0;0
03.08.2018;02:40:00;0;0;0
03.08.2018;02:50:00;0;0;0
03.08.2018;03:00:00;0;0;0
03.08.2018;03:10:00;0;0;0
03.08.2018;03:20:00;0;0;0
03.08.2018;03:30:00;0;0;0
03.08.2018;03:40:00;0;0;0
