Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
03.08.2018;03:50:00;0;0;0
03.08.2018;04:00:00;0;0;0
03.08.2018;04:20:00;0;0;0
03.08.2018;04:30:00;0;0;0
03.08.2018;04:40:00;0;0;0
03.08.2018;04:50:00;0;0;0
03.08.2018;05:00:00;0;0;0
03.08.2018;05:10:00;0;0;0
03.08.2018;05:20:00;0;0;0
03.08.2018;05:30:00;0;0;0
03.08.2018;05:40:00;0;0;0
03.08.2018;05:50:00;0;0;0
03.08.2018;06:00:00;0;0;0
03.08.2018;06:10:00;0;0;31
03.08.2018;06:20:00;137;0;32
03.08.2018;06:30:00;174;0;33
03.08.2018;06:40:00;209;0;33
03.08.2018;06:50:00;231;0.1;34
03.08.2018;07:00:00;279;0.1;34
03.08.2018;07:10:00;350;0.2;34
03.08.2018;07:20:00;453;0.2;35
03.08.2018;07:30:00;544;0.3;35
03.08.2018;07:40:00;634;0.4;35
03.08.2018;07:50:00;743;0.5;35
03.08.2018;08:00:00;859;0.7;36
03.08.2018;08:10:00;990;0.8;36
03.08.2018;08:20:00;1127;1.0;36
03.08.2018;08:30:00;1281;1.2;36
03.08.2018;08:40:00;1438;1.4;36
03.08.2018;08:50:00;2281;1.8;37
03.08.2018;09:00:00;2661;2.2;38
03.08.2018;09:10:00;2982;2.7;39
03.08.2018;09:20:00;3258;3.2;40
03.08.2018;09:30:00;3522;3.8;41
03.08.2018;09:40:00;3806;4.4;42
03.08.2018;09:50:00;4098;5.1;44
03.08.2018;10:00:00;4424;5.8;45
03.08.2018;10:10:00;4682;6.6;47
03.08.2018;10:20:00;4921;7.4;48
05.08.2018;09:45:00;3792;4.6;43
05.08.2018;09:55:00;4105;5.3;44
05.08.2018;10:05:00;4338;6.0;46
05.08.2018;10:15:00;4566;6.7;47
05.08.2018;10:25:00;4817;7.5;48
05.08.2018;10:35:00;5003;8.4;44
05.08.2018;10:45:00;5137;9.2;47
05.08.2018;10:55:00;5363;10.1;45
05.08.2018;11:05:00;5544;11.0;46
05.08.2018;11:15:00;5709;11.9;45
05.08.2018;11:25:00;5886;12.9;46
05.08.2018;11:35:00;6080;13.9;44
05.08.2018;11:45:00;6201;14.9;48
05.08.2018;11:55:00;6404;15.9;45
05.08.2018;12:05:00;6451;17.0;45
05.08.2018;12:15:00;6597;18.1;47
05.08.2018;12:25:00;6738;19.2;45
05.08.2018;12:35:00;6776;20.3;44
05.08.2018;12:45:00;6837;21.4;47
05.08.2018;12:55:00;6945;22.6;46
05.08.2018;13:05:00;7039;23.7;44
05.08.2018;13:15:00;7006;24.9;47
05.08.2018;13:25:00;7057;26.1;46
05.08.2018;13:35:00;7096;27.2;44
05.08.2018;13:45:00;7030;28.4;46
05.08.2018;13:55:00;6970;29.5;47
05.08.2018;14:05:00;6166;30.6;44
05.08.2018;14:15:00;7364;31.6;47
05.08.2018;14:25:00;7407;32.7;45
05.08.2018;14:35:00;5459;33.8;44
05.08.2018;14:45:00;7614;34.8;47
05.08.2018;14:55:00;7101;36.0;45
05.08.2018;15:05:00;7061;37.1;45
05.08.2018;15:15:00;6601;38.2;47
05.08.2018;15:25:00;6723;39.3;45
05.08.2018;15:35:00;6486;40.4;45
05.08.2018;15:45:00;6372;41.5;47
05.08.2018;15:55:00;6437;42.5;45
05.08.2018;16:05:00;6127;43.6;45
05.08.2018;16:15:00;5986;44.6;47
05.08.2018;16:25:00;5696;45.5;44
05.08.2018;16:35:00;5755;46.4;47
05.08.2018;16:45:00;4760;47.3;44
05.08.2018;16:55:00;5137;48.0;47
05.08.2018;17:05:00;4320;48.8;44
05.08.2018;17:15:00;4576;49.5;47
05.08.2018;17:25:00;1750;50.0;47
05.08.2018;17:35:00;4021;50.7;46
05.08.2018;17:45:00;1428;50.9;43
05.08.2018;17:55:00;3870;51.4;44
05.08.2018;18:05:00;1447;51.8;45
05.08.2018;18:15:00;1745;52.2;45
05.08.2018;18:25:00;2708;52.6;46
05.08.2018;18:35:00;2451;53.1;46
05.08.2018;18:45:00;2144;53.4;45
05.08.2018;18:55:00;1983;53.8;45
05.08.2018;19:05:00;1515;54.0;44
05.08.2018;19:15:00;1247;54.3;44
05.08.2018;19:25:00;997;54.4;43
05.08.2018;19:35:00;854;54.6;42
05.08.2018;19:45:00;650;54.7;42
05.08.2018;19:55:00;535;54.8;42
05.08.2018;20:05:00;471;54.9;42
05.08.2018;20:15:00;391;54.9;41
05.08.2018;20:25:00;287;55.0;41
05.08.2018;20:35:00;212;55.0;41
05.08.2018;20:45:00;153;55.0;41
05.08.2018;20:55:00;118;55.1;41
05.08.2018;21:05:00;25;55.1;40
05.08.2018;21:15:00;0;55.1;0
05.08.2018;21:25:00;0;55.1;0
05.08.2018;21:35:00;0;55.1;0
05.08.2018;21:45:00;0;55.1;0
05.08.2018;21:55:00;0;55.1;0
05.08.2018;22:05:00;0;55.1;0
05.08.2018;22:15:00;0;55.1;0
05.08.2018;22:25:00;0;55.1;0
05.08.2018;22:35:00;0;55.1;0
05.08.2018;22:45:00;0;55.1;0
05.08.2018;22:55:00;0;55.1;0
05.08.2018;23:05:00;0;55.1;0
05.08.2018;23:25:00;0;55.1;0
05.08.2018;23:55:00;0;55.1;0
06.08.2018;00:00:00;0;0;0
06.08.2018;00:20:00;0;0;0
06.08.2018;00:30:00;0;0;0
06.08.2018;00:50:00;0;0;0
06.08.2018;01:10:00;0;0;0
06.08.2018;01:20:00;0;0;0
06.08.2018;01:30:00;0;0;0
06.08.2018;01:40:00;0;0;0
06.08.2018;01:50:00;0;0;0
06.08.2018;02:00:00;0;0;0
06.08.2018;02:10:00;0;0;0
06.08.2018;02:20:00;0;0;0
06.08.2018;02:30:00;0;0;0
06.08.2018;02:40:00;0;0;0
06.08.2018;02:50:00;0;0;0
06.08.2018;03:05:00;0;0;0
06.08.2018;03:25:00;0;0;0
06.08.2018;03:55:00;0;0;0
06.08.2018;04:05:00;0;0;0
06.08.2018;04:15:00;0;0;0
06.08.2018;04:25:00;0;0;0
06.08.2018;04:35:00;0;0;0
06.08.2018;04:45:00;0;0;0
06.08.2018;04:55:00;0;0;0
06.08.2018;05:05:00;0;0;0
06.08.2018;05:15:00;0;0;0
06.08.2018;05:25:00;0;0;0
06.08.2018;05:35:00;0;0;0
06.08.2018;05:45:00;0;0;0
06.08.2018;05:55:00;0;0;0
06.08.2018;06:05:00;0;0;0
06.08.2018;06:15:00;0;0;0
06.08.2018;06:25:00;135;0;33
06.08.2018;06:35:00;186;0;33
06.08.2018;06:45:00;235;0;34
06.08.2018;06:55:00;351;0.1;34
06.08.2018;07:05:00;488;0.2;35
06.08.2018;07:15:00;548;0.2;35
06.08.2018;07:25:00;665;0.3;35
06.08.2018;07:35:00;724;0.5;36
06.08.2018;07:45:00;856;0.6;36
06.08.2018;07:55:00;926;0.8;36
06.08.2018;08:05:00;1077;0.9;36
06.08.2018;08:15:00;1148;1.1;36
06.08.2018;08:25:00;1214;1.3;37
06.08.2018;08:35:00;1364;1.5;37
06.08.2018;08:45:00;1553;1.8;37
06.08.2018;08:55:00;2453;2.2;37
06.08.2018;09:05:00;2748;2.6;39
06.08.2018;09:15:00;3188;3.1;40
06.08.2018;09:25:00;3425;3.7;41
06.08.2018;09:35:00;3768;4.3;43
06.08.2018;09:45:00;3766;4.9;44
06.08.2018;09:55:00;4186;5.6;45
06.08.2018;10:05:00;4601;6.3;47
06.08.2018;10:15:00;4623;7.1;48
06.08.2018;10:25:00;5148;7.9;44
06.08.2018;10:35:00;5179;8.8;46
06.08.2018;10:45:00;5406;9.7;46
06.08.2018;10:55:00;5374;10.6;46
06.08.2018;11:05:00;5418;11.5;46
06.08.2018;11:15:00;5938;12.4;46
06.08.2018;11:25:00;6085;13.4;44
06.08.2018;11:35:00;6206;14.5;48
06.08.2018;11:45:00;6347;15.5;45
06.08.2018;11:55:00;6457;16.5;45
06.08.2018;12:05:00;6568;17.6;47
06.08.2018;12:15:00;6686;18.7;45
06.08.2018;12:25:00;6773;19.8;44
06.08.2018;12:35:00;6825;21.0;47
06.08.2018;12:45:00;6903;22.1;45
06.08.2018;12:55:00;6958;23.2;44
06.08.2018;13:05:00;7029;24.4;47
06.08.2018;13:15:00;6974;25.6;46
06.08.2018;13:25:00;7022;26.7;44
06.08.2018;13:35:00;7042;27.9;46
06.08.2018;13:45:00;7057;29.0;47
06.08.2018;13:55:00;6993;30.2;44
06.08.2018;14:05:00;6976;31.3;45
06.08.2018;14:15:00;6965;32.5;47
06.08.2018;14:25:00;6831;33.6;45
06.08.2018;14:35:00;6858;34.8;45
06.08.2018;14:45:00;6954;35.9;47
06.08.2018;14:55:00;6818;37.0;45
06.08.2018;15:05:00;6603;38.1;44
06.08.2018;15:15:00;6582;39.2;47
06.08.2018;15:25:00;6513;40.3;46
06.08.2018;15:35:00;6425;41.4;44
06.08.2018;15:45:00;6305;42.4;47
06.08.2018;15:55:00;6163;43.4;46
06.08.2018;16:05:00;5978;44.4;44
06.08.2018;16:15:00;5643;45.4;48
06.08.2018;16:25:00;5756;46.3;44
06.08.2018;16:35:00;5212;47.2;47
06.08.2018;16:45:00;4592;48.0;45
06.08.2018;16:55:00;4331;48.7;47
06.08.2018;17:05:00;5130;49.6;44
06.08.2018;17:15:00;4473;50.3;47
06.08.2018;17:25:00;2374;50.8;47
06.08.2018;17:35:00;3086;51.3;48
06.08.2018;17:45:00;1658;51.6;47
06.08.2018;17:55:00;1155;51.8;45
06.08.2018;18:05:00;1013;52.0;44
06.08.2018;18:15:00;611;52.1;43
06.08.2018;18:25:00;383;52.2;43
06.08.2018;18:35:00;300;52.2;43
06.08.2018;18:45:00;262;52.3;42
06.08.2018;18:55:00;193;52.3;42
06.08.2018;19:05:00;170;52.3;42
06.08.2018;19:15:00;151;52.4;41
06.08.2018;19:25:00;154;52.4;41
06.08.2018;19:35:00;131;52.4;41
06.08.2018;19:45:00;115;52.4;41
06.08.2018;19:55:00;119;52.5;41
06.08.2018;20:05:00;138;52.5;40
06.08.2018;20:15:00;159;52.5;40
06.08.2018;20:25:00;145;52.5;40
06.08.2018;20:35:00;117;52.6;40
06.08.2018;20:45:00;107;52.6;40
06.08.2018;20:55:00;104;52.6;40
06.08.2018;21:05:00;0;52.6;0
06.08.2018;21:15:00;0;52.6;0
06.08.2018;21:25:00;0;52.6;0
06.08.2018;21:35:00;0;52.6;0
06.08.2018;21:45:00;0;52.6;0
06.08.2018;21:55:00;0;52.6;0
06.08.2018;22:05:00;0;52.6;0
06.08.2018;22:15:00;0;52.6;0
06.08.2018;22:25:00;0;52.6;0
06.08.2018;22:35:00;0;52.6;0
06.08.2018;22:45:00;0;52.6;0
06.08.2018;22:55:00;0;52.6;0
06.08.2018;23:05:00;0;52.6;0
06.08.2018;23:15:00;0;52.6;0
06.08.2018;23:25:00;0;52.6;0
06.08.2018;23:35:00;0;52.6;0
06.08.2018;23:45:00;0;52.6;0
06.08.2018;23:55:00;0;52.6;0
07.08.2018;00:05:00;0;0;0
07.08.2018;00:15:00;0;0;0
07.08.2018;00:35:00;0;0;0
07.08.2018;00:55:00;0;0;0
07.08.2018;01:05:00;0;0;0
07.08.2018;01:15:00;0;0;0
07.08.2018;01:35:00;0;0;0
07.08.2018;01:45:00;0;0;0
07.08.2018;01:55:00;0;0;0
07.08.2018;02:05:00;0;0;0
07.08.2018;02:15:00;0;0;0
07.08.2018;02:25:00;0;0;0
07.08.2018;02:35:00;0;0;0
07.08.2018;02:45:00;0;0;0
07.08.2018;02:55:00;0;0;0
07.08.2018;03:05:00;0;0;0
07.08.2018;03:15:00;0;0;0
07.08.2018;03:35:00;0;0;0
07.08.2018;03:55:00;0;0;0
07.08.2018;04:05:00;0;0;0
07.08.2018;04:15:00;0;0;0
07.08.2018;04:25:00;0;0;0
07.08.2018;04:35:00;0;0;0
07.08.2018;04:45:00;0;0;0
07.08.2018;04:55:00;0;0;0
07.08.2018;05:05:00;0;0;0
07.08.2018;05:15:00;0;0;0
07.08.2018;05:25:00;0;0;0
07.08.2018;05:35:00;0;0;0
07.08.2018;05:45:00;0;0;0
07.08.2018;05:55:00;0;0;0
07.08.2018;06:05:00;0;0;0
07.08.2018;06:15:00;0;0;0
07.08.2018;06:25:00;0;0;0
07.08.2018;06:35:00;43;0;32
07.08.2018;06:45:00;159;0;33
07.08.2018;06:55:00;218;0;34
07.08.2018;07:05:00;211;0;34
07.08.2018;07:15:00;243;0.1;34
07.08.2018;07:25:00;351;0.1;35
07.08.2018;07:35:00;521;0.2;35
07.08.2018;07:45:00;658;0.3;35
07.08.2018;07:55:00;739;0.4;36
07.08.2018;08:05:00;812;0.6;36
07.08.2018;08:15:00;915;0.7;36
07.08.2018;08:25:00;1040;0.9;36
07.08.2018;08:35:00;1121;1.1;36
07.08.2018;08:45:00;952;1.2;37
07.08.2018;08:55:00;903;1.4;37
07.08.2018;09:05:00;1286;1.6;37
07.08.2018;09:15:00;1259;1.8;37
07.08.2018;09:25:00;1274;2.0;37
07.08.2018;09:35:00;1266;2.2;37
07.08.2018;09:45:00;1532;2.4;38
07.08.2018;09:55:00;1648;2.7;38
07.08.2018;10:05:00;1644;3.0;38
07.08.2018;10:15:00;1807;3.3;38
07.08.2018;10:25:00;1762;3.5;39
07.08.2018;10:35:00;1873;3.8;39
07.08.2018;10:45:00;1841;4.2;39
07.08.2018;10:55:00;1640;4.4;39
07.08.2018;11:05:00;1673;4.7;39
07.08.2018;11:15:00;1816;5.0;40
07.08.2018;11:25:00;2305;5.4;40
07.08.2018;11:35:00;3364;5.8;41
07.08.2018;11:45:00;2876;6.4;42
07.08.2018;11:55:00;6283;7.1;44
07.08.2018;12:05:00;6209;8.1;47
07.08.2018;12:15:00;3898;8.7;44
07.08.2018;12:25:00;3613;9.3;46
07.08.2018;12:35:00;4411;10.0;46
07.08.2018;12:45:00;6242;11.0;45
07.08.2018;12:55:00;5291;11.9;47
07.08.2018;13:05:00;6668;13.0;44
07.08.2018;13:15:00;5042;14.1;44
07.08.2018;13:25:00;4848;15.0;47
07.08.2018;13:35:00;5893;15.9;44
07.08.2018;13:45:00;7354;17.1;46
07.08.2018;13:55:00;7273;18.3;47
07.08.2018;14:05:00;7242;19.5;44
07.08.2018;14:15:00;7275;20.7;45
07.08.2018;14:25:00;7154;21.9;47
07.08.2018;14:35:00;7343;23.1;46
07.08.2018;14:45:00;7088;24.3;44
07.08.2018;14:55:00;6789;25.4;47
07.08.2018;15:05:00;6601;26.6;46
07.08.2018;15:15:00;7457;27.8;44
07.08.2018;15:25:00;5617;28.9;45
07.08.2018;15:35:00;2684;29.4;44
07.08.2018;15:45:00;2230;29.8;45
07.08.2018;15:55:00;3411;30.3;45
07.08.2018;16:05:00;2451;30.7;46
07.08.2018;16:15:00;2253;31.1;46
07.08.2018;16:25:00;2871;31.5;46
07.08.2018;16:35:00;2893;32.0;47
07.08.2018;16:45:00;2445;32.4;46
07.08.2018;16:55:00;1857;32.8;46
07.08.2018;17:05:00;1645;33.0;45
07.08.2018;17:15:00;1756;33.3;44
07.08.2018;17:25:00;2698;33.7;45
07.08.2018;17:35:00;2066;34.1;45
07.08.2018;17:45:00;1628;34.4;44
07.08.2018;17:55:00;1102;34.6;43
07.08.2018;18:05:00;851;34.7;42
07.08.2018;18:15:00;751;34.9;42
07.08.2018;18:25:00;668;35.0;42
07.08.2018;18:35:00;549;35.1;41
07.08.2018;18:45:00;486;35.2;41
07.08.2018;19:05:00;628;35.3;41
07.08.2018;19:15:00;879;35.5;41
07.08.2018;19:25:00;692;35.6;40
07.08.2018;19:35:00;820;35.7;40
07.08.2018;19:45:00;709;35.8;40
07.08.2018;19:55:00;620;35.9;40
07.08.2018;20:05:00;493;36.0;40
07.08.2018;20:15:00;350;36.1;40
07.08.2018;20:25:00;230;36.1;40
07.08.2018;20:35:00;217;36.2;40
07.08.2018;20:45:00;153;36.2;40
07.08.2018;20:55:00;32;36.2;39
07.08.2018;21:05:00;0;36.2;0
07.08.2018;21:15:00;0;36.2;0
07.08.2018;21:25:00;0;36.2;0
07.08.2018;21:35:00;0;36.2;0
07.08.2018;21:45:00;0;36.2;0
07.08.2018;21:55:00;0;36.2;0
07.08.2018;22:05:00;0;36.2;0
07.08.2018;22:15:00;0;36.2;0
07.08.2018;22:25:00;0;36.2;0
07.08.2018;22:35:00;0;36.2;0
07.08.2018;22:45:00;0;36.2;0
07.08.2018;22:55:00;0;36.2;0
07.08.2018;23:05:00;0;36.2;0
07.08.2018;23:15:00;0;36.2;0
07.08.2018;23:25:00;0;36.2;0
07.08.2018;23:35:00;0;36.2;0
07.08.2018;23:45:00;0;36.2;0
07.08.2018;23:55:00;0;36.2;0
08.08.2018;00:05:00;0;0;0
08.08.2018;00:25:00;0;0;0
08.08.2018;00:35:00;0;0;0
08.08.2018;00:45:00;0;0;0
08.08.2018;01:05:00;0;0;0
08.08.2018;01:15:00;0;0;0
08.08.2018;01:25:00;0;0;0
08.08.2018;01:35:00;0;0;0
08.08.2018;01:45:00;0;0;0
08.08.2018;01:55:00;0;0;0
08.08.2018;02:05:00;0;0;0
08.08.2018;02:15:00;0;0;0
08.08.2018;02:25:00;0;0;0
08.08.2018;02:35:00;0;0;0
08.08.2018;02:45:00;0;0;0
08.08.2018;02:55:00;0;0;0
08.08.2018;03:05:00;0;0;0
08.08.2018;03:25:00;0;0;0
08.08.2018;03:45:00;0;0;0
08.08.2018;03:55:00;0;0;0
08.08.2018;04:05:00;0;0;0
08.08.2018;04:15:00;0;0;0
08.08.2018;04:25:00;0;0;0
08.08.2018;04:35:00;0;0;0
08.08.2018;04:45:00;0;0;0
08.08.2018;04:55:00;0;0;0
08.08.2018;05:05:00;0;0;0
08.08.2018;05:15:00;0;0;0
08.08.2018;05:25:00;0;0;0
08.08.2018;05:35:00;0;0;0
08.08.2018;05:45:00;0;0;0
08.08.2018;05:55:00;0;0;0
08.08.2018;06:05:00;0;0;0
08.08.2018;06:15:00;0;0;0
08.08.2018;06:25:00;0;0;0
08.08.2018;06:35:00;0;0;0
08.08.2018;06:45:00;0;0;0
08.08.2018;06:55:00;37;0;33
08.08.2018;07:05:00;160;0;33
08.08.2018;07:15:00;187;0;34
08.08.2018;07:25:00;199;0;34
08.08.2018;07:35:00;220;0.1;34
08.08.2018;07:45:00;281;0.1;35
08.08.2018;07:55:00;335;0.2;35
08.08.2018;08:05:00;415;0.2;35
08.08.2018;08:15:00;787;0.3;35
08.08.2018;08:25:00;1586;0.6;36
08.08.2018;08:35:00;2225;0.9;36
08.08.2018;08:45:00;2138;1.3;36
08.08.2018;08:55:00;1580;1.6;37
08.08.2018;09:05:00;490;1.7;37
08.08.2018;09:15:00;414;1.7;37
08.08.2018;09:25:00;544;1.8;37
08.08.2018;09:35:00;747;1.9;37
08.08.2018;09:45:00;811;2.1;37
08.08.2018;09:55:00;934;2.2;37
08.08.2018;10:05:00;979;2.4;37
08.08.2018;10:15:00;1181;2.6;38
08.08.2018;10:25:00;1243;2.8;38
08.08.2018;10:35:00;1522;3.0;38
08.08.2018;10:45:00;1996;3.3;38
08.08.2018;10:55:00;1977;3.6;38
08.08.2018;11:05:00;2074;4.0;39
08.08.2018;11:15:00;2365;4.3;39
08.08.2018;11:25:00;3004;4.8;40
08.08.2018;11:35:00;3920;5.4;42
08.08.2018;11:45:00;5789;6.2;44
08.08.2018;11:55:00;6901;7.2;47
08.08.2018;12:05:00;6638;8.2;45
08.08.2018;12:15:00;7370;9.4;44
08.08.2018;12:25:00;7282;10.4;47
08.08.2018;12:35:00;7804;11.5;46
08.08.2018;12:45:00;7164;12.7;44
08.08.2018;12:55:00;7224;13.9;46
08.08.2018;13:05:00;7198;15.0;47
08.08.2018;13:15:00;7177;16.2;44
08.08.2018;13:25:00;7145;17.4;45
08.08.2018;13:35:00;7195;18.6;47
08.08.2018;13:45:00;7214;19.8;45
08.08.2018;13:55:00;7185;21.0;44
08.08.2018;14:05:00;7220;22.2;47
08.08.2018;14:15:00;7236;23.4;46
08.08.2018;14:25:00;7175;24.5;44
08.08.2018;14:35:00;7119;25.7;46
08.08.2018;14:45:00;7089;26.9;47
08.08.2018;14:55:00;6953;28.0;44
08.08.2018;15:05:00;6752;29.2;45
08.08.2018;15:15:00;6785;30.3;47
08.08.2018;15:25:00;6641;31.4;45
08.08.2018;15:35:00;6585;32.5;45
08.08.2018;15:45:00;6570;33.6;47
08.08.2018;15:55:00;4010;34.4;44
08.08.2018;16:05:00;2547;34.9;45
08.08.2018;16:15:00;2063;35.3;45
08.08.2018;16:25:00;1234;35.5;44
08.08.2018;16:35:00;722;35.6;44
08.08.2018;16:45:00;456;35.7;43
08.08.2018;16:55:00;456;35.8;43
08.08.2018;17:05:00;613;35.9;42
08.08.2018;17:15:00;1370;36.1;42
08.08.2018;17:25:00;1238;36.3;42
08.08.2018;17:35:00;1130;36.5;42
08.08.2018;17:45:00;2076;36.8;42
08.08.2018;17:55:00;2054;37.1;42
08.08.2018;18:05:00;2565;37.4;42
08.08.2018;18:15:00;3457;38.0;44
08.08.2018;18:25:00;2663;38.5;44
08.08.2018;18:45:00;2223;39.3;44
08.08.2018;18:55:00;944;39.5;43
08.08.2018;19:15:00;510;39.7;41
08.08.2018;19:25:00;408;39.8;41
08.08.2018;19:35:00;299;39.9;41
08.08.2018;19:45:00;252;39.9;41
08.08.2018;19:55:00;240;40.0;40
08.08.2018;20:05:00;192;40.0;40
08.08.2018;20:15:00;133;40.0;40
08.08.2018;20:25:00;108;40.0;40
08.08.2018;20:35:00;0;40.0;0
08.08.2018;20:45:00;0;40.0;0
08.08.2018;20:55:00;0;40.0;0
08.08.2018;21:05:00;0;40.0;0
08.08.2018;21:15:00;0;40.0;0
08.08.2018;21:25:00;0;40.0;0
08.08.2018;21:35:00;0;40.0;0
08.08.2018;21:45:00;0;40.0;0
08.08.2018;21:55:00;0;40.0;0
08.08.2018;22:05:00;0;40.0;0
08.08.2018;22:15:00;0;40.0;0
08.08.2018;22:25:00;0;40.0;0
08.08.2018;22:35:00;0;40.0;0
08.08.2018;22:45:00;0;40.0;0
08.08.2018;22:55:00;0;40.0;0
08.08.2018;23:05:00;0;40.0;0
08.08.2018;23:15:00;0;40.0;0
08.08.2018;23:25:00;0;40.0;0
08.08.2018;23:35:00;0;40.0;0
08.08.2018;23:45:00;0;40.0;0
08.08.2018;23:55:00;0;40.0;0
09.08.2018;00:05:00;0;0;0
09.08.2018;00:15:00;0;0;0
09.08.2018;00:25:00;0;0;0
09.08.2018;00:35:00;0;0;0
09.08.2018;01:00:00;0;0;0
09.08.2018;01:20:00;0;0;0
09.08.2018;01:30:00;0;0;0
09.08.2018;01:40:00;0;0;0
09.08.2018;01:50:00;0;0;0
09.08.2018;02:00:00;0;0;0
09.08.2018;02:10:00;0;0;0
09.08.2018;02:20:00;0;0;0
09.08.2018;02:30:00;0;0;0
09.08.2018;02:40:00;0;0;0
09.08.2018;02:50:00;0;0;0
09.08.2018;03:00:00;0;0;0
09.08.2018;03:20:00;0;0;0
09.08.2018;03:40:00;0;0;0
09.08.2018;03:50:00;0;0;0
09.08.2018;04:00:00;0;0;0
09.08.2018;04:10:00;0;0;0
09.08.2018;04:20:00;0;0;0
09.08.2018;04:30:00;0;0;0
09.08.2018;04:40:00;0;0;0
09.08.2018;04:50:00;0;0;0
09.08.2018;05:00:00;0;0;0
09.08.2018;05:10:00;0;0;0
09.08.2018;05:20:00;0;0;0
09.08.2018;05:30:00;0;0;0
09.08.2018;05:40:00;0;0;0
09.08.2018;05:50:00;0;0;0
09.08.2018;06:00:00;0;0;0
09.08.2018;06:10:00;0;0;0
09.08.2018;06:20:00;20;0;31
09.08.2018;06:30:00;150;0;32
09.08.2018;06:40:00;210;0;33
09.08.2018;06:50:00;258;0;34
09.08.2018;07:00:00;319;0.1;34
09.08.2018;07:10:00;367;0.2;34
09.08.2018;07:20:00;413;0.2;35
09.08.2018;07:30:00;497;0.3;35
09.08.2018;07:40:00;642;0.4;35
09.08.2018;07:50:00;847;0.5;35
09.08.2018;08:00:00;933;0.7;36
09.08.2018;08:10:00;1150;0.9;36
09.08.2018;08:20:00;1044;1.0;36
09.08.2018;08:30:00;1172;1.2;36
09.08.2018;08:40:00;1185;1.4;36
09.08.2018;08:50:00;1261;1.6;37
09.08.2018;09:00:00;2711;2.1;37
09.08.2018;09:10:00;3023;2.6;39
09.08.2018;09:20:00;4214;3.2;41
09.08.2018;09:30:00;4176;3.8;42
09.08.2018;09:40:00;4152;4.5;44
09.08.2018;09:50:00;3368;5.1;44
09.08.2018;10:00:00;4635;5.9;46
09.08.2018;10:10:00;4886;6.7;47
09.08.2018;10:20:00;5099;7.5;48
09.08.2018;10:30:00;5291;8.4;45
09.08.2018;10:40:00;5505;9.3;48
09.08.2018;10:50:00;5710;10.2;44
09.08.2018;11:00:00;5874;11.2;48
09.08.2018;11:10:00;6046;12.1;45
09.08.2018;11:20:00;6242;13.2;45
09.08.2018;11:30:00;6402;14.2;47
09.08.2018;11:40:00;6526;15.3;44
09.08.2018;11:50:00;6644;16.4;46
09.08.2018;12:00:00;6725;17.5;47
09.08.2018;12:10:00;6805;18.6;44
09.08.2018;12:20:00;6886;19.7;46
09.08.2018;12:30:00;6955;20.9;47
09.08.2018;12:40:00;6990;22.0;45
09.08.2018;12:50:00;6972;23.2;45
09.08.2018;13:00:00;6995;24.3;47
09.08.2018;13:10:00;6910;25.5;45
09.08.2018;13:20:00;6893;26.6;44
09.08.2018;13:30:00;7148;27.8;47
09.08.2018;13:40:00;7207;29.0;46
09.08.2018;13:50:00;6923;30.1;44
09.08.2018;14:00:00;7197;31.3;46
09.08.2018;14:10:00;7161;32.5;47
09.08.2018;14:20:00;3832;33.1;43
09.08.2018;14:30:00;7463;34.4;45
09.08.2018;14:40:00;7224;35.6;47
09.08.2018;14:50:00;7072;36.8;46
09.08.2018;15:00:00;6900;37.9;44
09.08.2018;15:10:00;6568;39.0;47
09.08.2018;15:20:00;6557;40.2;47
09.08.2018;15:30:00;7284;41.4;44
09.08.2018;15:40:00;6177;42.4;47
09.08.2018;15:50:00;6665;43.5;45
09.08.2018;16:00:00;6720;44.6;45
09.08.2018;16:10:00;6344;45.7;48
09.08.2018;16:20:00;2410;46.2;43
09.08.2018;16:30:00;4496;46.9;45
09.08.2018;16:40:00;5269;47.8;45
09.08.2018;16:50:00;2768;48.3;44
09.08.2018;17:00:00;2192;48.7;45
09.08.2018;17:10:00;1598;49.0;44
09.08.2018;17:20:00;460;49.1;43
09.08.2018;17:30:00;343;49.2;43
09.08.2018;17:40:00;323;49.2;42
09.08.2018;17:50:00;157;49.3;42
09.08.2018;18:00:00;338;49.3;42
09.08.2018;18:10:00;653;49.4;41
09.08.2018;18:20:00;545;49.5;41
09.08.2018;18:30:00;220;49.6;41
09.08.2018;18:40:00;196;49.6;41
09.08.2018;18:50:00;168;49.6;41
09.08.2018;19:00:00;213;49.6;40
09.08.2018;19:10:00;214;49.7;40
09.08.2018;19:20:00;213;49.7;40
09.08.2018;19:30:00;269;49.8;40
09.08.2018;19:40:00;324;49.8;40
09.08.2018;19:50:00;233;49.9;40
09.08.2018;20:00:00;180;49.9;39
09.08.2018;20:10:00;142;49.9;39
09.08.2018;20:20:00;112;49.9;39
09.08.2018;20:30:00;108;49.9;39
09.08.2018;20:40:00;0;50.0;0
09.08.2018;20:50:00;0;50.0;0
09.08.2018;21:00:00;0;50.0;0
09.08.2018;21:10:00;0;50.0;0
09.08.2018;21:20:00;0;50.0;0
09.08.2018;21:30:00;0;50.0;0
09.08.2018;21:40:00;0;50.0;0
09.08.2018;21:50:00;0;50.0;0
09.08.2018;22:00:00;0;50.0;0
09.08.2018;22:10:00;0;50.0;0
09.08.2018;22:20:00;0;50.0;0
09.08.2018;22:30:00;0;50.0;0
09.08.2018;22:40:00;0;50.0;0
09.08.2018;22:50:00;0;50.0;0
09.08.2018;23:00:00;0;50.0;0
09.08.2018;23:10:00;0;50.0;0
09.08.2018;23:20:00;0;50.0;0
09.08.2018;23:30:00;0;50.0;0
09.08.2018;23:40:00;0;50.0;0
09.08.2018;23:50:00;0;50.0;0
10.08.2018;00:00:00;0;0;0
10.08.2018;00:20:00;0;0;0
10.08.2018;00:30:00;0;0;0
10.08.2018;00:40:00;0;0;0
10.08.2018;00:50:00;0;0;0
10.08.2018;01:00:00;0;0;0
10.08.2018;01:10:00;0;0;0
10.08.2018;01:20:00;0;0;0
10.08.2018;01:30:00;0;0;0
10.08.2018;01:40:00;0;0;0
10.08.2018;01:50:00;0;0;0
10.08.2018;02:00:00;0;0;0
10.08.2018;02:10:00;0;0;0
10.08.2018;02:20:00;0;0;0
10.08.2018;02:30:00;0;0;0
10.08.2018;02:40:00;0;0;0
10.08.2018;02:50:00;0;0;0
10.08.2018;03:00:00;0;0;0
10.08.2018;03:10:00;0;0;0
10.08.2018;03:20:00;0;0;0
10.08.2018;03:30:00;0;0;0
10.08.2018;03:50:00;0;0;0
10.08.2018;04:00:00;0;0;0
10.08.2018;04:10:00;0;0;0
10.08.2018;04:20:00;0;0;0
10.08.2018;04:30:00;0;0;0
10.08.2018;04:40:00;0;0;0
10.08.2018;04:50:00;0;0;0
10.08.2018;05:00:00;0;0;0
10.08.2018;05:10:00;0;0;0
10.08.2018;05:20:00;0;0;0
10.08.2018;05:30:00;0;0;0
10.08.2018;05:40:00;0;0;0
10.08.2018;05:50:00;0;0;0
10.08.2018;06:00:00;0;0;0
10.08.2018;06:10:00;0;0;0
10.08.2018;06:20:00;0;0;0
10.08.2018;06:30:00;0;0;0
10.08.2018;06:40:00;0;0;0
10.08.2018;06:50:00;0;0;32
10.08.2018;07:00:00;107;0;33
10.08.2018;07:10:00;128;0;33
10.08.2018;07:20:00;137;0;34
10.08.2018;07:30:00;156;0;34
10.08.2018;07:40:00;265;0.1;34
10.08.2018;07:50:00;433;0.1;34
10.08.2018;08:00:00;472;0.2;35
10.08.2018;08:10:00;560;0.3;35
10.08.2018;08:20:00;1005;0.4;35
10.08.2018;08:30:00;1088;0.6;35
10.08.2018;08:40:00;1161;0.8;36
10.08.2018;08:50:00;1773;1.1;36
10.08.2018;09:00:00;1408;1.3;36
10.08.2018;09:10:00;1787;1.6;36
10.08.2018;09:20:00;1883;1.9;37
10.08.2018;09:30:00;1955;2.2;37
10.08.2018;09:40:00;2269;2.6;38
10.08.2018;09:50:00;2470;3.0;39
10.08.2018;10:00:00;2065;3.3;39
10.08.2018;10:10:00;2579;3.8;40
10.08.2018;10:20:00;2446;4.2;40
10.08.2018;10:30:00;2777;4.6;40
10.08.2018;10:40:00;3022;5.0;41
10.08.2018;10:50:00;3934;5.7;42
10.08.2018;11:00:00;4037;6.3;44
10.08.2018;11:10:00;4006;7.0;45
10.08.2018;11:20:00;5024;7.7;46
10.08.2018;11:30:00;3133;8.3;46
10.08.2018;11:40:00;3852;8.9;46
10.08.2018;11:50:00;5870;9.7;48
10.08.2018;12:00:00;5535;10.7;45
10.08.2018;12:10:00;3296;11.3;46
10.08.2018;12:20:00;3186;11.9;46
10.08.2018;12:30:00;7515;12.7;47
10.08.2018;12:40:00;2959;13.4;43
10.08.2018;12:50:00;2810;14.0;44
10.08.2018;13:00:00;8466;15.3;45
10.08.2018;13:10:00;4739;16.2;45
10.08.2018;13:20:00;4271;16.9;46
10.08.2018;13:30:00;7967;18.0;46
10.08.2018;13:40:00;8626;19.4;47
10.08.2018;13:50:00;5116;20.4;44
10.08.2018;14:00:00;6133;21.3;48
10.08.2018;14:10:00;9237;22.9;45
10.08.2018;14:20:00;8442;24.3;47
10.08.2018;14:30:00;3819;25.3;44
10.08.2018;14:40:00;3196;25.8;45
10.08.2018;14:50:00;2484;26.2;45
10.08.2018;15:00:00;2594;26.6;45
10.08.2018;15:10:00;2003;27.0;45
10.08.2018;15:20:00;1609;27.2;44
10.08.2018;15:30:00;1940;27.5;44
10.08.2018;15:40:00;2341;27.9;44
10.08.2018;15:50:00;5877;28.6;46
10.08.2018;16:00:00;5710;29.5;44
10.08.2018;16:10:00;4566;30.3;48
10.08.2018;16:20:00;3255;30.8;48
10.08.2018;16:30:00;6143;31.6;47
10.08.2018;16:40:00;3636;32.4;44
10.08.2018;16:50:00;3751;33.1;47
10.08.2018;17:00:00;2966;33.7;47
10.08.2018;17:10:00;3587;34.2;47
10.08.2018;17:20:00;3054;34.7;47
10.08.2018;17:30:00;2583;35.2;47
10.08.2018;17:40:00;2313;35.6;46
10.08.2018;17:50:00;1959;35.9;45
10.08.2018;18:00:00;1818;36.2;44
10.08.2018;18:10:00;2927;36.7;45
10.08.2018;18:20:00;3122;37.1;45
10.08.2018;18:30:00;2909;37.6;46
10.08.2018;18:40:00;2522;38.0;45
10.08.2018;18:50:00;2272;38.4;45
10.08.2018;19:00:00;1922;38.8;44
10.08.2018;19:10:00;1422;39.0;43
10.08.2018;19:20:00;910;39.2;42
10.08.2018;19:30:00;653;39.3;41
10.08.2018;19:40:00;529;39.4;41
10.08.2018;19:50:00;357;39.5;41
10.08.2018;20:00:00;319;39.6;41
10.08.2018;20:10:00;268;39.6;40
10.08.2018;20:20:00;209;39.6;40
10.08.2018;20:30:00;143;39.7;40
10.08.2018;20:40:00;114;39.7;40
10.08.2018;20:50:00;75;39.7;40
10.08.2018;21:00:00;0;39.7;0
10.08.2018;21:10:00;0;39.7;0
10.08.2018;21:20:00;0;39.7;0
10.08.2018;21:30:00;0;39.7;0
10.08.2018;21:40:00;0;39.7;0
10.08.2018;21:50:00;0;39.7;0
10.08.2018;22:00:00;0;39.7;0
10.08.2018;22:10:00;0;39.7;0
10.08.2018;22:20:00;0;39.7;0
10.08.2018;22:30:00;0;39.7;0
10.08.2018;22:40:00;0;39.7;0
10.08.2018;22:50:00;0;39.7;0
10.08.2018;23:00:00;0;39.7;0
10.08.2018;23:10:00;0;39.7;0
10.08.2018;23:20:00;0;39.7;0
10.08.2018;23:30:00;0;39.7;0
10.08.2018;23:40:00;0;39.7;0
10.08.2018;23:50:00;0;39.7;0
11.08.2018;00:00:00;0;0;0
11.08.2018;00:10:00;0;0;0
11.08.2018;00:20:00;0;0;0
11.08.2018;00:30:00;0;0;0
11.08.2018;00:50:00;0;0;0
11.08.2018;01:00:00;0;0;0
11.08.2018;01:20:00;0;0;0
11.08.2018;01:30:00;0;0;0
11.08.2018;01:40:00;0;0;0
11.08.2018;01:50:00;0;0;0
11.08.2018;02:00:00;0;0;0
11.08.2018;02:10:00;0;0;0
11.08.2018;02:20:00;0;0;0
11.08.2018;02:30:00;0;0;0
11.08.2018;02:40:00;0;0;0
11.08.2018;02:50:00;0;0;0
11.08.2018;03:05:00;0;0;0
11.08.2018;03:25:00;0;0;0
11.08.2018;03:45:00;0;0;0
11.08.2018;03:55:00;0;0;0
11.08.2018;04:05:00;0;0;0
11.08.2018;04:15:00;0;0;0
11.08.2018;04:25:00;0;0;0
11.08.2018;04:35:00;0;0;0
11.08.2018;04:45:00;0;0;0
11.08.2018;04:55:00;0;0;0
11.08.2018;05:05:00;0;0;0
11.08.2018;05:15:00;0;0;0
11.08.2018;05:25:00;0;0;0
11.08.2018;05:35:00;0;0;0
11.08.2018;05:45:00;0;0;0
11.08.2018;05:55:00;0;0;0
11.08.2018;06:05:00;0;0;0
11.08.2018;06:15:00;0;0;0
11.08.2018;06:25:00;50;0;31
11.08.2018;06:35:00;162;0;32
11.08.2018;06:45:00;215;0;33
11.08.2018;06:55:00;292;0.1;33
11.08.2018;07:05:00;470;0.1;34
11.08.2018;07:15:00;490;0.2;34
11.08.2018;07:25:00;440;0.3;34
11.08.2018;07:35:00;576;0.4;34
11.08.2018;07:45:00;664;0.5;35
11.08.2018;07:55:00;922;0.6;35
11.08.2018;08:05:00;835;0.8;35
11.08.2018;08:15:00;899;0.9;35
11.08.2018;08:25:00;1429;1.1;36
11.08.2018;08:35:00;1844;1.4;36
11.08.2018;08:45:00;1573;1.7;36
11.08.2018;08:55:00;2192;2.0;36
11.08.2018;09:05:00;2397;2.4;37
11.08.2018;09:15:00;3426;2.9;38
11.08.2018;09:25:00;3637;3.5;40
11.08.2018;09:35:00;3928;4.1;42
11.08.2018;09:45:00;3316;4.7;43
11.08.2018;09:55:00;4698;5.4;43
11.08.2018;10:05:00;4985;6.2;45
11.08.2018;10:15:00;4640;7.0;47
11.08.2018;10:25:00;4669;7.7;48
11.08.2018;10:35:00;5419;8.6;44
11.08.2018;10:45:00;4549;9.5;46
11.08.2018;10:55:00;4281;10.2;48
11.08.2018;11:05:00;4774;11.0;45
11.08.2018;11:15:00;4377;11.8;46
11.08.2018;11:25:00;6177;12.8;45
11.08.2018;11:35:00;6031;13.9;47
11.08.2018;11:45:00;5985;14.8;44
11.08.2018;11:55:00;4658;15.7;48
11.08.2018;12:05:00;6437;16.7;45
11.08.2018;12:15:00;6620;17.8;48
11.08.2018;12:25:00;5552;18.9;45
11.08.2018;12:35:00;6609;19.9;48
11.08.2018;12:45:00;5798;20.8;44
11.08.2018;12:55:00;5998;21.8;47
11.08.2018;13:05:00;6335;22.8;46
11.08.2018;13:15:00;6776;23.9;45
11.08.2018;13:25:00;5310;24.7;46
11.08.2018;13:35:00;6314;25.8;44
11.08.2018;13:45:00;4860;26.6;46
11.08.2018;13:55:00;6537;27.6;45
11.08.2018;14:05:00;6882;28.7;47
11.08.2018;14:15:00;7502;29.9;45
11.08.2018;14:25:00;6035;31.0;44
11.08.2018;14:35:00;8171;32.2;46
11.08.2018;14:45:00;7640;33.4;47
11.08.2018;14:55:00;7518;34.7;45
11.08.2018;15:05:00;7447;35.9;44
11.08.2018;15:15:00;7323;37.1;47
11.08.2018;15:25:00;7186;38.3;47
11.08.2018;15:35:00;7010;39.5;44
11.08.2018;15:45:00;6920;40.6;45
11.08.2018;15:55:00;6653;41.7;47
11.08.2018;16:05:00;6795;42.9;45
11.08.2018;16:15:00;6607;43.9;45
11.08.2018;16:25:00;6356;45.0;47
11.08.2018;16:35:00;6177;46.0;44
11.08.2018;16:45:00;5838;47.0;47
11.08.2018;16:55:00;5615;47.9;46
11.08.2018;17:05:00;5363;48.8;46
11.08.2018;17:15:00;5068;49.7;46
11.08.2018;17:25:00;4740;50.4;48
11.08.2018;17:35:00;4475;51.2;45
11.08.2018;17:45:00;4257;51.9;47
11.08.2018;17:55:00;3932;52.6;48
11.08.2018;18:05:00;3656;53.2;44
11.08.2018;18:15:00;3384;53.8;45
11.08.2018;18:25:00;3103;54.3;46
11.08.2018;18:35:00;2827;54.8;46
11.08.2018;18:45:00;2494;55.2;46
11.08.2018;18:55:00;2099;55.6;45
11.08.2018;19:05:00;1692;55.8;45
11.08.2018;19:15:00;1457;56.1;44
11.08.2018;19:25:00;1179;56.3;43
11.08.2018;19:35:00;820;56.4;42
11.08.2018;19:45:00;443;56.5;42
11.08.2018;19:55:00;382;56.6;42
11.08.2018;20:05:00;262;56.6;41
11.08.2018;20:15:00;199;56.7;41
11.08.2018;20:25:00;158;56.7;41
11.08.2018;20:35:00;128;56.7;40
11.08.2018;20:45:00;107;56.8;40
11.08.2018;20:55:00;0;56.8;0
11.08.2018;21:05:00;0;56.8;0
11.08.2018;21:15:00;0;56.8;0
11.08.2018;21:25:00;0;56.8;0
11.08.2018;21:35:00;0;56.8;0
11.08.2018;21:45:00;0;56.8;0
11.08.2018;21:55:00;0;56.8;0
11.08.2018;22:05:00;0;56.8;0
11.08.2018;22:15:00;0;56.8;0
11.08.2018;22:25:00;0;56.8;0
11.08.2018;22:35:00;0;56.8;0
11.08.2018;22:45:00;0;56.8;0
11.08.2018;22:55:00;0;56.8;0
11.08.2018;23:05:00;0;56.8;0
11.08.2018;23:15:00;0;56.8;0
11.08.2018;23:25:00;0;56.8;0
11.08.2018;23:35:00;0;56.8;0
11.08.2018;23:45:00;0;56.8;0
11.08.2018;23:55:00;0;56.8;0
12.08.2018;00:05:00;0;0;0
12.08.2018;00:25:00;0;0;0
12.08.2018;00:35:00;0;0;0
12.08.2018;00:45:00;0;0;0
12.08.2018;00:55:00;0;0;0
12.08.2018;01:05:00;0;0;0
12.08.2018;01:25:00;0;0;0
12.08.2018;01:35:00;0;0;0
12.08.2018;01:45:00;0;0;0
12.08.2018;01:55:00;0;0;0
12.08.2018;02:05:00;0;0;0
12.08.2018;02:15:00;0;0;0
12.08.2018;02:25:00;0;0;0
12.08.2018;02:35:00;0;0;0
12.08.2018;02:45:00;0;0;0
12.08.2018;02:55:00;0;0;0
12.08.2018;03:05:00;0;0;0
12.08.2018;03:25:00;0;0;0
12.08.2018;03:45:00;0;0;0
12.08.2018;03:55:00;0;0;0
12.08.2018;04:05:00;0;0;0
12.08.2018;04:15:00;0;0;0
12.08.2018;04:25:00;0;0;0
12.08.2018;04:35:00;0;0;0
12.08.2018;04:45:00;0;0;0
12.08.2018;04:55:00;0;0;0
12.08.2018;05:05:00;0;0;0
12.08.2018;05:15:00;0;0;0
12.08.2018;05:25:00;0;0;0
12.08.2018;05:35:00;0;0;0
12.08.2018;05:45:00;0;0;0
12.08.2018;05:55:00;0;0;0
12.08.2018;06:05:00;0;0;0
12.08.2018;06:15:00;0;0;0
12.08.2018;06:25:00;76;0;30
12.08.2018;06:35:00;163;0;32
12.08.2018;06:45:00;210;0;33
12.08.2018;06:55:00;255;0.1;33
12.08.2018;07:05:00;303;0.1;33
12.08.2018;07:15:00;348;0.2;34
12.08.2018;07:25:00;389;0.2;34
12.08.2018;07:35:00;441;0.3;34
12.08.2018;07:45:00;549;0.4;35
12.08.2018;07:55:00;672;0.5;35
12.08.2018;08:05:00;776;0.6;35
12.08.2018;08:15:00;911;0.7;35
12.08.2018;08:25:00;1040;0.9;35
12.08.2018;08:35:00;1266;1.1;36
12.08.2018;08:45:00;1387;1.3;36
12.08.2018;08:55:00;2631;1.7;36
12.08.2018;09:05:00;3054;2.2;37
12.08.2018;09:15:00;3195;2.7;39
12.08.2018;09:25:00;3510;3.3;40
12.08.2018;09:35:00;3691;3.9;41
12.08.2018;09:45:00;4302;4.6;43
12.08.2018;09:55:00;4628;5.4;44
12.08.2018;10:05:00;4676;6.1;46
12.08.2018;10:15:00;5145;7.0;47
12.08.2018;10:25:00;5343;7.8;47
12.08.2018;10:35:00;5591;8.7;45
12.08.2018;10:45:00;5762;9.7;48
12.08.2018;10:55:00;5948;10.6;45
12.08.2018;11:05:00;6094;11.7;47
12.08.2018;11:15:00;6309;12.7;46
12.08.2018;11:25:00;6440;13.7;44
12.08.2018;11:35:00;6606;14.8;47
12.08.2018;11:45:00;6748;15.9;46
12.08.2018;11:55:00;6833;17.1;44
12.08.2018;12:05:00;6725;18.2;47
12.08.2018;12:15:00;7056;19.3;46
12.08.2018;12:25:00;7104;20.5;44
12.08.2018;12:35:00;7174;21.7;46
12.08.2018;12:45:00;7339;22.9;47
12.08.2018;12:55:00;7311;24.1;45
12.08.2018;13:05:00;7338;25.3;44
12.08.2018;13:15:00;7359;26.5;47
12.08.2018;13:25:00;7424;27.8;46
12.08.2018;13:35:00;7440;29.0;44
12.08.2018;13:45:00;7514;30.2;45
12.08.2018;13:55:00;7552;31.5;47
12.08.2018;14:05:00;7474;32.7;46
12.08.2018;14:15:00;7408;33.9;44
12.08.2018;14:25:00;7339;35.2;46
12.08.2018;14:35:00;7338;36.4;47
12.08.2018;14:45:00;7257;37.6;45
12.08.2018;14:55:00;7154;38.7;44
12.08.2018;15:05:00;7068;39.9;47
12.08.2018;15:15:00;6989;41.1;46
12.08.2018;15:25:00;7000;42.2;44
12.08.2018;15:35:00;6909;43.4;46
12.08.2018;15:45:00;6755;44.5;47
12.08.2018;15:55:00;6514;45.6;44
12.08.2018;16:05:00;6376;46.6;46
12.08.2018;16:15:00;6218;47.7;47
12.08.2018;16:25:00;5844;48.7;44
12.08.2018;16:35:00;5667;49.6;47
12.08.2018;16:45:00;5597;50.5;45
12.08.2018;16:55:00;5239;51.4;46
12.08.2018;17:05:00;5080;52.3;46
12.08.2018;17:15:00;4714;53.1;47
12.08.2018;17:25:00;4372;53.8;45
12.08.2018;17:35:00;4149;54.5;47
12.08.2018;17:45:00;3910;55.1;49
12.08.2018;17:55:00;3664;55.7;44
12.08.2018;18:05:00;3388;56.3;45
12.08.2018;18:15:00;3110;56.8;46
12.08.2018;18:25:00;2816;57.3;47
12.08.2018;18:35:00;2540;57.7;46
12.08.2018;18:45:00;2327;58.1;46
12.08.2018;18:55:00;2235;58.5;46
12.08.2018;19:05:00;1952;58.9;45
12.08.2018;19:15:00;1469;59.1;44
12.08.2018;19:25:00;1126;59.3;43
12.08.2018;19:35:00;833;59.5;42
12.08.2018;19:45:00;584;59.6;42
12.08.2018;19:55:00;375;59.6;42
12.08.2018;20:05:00;301;59.7;41
12.08.2018;20:15:00;227;59.7;41
12.08.2018;20:25:00;177;59.8;41
12.08.2018;20:35:00;137;59.8;40
12.08.2018;20:45:00;69;59.8;40
12.08.2018;20:55:00;0;59.8;0
12.08.2018;21:05:00;0;59.8;0
12.08.2018;21:15:00;0;59.8;0
12.08.2018;21:25:00;0;59.8;0
12.08.2018;21:35:00;0;59.8;0
12.08.2018;21:45:00;0;59.8;0
12.08.2018;21:55:00;0;59.8;0
12.08.2018;22:05:00;0;59.8;0
12.08.2018;22:15:00;0;59.8;0
12.08.2018;22:25:00;0;59.8;0
12.08.2018;22:35:00;0;59.8;0
12.08.2018;22:45:00;0;59.8;0
12.08.2018;22:55:00;0;59.8;0
12.08.2018;23:05:00;0;59.8;0
12.08.2018;23:15:00;0;59.8;0
12.08.2018;23:25:00;0;59.8;0
12.08.2018;23:35:00;0;59.8;0
12.08.2018;23:45:00;0;59.8;0
12.08.2018;23:55:00;0;59.8;0
13.08.2018;00:05:00;0;0;0
13.08.2018;00:25:00;0;0;0
13.08.2018;00:35:00;0;0;0
13.08.2018;00:55:00;0;0;0
13.08.2018;01:00:00;0;0;0
13.08.2018;01:10:00;0;0;0
13.08.2018;01:20:00;0;0;0
13.08.2018;01:30:00;0;0;0
13.08.2018;01:40:00;0;0;0
13.08.2018;01:50:00;0;0;0
13.08.2018;02:00:00;0;0;0
13.08.2018;02:10:00;0;0;0
13.08.2018;02:20:00;0;0;0
13.08.2018;02:30:00;0;0;0
13.08.2018;02:40:00;0;0;0
13.08.2018;02:50:00;0;0;0
13.08.2018;03:05:00;0;0;0
13.08.2018;03:25:00;0;0;0
13.08.2018;03:35:00;0;0;0
13.08.2018;03:45:00;0;0;0
13.08.2018;03:55:00;0;0;0
13.08.2018;04:15:00;0;0;0
13.08.2018;04:25:00;0;0;0
13.08.2018;04:35:00;0;0;0
13.08.2018;04:45:00;0;0;0
13.08.2018;04:55:00;0;0;0
13.08.2018;05:05:00;0;0;0
13.08.2018;05:15:00;0;0;0
13.08.2018;05:25:00;0;0;0
13.08.2018;05:50:00;0;0;0
13.08.2018;06:00:00;0;0;0
13.08.2018;06:10:00;0;0;0
13.08.2018;06:20:00;0;0;0
13.08.2018;06:30:00;190;0;31
13.08.2018;06:40:00;357;0;32
13.08.2018;06:50:00;215;0.1;33
13.08.2018;07:00:00;284;0.1;33
13.08.2018;07:10:00;470;0.2;34
13.08.2018;07:20:00;408;0.2;34
13.08.2018;07:30:00;397;0.3;34
13.08.2018;07:40:00;549;0.4;35
13.08.2018;07:50:00;617;0.5;35
13.08.2018;08:00:00;635;0.6;35
13.08.2018;08:10:00;818;0.7;35
13.08.2018;08:20:00;1017;0.9;35
13.08.2018;08:30:00;982;1.0;36
13.08.2018;08:40:00;1732;1.3;36
13.08.2018;08:50:00;1910;1.6;36
13.08.2018;09:00:00;840;1.8;36
13.08.2018;09:10:00;2954;2.2;37
13.08.2018;09:20:00;3051;2.7;38
13.08.2018;09:30:00;3357;3.2;40
13.08.2018;09:40:00;3956;3.8;41
13.08.2018;09:50:00;4317;4.5;43
13.08.2018;10:00:00;4428;5.3;44
13.08.2018;10:10:00;4835;6.1;46
13.08.2018;10:20:00;5294;6.9;48
13.08.2018;10:30:00;5581;7.8;44
13.08.2018;10:40:00;6472;8.8;47
13.08.2018;10:50:00;6144;9.6;47
13.08.2018;11:00:00;4234;10.4;43
13.08.2018;11:10:00;6202;11.3;47
13.08.2018;11:20:00;5180;12.2;45
13.08.2018;11:30:00;3739;12.9;47
13.08.2018;11:40:00;3432;13.5;47
13.08.2018;11:50:00;3780;14.1;47
13.08.2018;12:00:00;3427;14.7;48
13.08.2018;12:10:00;2266;15.1;47
13.08.2018;12:20:00;1461;15.4;45
13.08.2018;12:30:00;1567;15.6;44
13.08.2018;12:40:00;2141;16.0;44
13.08.2018;12:50:00;2225;16.3;44
13.08.2018;13:00:00;1317;16.6;43
13.08.2018;13:10:00;1323;16.8;42
13.08.2018;13:20:00;1179;17.0;41
13.08.2018;13:30:00;2248;17.3;41
13.08.2018;13:40:00;2461;17.7;42
13.08.2018;13:50:00;1545;18.0;42
13.08.2018;14:00:00;909;18.2;41
13.08.2018;14:10:00;941;18.3;40
13.08.2018;14:20:00;899;18.5;40
13.08.2018;14:30:00;1169;18.7;40
13.08.2018;14:40:00;1145;18.8;40
13.08.2018;14:50:00;1424;19.1;40
13.08.2018;15:00:00;1801;19.4;40
13.08.2018;15:10:00;1916;19.7;40
13.08.2018;15:20:00;2320;20.0;40
13.08.2018;15:30:00;2632;20.4;41
13.08.2018;15:40:00;2899;20.9;42
13.08.2018;15:50:00;2991;21.4;42
13.08.2018;16:00:00;3247;21.9;43
13.08.2018;16:10:00;2278;22.4;43
13.08.2018;16:20:00;3201;22.8;43
13.08.2018;16:30:00;2544;23.3;44
13.08.2018;16:40:00;2809;23.7;44
13.08.2018;16:50:00;2880;24.2;44
13.08.2018;17:00:00;2053;24.6;43
13.08.2018;17:10:00;1564;24.9;43
13.08.2018;17:20:00;1531;25.1;42
13.08.2018;17:30:00;1840;25.4;42
13.08.2018;17:40:00;733;25.6;41
13.08.2018;17:50:00;1316;25.8;40
13.08.2018;18:00:00;1175;26.0;40
13.08.2018;18:10:00;1666;26.2;40
13.08.2018;18:20:00;2913;26.6;41
13.08.2018;18:30:00;1625;26.9;41
13.08.2018;18:40:00;1343;27.2;40
13.08.2018;18:50:00;1354;27.4;40
13.08.2018;19:00:00;1140;27.6;40
13.08.2018;19:10:00;1117;27.8;40
13.08.2018;19:20:00;609;27.9;40
13.08.2018;19:30:00;481;28.0;39
13.08.2018;19:40:00;368;28.1;39
13.08.2018;19:50:00;148;28.1;39
13.08.2018;20:00:00;0;28.1;0
13.08.2018;20:10:00;0;28.1;0
13.08.2018;20:20:00;0;28.1;37
13.08.2018;20:30:00;0;28.1;0
13.08.2018;20:40:00;0;28.1;0
13.08.2018;20:50:00;0;28.1;0
13.08.2018;21:00:00;0;28.1;0
13.08.2018;21:10:00;0;28.1;0
13.08.2018;21:20:00;0;28.1;0
13.08.2018;21:30:00;0;28.1;0
13.08.2018;21:40:00;0;28.1;0
13.08.2018;21:50:00;0;28.1;0
13.08.2018;22:00:00;0;28.1;0
13.08.2018;22:10:00;0;28.1;0
13.08.2018;22:20:00;0;28.1;0
13.08.2018;22:30:00;0;28.1;0
13.08.2018;22:40:00;0;28.1;0
13.08.2018;22:50:00;0;28.1;0
13.08.2018;23:00:00;0;28.1;0
13.08.2018;23:10:00;0;28.1;0
13.08.2018;23:20:00;0;28.1;0
13.08.2018;23:30:00;0;28.1;0
13.08.2018;23:40:00;0;28.1;0
13.08.2018;23:50:00;0;28.1;0
14.08.2018;00:20:00;0;0;0
14.08.2018;00:30:00;0;0;0
14.08.2018;00:40:00;0;0;0
14.08.2018;01:00:00;0;0;0
14.08.2018;01:20:00;0;0;0
14.08.2018;01:30:00;0;0;0
14.08.2018;01:40:00;0;0;0
14.08.2018;01:50:00;0;0;0
14.08.2018;02:00:00;0;0;0
14.08.2018;02:10:00;0;0;0
14.08.2018;02:20:00;0;0;0
14.08.2018;02:30:00;0;0;0
14.08.2018;02:40:00;0;0;0
14.08.2018;02:50:00;0;0;0
14.08.2018;03:15:00;0;0;0
14.08.2018;03:25:00;0;0;0
14.08.2018;03:45:00;0;0;0
14.08.2018;03:55:00;0;0;0
14.08.2018;04:05:00;0;0;0
14.08.2018;04:15:00;0;0;0
14.08.2018;04:25:00;0;0;0
14.08.2018;04:35:00;0;0;0
14.08.2018;04:45:00;0;0;0
14.08.2018;04:55:00;0;0;0
14.08.2018;05:05:00;0;0;0
14.08.2018;05:15:00;0;0;0
14.08.2018;05:25:00;0;0;0
14.08.2018;05:35:00;0;0;0
14.08.2018;05:45:00;0;0;0
14.08.2018;05:55:00;0;0;0
14.08.2018;06:05:00;0;0;0
14.08.2018;06:15:00;0;0;0
14.08.2018;06:25:00;0;0;0
14.08.2018;06:35:00;69;0;30
14.08.2018;06:45:00;182;0;32
14.08.2018;06:55:00;379;0;32
14.08.2018;07:05:00;492;0.1;33
14.08.2018;07:15:00;625;0.2;33
14.08.2018;07:25:00;638;0.3;34
14.08.2018;07:35:00;742;0.4;34
14.08.2018;07:45:00;702;0.5;34
14.08.2018;07:55:00;597;0.7;34
14.08.2018;08:05:00;678;0.8;35
14.08.2018;08:15:00;1136;0.9;35
14.08.2018;08:25:00;1391;1.1;35
14.08.2018;08:35:00;1347;1.4;35
14.08.2018;08:45:00;1066;1.6;36
14.08.2018;08:55:00;918;1.7;36
14.08.2018;09:05:00;916;1.9;36
14.08.2018;09:15:00;870;2.0;36
14.08.2018;09:25:00;1353;2.2;36
14.08.2018;09:35:00;2798;2.6;36
14.08.2018;09:45:00;4577;3.4;41
14.08.2018;09:55:00;2643;3.8;40
14.08.2018;10:05:00;2840;4.2;40
14.08.2018;10:15:00;5905;5.2;44
14.08.2018;10:25:00;6279;6.2;47
14.08.2018;10:35:00;4416;6.8;46
14.08.2018;10:45:00;6340;7.8;45
14.08.2018;10:55:00;6168;8.8;47
14.08.2018;11:05:00;6818;9.9;44
14.08.2018;11:15:00;5687;10.8;47
14.08.2018;11:25:00;7817;12.1;44
14.08.2018;11:35:00;2582;12.7;45
14.08.2018;11:45:00;2883;13.1;44
14.08.2018;11:55:00;2982;13.9;47
14.08.2018;12:05:00;6492;14.8;45
14.08.2018;12:15:00;7555;16.1;47
14.08.2018;12:25:00;7447;17.3;46
14.08.2018;12:35:00;5823;18.4;44
14.08.2018;12:45:00;7852;19.7;46
14.08.2018;12:55:00;8206;21.0;47
14.08.2018;13:05:00;8572;22.4;45
14.08.2018;13:15:00;7402;23.6;44
14.08.2018;13:25:00;7690;25.0;45
14.08.2018;13:35:00;992;25.2;42
14.08.2018;13:45:00;1082;25.4;43
14.08.2018;13:55:00;3291;25.8;42
14.08.2018;14:05:00;2614;26.4;44
14.08.2018;14:15:00;870;26.6;43
14.08.2018;14:25:00;662;26.7;42
14.08.2018;14:35:00;770;26.8;42
14.08.2018;14:45:00;1184;27.0;41
14.08.2018;14:55:00;1359;27.2;41
14.08.2018;15:05:00;3933;27.8;43
14.08.2018;15:15:00;1342;28.0;42
14.08.2018;15:25:00;1319;28.2;41
14.08.2018;15:35:00;1724;28.5;41
14.08.2018;15:45:00;7773;29.4;45
14.08.2018;15:55:00;3942;30.4;43
14.08.2018;16:05:00;1424;30.6;42
14.08.2018;16:15:00;1325;30.8;41
14.08.2018;16:25:00;2582;31.2;41
14.08.2018;16:35:00;3044;31.7;43
14.08.2018;16:45:00;1195;31.9;42
14.08.2018;16:55:00;896;32.1;41
14.08.2018;17:05:00;824;32.2;40
14.08.2018;17:15:00;678;32.3;40
14.08.2018;17:25:00;1749;32.5;40
14.08.2018;17:35:00;793;32.7;40
14.08.2018;17:45:00;326;32.8;40
14.08.2018;17:55:00;244;32.8;39
14.08.2018;18:05:00;236;32.9;39
14.08.2018;18:15:00;280;32.9;39
14.08.2018;18:25:00;299;32.9;39
14.08.2018;18:35:00;347;33.0;39
14.08.2018;18:45:00;237;33.0;38
14.08.2018;18:55:00;209;33.1;38
14.08.2018;19:05:00;303;33.1;38
14.08.2018;19:15:00;356;33.2;38
14.08.2018;19:25:00;322;33.2;38
14.08.2018;19:35:00;219;33.3;38
14.08.2018;19:45:00;195;33.3;38
14.08.2018;19:55:00;228;33.4;38
14.08.2018;20:05:00;160;33.4;38
14.08.2018;20:15:00;153;33.4;38
14.08.2018;20:25:00;132;33.4;38
14.08.2018;20:35:00;39;33.4;38
14.08.2018;20:45:00;0;33.4;0
14.08.2018;20:55:00;0;33.4;0
14.08.2018;21:05:00;0;33.4;0
14.08.2018;21:15:00;0;33.4;0
14.08.2018;21:25:00;0;33.4;0
14.08.2018;21:35:00;0;33.4;0
14.08.2018;21:45:00;0;33.4;0
14.08.2018;21:55:00;0;33.4;0
14.08.2018;22:05:00;0;33.4;0
14.08.2018;22:15:00;0;33.4;0
14.08.2018;22:25:00;0;33.4;0
14.08.2018;22:35:00;0;33.4;0
14.08.2018;22:45:00;0;33.4;0
14.08.2018;22:55:00;0;33.4;0
14.08.2018;23:05:00;0;33.4;0
14.08.2018;23:15:00;0;33.4;0
14.08.2018;23:25:00;0;33.4;0
14.08.2018;23:35:00;0;33.4;0
14.08.2018;23:45:00;0;33.4;0
14.08.2018;23:55:00;0;33.4;0
15.08.2018;00:05:00;0;0;0
15.08.2018;00:15:00;0;0;0
15.08.2018;00:25:00;0;0;0
15.08.2018;00:35:00;0;0;0
15.08.2018;00:45:00;0;0;0
15.08.2018;00:55:00;0;0;0
15.08.2018;01:15:00;0;0;0
15.08.2018;01:25:00;0;0;0
15.08.2018;01:35:00;0;0;0
15.08.2018;01:45:00;0;0;0
15.08.2018;01:55:00;0;0;0
15.08.2018;02:05:00;0;0;0
15.08.2018;02:15:00;0;0;0
15.08.2018;02:25:00;0;0;0
15.08.2018;02:35:00;0;0;0
15.08.2018;02:45:00;0;0;0
15.08.2018;02:55:00;0;0;0
15.08.2018;03:05:00;0;0;0
15.08.2018;03:15:00;0;0;0
15.08.2018;03:25:00;0;0;0
15.08.2018;03:45:00;0;0;0
15.08.2018;03:55:00;0;0;0
15.08.2018;04:05:00;0;0;0
15.08.2018;04:15:00;0;0;0
15.08.2018;04:25:00;0;0;0
15.08.2018;04:35:00;0;0;0
15.08.2018;04:45:00;0;0;0
15.08.2018;04:55:00;0;0;0
15.08.2018;05:05:00;0;0;0
15.08.2018;05:15:00;0;0;0
15.08.2018;05:25:00;0;0;0
15.08.2018;05:35:00;0;0;0
15.08.2018;05:45:00;0;0;0
15.08.2018;05:55:00;0;0;0
15.08.2018;06:05:00;0;0;0
15.08.2018;06:15:00;0;0;0
15.08.2018;06:25:00;0;0;30
15.08.2018;06:35:00;137;0;31
15.08.2018;06:45:00;189;0;32
15.08.2018;06:55:00;246;0;32
15.08.2018;07:05:00;296;0.1;33
15.08.2018;07:15:00;331;0.1;33
15.08.2018;07:25:00;384;0.2;33
15.08.2018;07:35:00;426;0.3;34
15.08.2018;07:45:00;496;0.3;34
15.08.2018;07:55:00;625;0.4;34
15.08.2018;08:05:00;744;0.6;34
15.08.2018;08:15:00;890;0.7;35
15.08.2018;08:25:00;1036;0.9;35
15.08.2018;08:35:00;1182;1.1;35
15.08.2018;08:45:00;1342;1.3;35
15.08.2018;08:55:00;1958;1.5;35
15.08.2018;09:05:00;2711;2.0;36
15.08.2018;09:15:00;3108;2.5;38
15.08.2018;09:25:00;3499;3.0;39
15.08.2018;09:35:00;3857;3.7;40
15.08.2018;09:45:00;4178;4.3;42
15.08.2018;09:55:00;4432;5.1;43
15.08.2018;10:05:00;4703;5.8;45
15.08.2018;10:15:00;4946;6.6;46
15.08.2018;10:25:00;5206;7.5;48
15.08.2018;10:35:00;5409;8.4;44
15.08.2018;10:45:00;5634;9.3;47
15.08.2018;10:55:00;5843;10.2;45
15.08.2018;11:05:00;6060;11.2;47
15.08.2018;11:15:00;6241;12.2;44
15.08.2018;11:25:00;6396;13.3;48
15.08.2018;11:35:00;6694;14.4;45
15.08.2018;11:45:00;6591;15.3;47
15.08.2018;11:55:00;7118;16.5;46
15.08.2018;12:05:00;7270;17.6;44
15.08.2018;12:15:00;7222;18.8;46
15.08.2018;12:25:00;1726;19.5;44
15.08.2018;12:35:00;6335;20.3;46
15.08.2018;12:45:00;7565;21.6;44
15.08.2018;12:55:00;7419;22.8;45
15.08.2018;13:05:00;7712;24.1;47
15.08.2018;13:15:00;5634;25.2;46
15.08.2018;13:25:00;7778;26.3;46
15.08.2018;13:35:00;7649;27.6;47
15.08.2018;13:45:00;7594;28.8;46
15.08.2018;13:55:00;7654;30.1;44
15.08.2018;14:05:00;4796;30.9;46
15.08.2018;14:15:00;5698;31.5;44
15.08.2018;14:25:00;7592;32.8;44
15.08.2018;14:35:00;7420;34.0;46
15.08.2018;14:45:00;7317;35.3;47
15.08.2018;14:55:00;7328;36.5;45
15.08.2018;15:05:00;7426;37.7;44
15.08.2018;15:15:00;7502;38.9;47
15.08.2018;15:25:00;5043;39.8;45
15.08.2018;15:35:00;1859;40.2;45
15.08.2018;15:45:00;7336;41.3;46
15.08.2018;15:55:00;4087;42.2;46
15.08.2018;16:05:00;5570;43.0;46
15.08.2018;16:15:00;6404;44.0;47
15.08.2018;16:25:00;6166;45.1;44
15.08.2018;16:35:00;5848;46.0;48
15.08.2018;16:45:00;5602;47.0;45
15.08.2018;16:55:00;5321;47.9;48
15.08.2018;17:05:00;4955;48.7;45
15.08.2018;17:15:00;4602;49.5;48
15.08.2018;17:25:00;4362;50.2;46
15.08.2018;17:35:00;4092;50.9;45
15.08.2018;17:45:00;3829;51.5;47
15.08.2018;17:55:00;3557;52.1;48
15.08.2018;18:05:00;3283;52.7;48
15.08.2018;18:15:00;2982;53.2;48
15.08.2018;18:25:00;2702;53.6;47
15.08.2018;18:35:00;2405;54.0;47
15.08.2018;18:45:00;1965;54.4;46
15.08.2018;18:55:00;1744;54.7;45
15.08.2018;19:05:00;1431;54.9;44
15.08.2018;19:15:00;1165;55.1;43
15.08.2018;19:25:00;899;55.3;42
15.08.2018;19:35:00;659;55.4;41
15.08.2018;19:45:00;469;55.5;41
15.08.2018;19:55:00;376;55.6;41
15.08.2018;20:05:00;287;55.6;41
15.08.2018;20:15:00;220;55.7;40
15.08.2018;20:25:00;164;55.7;40
15.08.2018;20:35:00;123;55.7;40
15.08.2018;20:45:00;0;55.7;40
15.08.2018;20:55:00;0;55.7;0
15.08.2018;21:05:00;0;55.7;0
15.08.2018;21:15:00;0;55.7;0
15.08.2018;21:25:00;0;55.7;0
15.08.2018;21:35:00;0;55.7;0
15.08.2018;21:45:00;0;55.7;0
15.08.2018;21:55:00;0;55.7;0
15.08.2018;22:05:00;0;55.7;0
15.08.2018;22:15:00;0;55.7;0
15.08.2018;22:25:00;0;55.7;0
15.08.2018;22:35:00;0;55.7;0
15.08.2018;22:45:00;0;55.7;0
15.08.2018;22:55:00;0;55.7;0
15.08.2018;23:05:00;0;55.7;0
15.08.2018;23:15:00;0;55.7;0
15.08.2018;23:25:00;0;55.7;0
15.08.2018;23:35:00;0;55.7;0
15.08.2018;23:45:00;0;55.7;0
15.08.2018;23:55:00;0;55.7;0
16.08.2018;00:05:00;0;0;0
16.08.2018;00:15:00;0;0;0
16.08.2018;00:25:00;0;0;0
16.08.2018;00:35:00;0;0;0
16.08.2018;00:45:00;0;0;0
16.08.2018;01:05:00;0;0;0
16.08.2018;01:15:00;0;0;0
16.08.2018;01:35:00;0;0;0
16.08.2018;01:45:00;0;0;0
16.08.2018;01:55:00;0;0;0
16.08.2018;02:05:00;0;0;0
16.08.2018;02:15:00;0;0;0
16.08.2018;02:25:00;0;0;0
16.08.2018;02:35:00;0;0;0
16.08.2018;02:45:00;0;0;0
16.08.2018;02:55:00;0;0;0
16.08.2018;03:05:00;0;0;0
16.08.2018;03:15:00;0;0;0
16.08.2018;03:35:00;0;0;0
