Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.08.2018;03:55:00;0;0;0
16.08.2018;04:05:00;0;0;0
16.08.2018;04:15:00;0;0;0
16.08.2018;04:25:00;0;0;0
16.08.2018;04:35:00;0;0;0
16.08.2018;04:45:00;0;0;0
16.08.2018;04:55:00;0;0;0
16.08.2018;05:05:00;0;0;0
16.08.2018;05:15:00;0;0;0
16.08.2018;05:25:00;0;0;0
16.08.2018;05:35:00;0;0;0
16.08.2018;05:45:00;0;0;0
16.08.2018;05:55:00;0;0;0
16.08.2018;06:05:00;0;0;0
16.08.2018;06:25:00;0;0;29
16.08.2018;06:35:00;141;0;31
16.08.2018;06:45:00;186;0;32
16.08.2018;06:55:00;235;0;32
16.08.2018;07:05:00;289;0.1;33
16.08.2018;07:15:00;336;0.1;33
16.08.2018;07:25:00;380;0.2;33
16.08.2018;07:35:00;429;0.3;34
16.08.2018;07:45:00;491;0.3;34
16.08.2018;07:55:00;641;0.4;34
16.08.2018;08:05:00;766;0.6;34
16.08.2018;08:05:00;766;0.6;34
16.08.2018;08:15:00;909;0.7;35
16.08.2018;08:25:00;1045;0.9;35
16.08.2018;08:35:00;1191;1.1;35
16.08.2018;08:45:00;1369;1.3;35
16.08.2018;08:55:00;1746;1.5;35
16.08.2018;09:05:00;2663;2.0;36
16.08.2018;09:15:00;3062;2.5;38
16.08.2018;09:25:00;3430;3.0;39
16.08.2018;09:35:00;3801;3.6;40
16.08.2018;09:45:00;4075;4.3;42
16.08.2018;09:55:00;4352;5.0;43
16.08.2018;10:05:00;4606;5.7;45
16.08.2018;10:15:00;4852;6.5;46
16.08.2018;10:25:00;5103;7.4;47
16.08.2018;10:35:00;5326;8.2;46
16.08.2018;10:45:00;5564;9.1;46
16.08.2018;10:55:00;5768;10.1;47
16.08.2018;11:05:00;5941;11.0;45
16.08.2018;11:15:00;6135;12.1;46
16.08.2018;11:25:00;6319;13.1;46
16.08.2018;11:35:00;6452;14.1;44
16.08.2018;11:45:00;6556;15.2;47
16.08.2018;11:55:00;6672;16.3;46
16.08.2018;12:05:00;6799;17.4;44
16.08.2018;12:15:00;6889;18.6;47
16.08.2018;12:25:00;7008;19.7;46
16.08.2018;12:35:00;7105;20.9;44
16.08.2018;12:45:00;7152;22.1;47
16.08.2018;12:55:00;7271;23.3;47
16.08.2018;13:05:00;7290;24.5;44
16.08.2018;13:15:00;7293;25.7;45
16.08.2018;13:25:00;7324;26.9;47
16.08.2018;13:35:00;7320;28.1;46
16.08.2018;13:45:00;7291;29.3;44
16.08.2018;13:55:00;7303;30.5;45
16.08.2018;14:05:00;7290;31.7;47
16.08.2018;14:15:00;7240;32.9;46
16.08.2018;14:25:00;7184;34.1;44
16.08.2018;14:35:00;7122;35.3;46
16.08.2018;14:45:00;7036;36.4;47
16.08.2018;14:55:00;7009;37.6;44
16.08.2018;15:05:00;6938;38.7;45
16.08.2018;15:15:00;6792;39.9;47
16.08.2018;15:25:00;6703;41.0;45
16.08.2018;15:35:00;6591;42.1;44
16.08.2018;15:45:00;6466;43.1;47
16.08.2018;15:55:00;6331;44.2;45
16.08.2018;16:05:00;6191;45.2;44
16.08.2018;16:15:00;5982;46.2;48
16.08.2018;16:25:00;5814;47.2;45
16.08.2018;16:35:00;5611;48.1;47
16.08.2018;16:45:00;5456;49.0;46
16.08.2018;16:55:00;5165;49.9;47
16.08.2018;17:05:00;4856;50.7;45
16.08.2018;17:15:00;4546;51.5;48
16.08.2018;17:25:00;4314;52.2;44
16.08.2018;17:35:00;4056;52.9;45
16.08.2018;17:45:00;3803;53.5;47
16.08.2018;17:55:00;3566;54.1;48
16.08.2018;18:05:00;3297;54.6;48
16.08.2018;18:15:00;3019;55.2;48
16.08.2018;18:25:00;2757;55.6;48
16.08.2018;18:35:00;2464;56.0;47
16.08.2018;18:45:00;2101;56.4;46
16.08.2018;18:55:00;1651;56.7;45
16.08.2018;19:05:00;1308;56.9;44
16.08.2018;19:15:00;1094;57.1;43
16.08.2018;19:25:00;881;57.3;42
16.08.2018;19:35:00;657;57.4;42
16.08.2018;19:45:00;435;57.5;41
16.08.2018;19:55:00;347;57.5;41
16.08.2018;20:05:00;249;57.6;41
16.08.2018;20:15:00;180;57.6;40
16.08.2018;20:25:00;128;57.6;40
16.08.2018;20:35:00;20;57.7;40
16.08.2018;20:45:00;0;57.7;0
16.08.2018;20:55:00;0;57.7;0
16.08.2018;21:05:00;0;57.7;0
16.08.2018;21:15:00;0;57.7;0
16.08.2018;21:25:00;0;57.7;0
16.08.2018;21:35:00;0;57.7;0
16.08.2018;21:45:00;0;57.7;0
16.08.2018;21:55:00;0;57.7;0
16.08.2018;22:05:00;0;57.7;0
16.08.2018;22:15:00;0;57.7;0
16.08.2018;22:25:00;0;57.7;0
16.08.2018;22:35:00;0;57.7;0
16.08.2018;22:45:00;0;57.7;0
16.08.2018;22:55:00;0;57.7;0
16.08.2018;23:05:00;0;57.7;0
16.08.2018;23:15:00;0;57.7;0
16.08.2018;23:25:00;0;57.7;0
16.08.2018;23:35:00;0;57.7;0
16.08.2018;23:45:00;0;57.7;0
16.08.2018;23:55:00;0;57.7;0
17.08.2018;00:05:00;0;0;0
17.08.2018;00:15:00;0;0;0
17.08.2018;00:25:00;0;0;0
17.08.2018;00:35:00;0;0;0
17.08.2018;00:55:00;0;0;0
17.08.2018;01:05:00;0;0;0
17.08.2018;01:25:00;0;0;0
17.08.2018;01:35:00;0;0;0
17.08.2018;01:45:00;0;0;0
17.08.2018;01:55:00;0;0;0
17.08.2018;02:05:00;0;0;0
17.08.2018;02:15:00;0;0;0
17.08.2018;02:25:00;0;0;0
17.08.2018;02:35:00;0;0;0
17.08.2018;02:45:00;0;0;0
17.08.2018;02:55:00;0;0;0
17.08.2018;03:05:00;0;0;0
17.08.2018;03:35:00;0;0;0
17.08.2018;03:55:00;0;0;0
17.08.2018;04:05:00;0;0;0
17.08.2018;04:15:00;0;0;0
17.08.2018;04:25:00;0;0;0
17.08.2018;04:35:00;0;0;0
17.08.2018;04:45:00;0;0;0
17.08.2018;04:55:00;0;0;0
17.08.2018;05:05:00;0;0;0
17.08.2018;05:15:00;0;0;0
17.08.2018;05:25:00;0;0;0
17.08.2018;05:35:00;0;0;0
17.08.2018;05:45:00;0;0;0
17.08.2018;05:55:00;0;0;0
17.08.2018;06:05:00;0;0;0
17.08.2018;06:15:00;0;0;0
17.08.2018;06:25:00;0;0;29
17.08.2018;06:35:00;151;0;31
17.08.2018;06:45:00;202;0;32
17.08.2018;06:55:00;248;0;33
17.08.2018;07:05:00;306;0.1;33
17.08.2018;07:15:00;430;0.2;33
17.08.2018;07:25:00;524;0.2;34
17.08.2018;07:35:00;551;0.3;34
17.08.2018;07:45:00;629;0.4;34
17.08.2018;07:55:00;746;0.5;34
17.08.2018;08:05:00;729;0.7;35
17.08.2018;08:15:00;1169;0.8;35
17.08.2018;08:25:00;1265;1.1;35
17.08.2018;08:35:00;1438;1.3;35
17.08.2018;08:45:00;1954;1.6;36
17.08.2018;08:55:00;1998;1.9;36
17.08.2018;09:05:00;2835;2.3;37
17.08.2018;09:15:00;3177;2.9;38
17.08.2018;09:25:00;1937;3.2;39
17.08.2018;09:35:00;1565;3.5;39
17.08.2018;09:45:00;1453;3.8;38
17.08.2018;09:55:00;4365;4.4;40
17.08.2018;10:05:00;4281;4.9;41
17.08.2018;10:15:00;3468;5.6;43
17.08.2018;10:25:00;2179;6.0;42
17.08.2018;10:35:00;4660;6.7;43
17.08.2018;10:45:00;6017;7.6;47
17.08.2018;10:55:00;2730;8.3;47
17.08.2018;11:05:00;2679;8.7;45
17.08.2018;11:15:00;6571;9.8;46
17.08.2018;11:25:00;6417;10.8;47
17.08.2018;11:35:00;6451;11.9;44
17.08.2018;11:45:00;6571;13.0;47
17.08.2018;11:55:00;6632;14.1;46
17.08.2018;12:05:00;6675;15.1;44
17.08.2018;12:15:00;6849;16.2;47
17.08.2018;12:25:00;7151;17.4;46
17.08.2018;12:35:00;7174;18.6;44
17.08.2018;12:45:00;6807;19.8;47
17.08.2018;12:55:00;7134;21.0;46
17.08.2018;13:05:00;7296;22.1;44
17.08.2018;13:15:00;7381;23.3;46
17.08.2018;13:25:00;7437;24.5;47
17.08.2018;13:35:00;6980;25.7;45
17.08.2018;13:45:00;7433;26.9;44
17.08.2018;13:55:00;7362;28.2;47
17.08.2018;14:05:00;7415;29.3;47
17.08.2018;14:15:00;7369;30.6;45
17.08.2018;14:25:00;7382;31.8;44
17.08.2018;14:35:00;7081;32.9;47
17.08.2018;14:45:00;7203;34.1;45
17.08.2018;14:55:00;7188;35.3;44
17.08.2018;15:05:00;5337;36.3;46
17.08.2018;15:15:00;3938;37.0;46
17.08.2018;15:25:00;3702;37.9;44
17.08.2018;15:35:00;7058;38.9;47
17.08.2018;15:45:00;6708;40.0;45
17.08.2018;15:55:00;6053;41.1;44
17.08.2018;16:05:00;4766;41.9;45
17.08.2018;16:15:00;1920;42.5;44
17.08.2018;16:25:00;897;42.7;43
17.08.2018;16:35:00;287;42.7;43
17.08.2018;16:45:00;190;42.8;42
17.08.2018;16:55:00;145;42.8;42
17.08.2018;17:05:00;151;42.8;41
17.08.2018;17:15:00;69;42.8;41
17.08.2018;17:25:00;0;42.8;41
17.08.2018;17:35:00;0;42.8;0
17.08.2018;17:45:00;0;42.8;0
17.08.2018;17:55:00;30;42.8;39
17.08.2018;18:05:00;143;42.9;39
17.08.2018;18:15:00;202;42.9;38
17.08.2018;18:25:00;317;42.9;38
17.08.2018;18:35:00;371;43.0;38
17.08.2018;18:45:00;455;43.1;38
17.08.2018;18:55:00;459;43.2;38
17.08.2018;19:05:00;601;43.2;38
17.08.2018;19:15:00;345;43.3;38
17.08.2018;19:25:00;209;43.4;38
17.08.2018;19:35:00;175;43.4;38
17.08.2018;19:45:00;149;43.4;38
17.08.2018;19:55:00;135;43.4;38
17.08.2018;20:05:00;131;43.5;38
17.08.2018;20:15:00;130;43.5;38
17.08.2018;20:25:00;111;43.5;37
17.08.2018;20:35:00;0;43.5;0
17.08.2018;20:45:00;0;43.5;0
17.08.2018;20:55:00;0;43.5;0
17.08.2018;21:05:00;0;43.5;0
17.08.2018;21:15:00;0;43.5;0
17.08.2018;21:25:00;0;43.5;0
17.08.2018;21:35:00;0;43.5;0
17.08.2018;21:45:00;0;43.5;0
17.08.2018;21:55:00;0;43.5;0
17.08.2018;22:05:00;0;43.5;0
17.08.2018;22:15:00;0;43.5;0
17.08.2018;22:25:00;0;43.5;0
17.08.2018;22:35:00;0;43.5;0
17.08.2018;22:45:00;0;43.5;0
17.08.2018;22:55:00;0;43.5;0
17.08.2018;23:05:00;0;43.5;0
17.08.2018;23:15:00;0;43.5;0
17.08.2018;23:25:00;0;43.5;0
17.08.2018;23:35:00;0;43.5;0
17.08.2018;23:45:00;0;43.5;0
17.08.2018;23:55:00;0;43.5;0
18.08.2018;00:05:00;0;0;0
18.08.2018;00:25:00;0;0;0
18.08.2018;00:35:00;0;0;0
18.08.2018;01:05:00;0;0;0
18.08.2018;01:10:00;0;0;0
18.08.2018;01:30:00;0;0;0
18.08.2018;01:40:00;0;0;0
18.08.2018;01:50:00;0;0;0
18.08.2018;02:00:00;0;0;0
18.08.2018;02:10:00;0;0;0
18.08.2018;02:20:00;0;0;0
18.08.2018;02:30:00;0;0;0
18.08.2018;02:40:00;0;0;0
18.08.2018;02:50:00;0;0;0
18.08.2018;03:05:00;0;0;0
18.08.2018;03:25:00;0;0;0
18.08.2018;03:45:00;0;0;0
18.08.2018;03:55:00;0;0;0
18.08.2018;04:05:00;0;0;0
18.08.2018;04:15:00;0;0;0
18.08.2018;04:25:00;0;0;0
18.08.2018;04:35:00;0;0;0
18.08.2018;04:45:00;0;0;0
18.08.2018;04:55:00;0;0;0
18.08.2018;05:05:00;0;0;0
18.08.2018;05:15:00;0;0;0
18.08.2018;05:25:00;0;0;0
18.08.2018;05:35:00;0;0;0
18.08.2018;05:45:00;0;0;0
18.08.2018;05:55:00;0;0;0
18.08.2018;06:05:00;0;0;0
18.08.2018;06:15:00;0;0;0
18.08.2018;06:25:00;0;0;0
18.08.2018;06:35:00;0;0;0
18.08.2018;06:45:00;0;0;30
18.08.2018;06:55:00;127;0;31
18.08.2018;07:05:00;205;0;32
18.08.2018;07:15:00;263;0;33
18.08.2018;07:25:00;326;0.1;33
18.08.2018;07:35:00;418;0.2;33
18.08.2018;07:55:00;605;0.3;34
18.08.2018;08:05:00;758;0.4;34
18.08.2018;08:15:00;765;0.6;34
18.08.2018;08:25:00;923;0.7;35
18.08.2018;08:35:00;1262;0.9;35
18.08.2018;08:45:00;1064;1.1;35
18.08.2018;08:55:00;941;1.2;35
18.08.2018;09:05:00;1237;1.4;35
18.08.2018;14:15:00;2739;22.9;46
18.08.2018;14:20:00;3114;23.1;46
18.08.2018;14:30:00;2960;23.6;46
18.08.2018;14:40:00;7251;24.7;45
18.08.2018;14:50:00;7171;25.9;47
18.08.2018;15:00:00;5743;26.8;45
18.08.2018;15:10:00;1763;27.3;46
18.08.2018;15:20:00;4682;27.8;46
18.08.2018;15:30:00;7171;29.0;44
18.08.2018;15:40:00;7435;30.2;46
18.08.2018;15:50:00;4228;31.0;44
18.08.2018;16:00:00;6310;31.8;47
18.08.2018;16:10:00;4747;32.5;47
18.08.2018;16:20:00;3758;33.0;43
18.08.2018;16:30:00;6586;34.1;46
18.08.2018;16:40:00;6134;35.2;47
18.08.2018;16:50:00;5698;36.1;44
18.08.2018;17:00:00;3296;36.9;46
18.08.2018;17:10:00;2455;37.2;45
18.08.2018;17:20:00;2626;37.8;47
18.08.2018;17:30:00;1803;38.2;46
18.08.2018;17:40:00;2767;38.7;46
18.08.2018;17:50:00;3333;39.2;46
18.08.2018;18:00:00;2982;39.7;46
18.08.2018;18:10:00;1531;40.0;45
18.08.2018;18:20:00;1088;40.2;44
18.08.2018;18:30:00;936;40.4;43
18.08.2018;18:40:00;815;40.5;42
18.08.2018;18:50:00;1810;40.8;42
18.08.2018;19:00:00;1389;41.1;42
18.08.2018;19:10:00;591;41.2;41
18.08.2018;19:20:00;453;41.2;41
18.08.2018;19:30:00;362;41.3;40
18.08.2018;19:40:00;327;41.4;40
18.08.2018;19:50:00;273;41.4;40
18.08.2018;20:00:00;240;41.5;40
18.08.2018;20:10:00;185;41.5;40
18.08.2018;20:20:00;128;41.5;39
18.08.2018;20:30:00;98;41.5;39
18.08.2018;20:40:00;0;41.5;0
18.08.2018;20:50:00;0;41.5;0
18.08.2018;21:00:00;0;41.5;0
18.08.2018;21:10:00;0;41.5;0
18.08.2018;21:20:00;0;41.5;0
18.08.2018;21:30:00;0;41.5;0
18.08.2018;21:40:00;0;41.5;0
18.08.2018;21:50:00;0;41.5;0
18.08.2018;22:00:00;0;41.5;0
18.08.2018;22:10:00;0;41.5;0
18.08.2018;22:20:00;0;41.5;0
18.08.2018;22:30:00;0;41.5;0
18.08.2018;22:40:00;0;41.5;0
18.08.2018;22:50:00;0;41.5;0
18.08.2018;23:00:00;0;41.5;0
18.08.2018;23:10:00;0;41.5;0
18.08.2018;23:20:00;0;41.5;0
18.08.2018;23:30:00;0;41.5;0
18.08.2018;23:40:00;0;41.5;0
18.08.2018;23:50:00;0;41.5;0
19.08.2018;00:00:00;0;0;0
19.08.2018;00:20:00;0;0;0
19.08.2018;00:30:00;0;0;0
19.08.2018;00:40:00;0;0;0
19.08.2018;00:50:00;0;0;0
19.08.2018;01:00:00;0;0;0
19.08.2018;01:20:00;0;0;0
19.08.2018;01:30:00;0;0;0
19.08.2018;01:40:00;0;0;0
19.08.2018;01:50:00;0;0;0
19.08.2018;02:00:00;0;0;0
19.08.2018;02:10:00;0;0;0
19.08.2018;02:20:00;0;0;0
19.08.2018;02:30:00;0;0;0
19.08.2018;02:40:00;0;0;0
19.08.2018;02:50:00;0;0;0
19.08.2018;03:00:00;0;0;0
19.08.2018;03:30:00;0;0;0
19.08.2018;03:50:00;0;0;0
19.08.2018;04:00:00;0;0;0
19.08.2018;04:10:00;0;0;0
19.08.2018;04:20:00;0;0;0
19.08.2018;04:30:00;0;0;0
19.08.2018;04:40:00;0;0;0
19.08.2018;04:50:00;0;0;0
19.08.2018;05:00:00;0;0;0
19.08.2018;05:10:00;0;0;0
19.08.2018;05:20:00;0;0;0
19.08.2018;05:30:00;0;0;0
19.08.2018;05:40:00;0;0;0
19.08.2018;05:50:00;0;0;0
19.08.2018;06:00:00;0;0;0
19.08.2018;06:10:00;0;0;0
19.08.2018;06:20:00;0;0;0
19.08.2018;06:30:00;0;0;29
19.08.2018;06:40:00;146;0;31
19.08.2018;06:50:00;202;0;32
19.08.2018;07:00:00;265;0;32
19.08.2018;07:10:00;330;0.1;33
19.08.2018;07:20:00;396;0.2;33
19.08.2018;07:30:00;473;0.2;34
19.08.2018;07:40:00;551;0.3;34
19.08.2018;07:50:00;621;0.4;34
19.08.2018;08:00:00;749;0.5;34
19.08.2018;08:10:00;885;0.7;35
19.08.2018;08:20:00;1025;0.8;35
19.08.2018;08:30:00;1172;1.0;35
19.08.2018;08:40:00;1328;1.2;35
19.08.2018;08:50:00;1492;1.5;35
19.08.2018;09:00:00;1898;1.8;36
19.08.2018;09:10:00;2611;2.2;36
19.08.2018;09:20:00;2973;2.7;38
19.08.2018;09:30:00;3355;3.2;39
19.08.2018;09:40:00;3663;3.8;40
19.08.2018;09:50:00;3966;4.4;42
19.08.2018;10:00:00;4189;5.1;43
19.08.2018;10:10:00;4481;5.8;44
19.08.2018;10:20:00;4762;6.6;46
19.08.2018;10:30:00;4955;7.4;47
19.08.2018;10:40:00;5173;8.3;48
19.08.2018;10:50:00;5381;9.1;44
19.08.2018;11:00:00;5579;10.1;47
19.08.2018;11:10:00;5787;11.0;44
19.08.2018;11:20:00;5957;12.0;47
19.08.2018;11:30:00;6096;13.0;44
19.08.2018;11:40:00;6249;14.0;48
19.08.2018;11:50:00;6395;15.1;45
19.08.2018;12:00:00;6513;16.1;44
19.08.2018;12:10:00;6642;17.2;48
19.08.2018;12:20:00;6758;18.3;45
19.08.2018;12:30:00;6849;19.4;44
19.08.2018;12:40:00;6934;20.6;47
19.08.2018;12:50:00;7016;21.7;46
19.08.2018;13:00:00;7015;22.9;44
19.08.2018;13:10:00;6986;24.0;47
19.08.2018;13:20:00;7010;25.2;47
19.08.2018;13:30:00;7043;26.4;44
19.08.2018;13:40:00;7092;27.5;45
19.08.2018;13:50:00;7069;28.6;47
19.08.2018;14:00:00;7052;29.8;45
19.08.2018;14:10:00;4292;30.7;44
19.08.2018;14:20:00;5980;31.7;47
19.08.2018;14:30:00;7122;32.9;44
19.08.2018;14:40:00;7134;34.1;45
19.08.2018;14:50:00;4710;35.0;47
19.08.2018;15:00:00;5956;35.8;46
19.08.2018;15:10:00;6904;37.0;47
19.08.2018;15:20:00;6916;38.1;46
19.08.2018;15:30:00;6648;39.3;44
19.08.2018;15:40:00;2078;39.8;45
19.08.2018;15:50:00;6515;40.9;45
19.08.2018;16:00:00;6136;41.9;47
19.08.2018;16:10:00;5807;42.9;44
19.08.2018;16:20:00;5737;43.8;48
19.08.2018;16:30:00;5572;44.7;45
19.08.2018;16:40:00;5370;45.6;48
19.08.2018;16:50:00;5096;46.5;45
19.08.2018;17:00:00;4835;47.3;48
19.08.2018;17:10:00;4570;48.1;44
19.08.2018;17:20:00;4258;48.8;46
19.08.2018;17:30:00;4014;49.5;48
19.08.2018;17:40:00;3755;50.1;48
19.08.2018;17:50:00;3500;50.7;44
19.08.2018;18:00:00;3227;51.2;45
19.08.2018;18:10:00;2953;51.7;46
19.08.2018;18:20:00;2606;52.2;46
19.08.2018;18:30:00;2353;52.6;46
19.08.2018;18:40:00;1974;52.9;45
19.08.2018;18:50:00;1652;53.2;44
19.08.2018;19:00:00;1311;53.4;43
19.08.2018;19:10:00;1107;53.6;43
19.08.2018;19:20:00;790;53.8;42
19.08.2018;19:30:00;459;53.8;41
19.08.2018;19:40:00;364;53.9;41
19.08.2018;19:50:00;312;54.0;41
19.08.2018;20:00:00;243;54.0;40
19.08.2018;20:10:00;174;54.0;40
19.08.2018;20:20:00;138;54.1;40
19.08.2018;20:30:00;105;54.1;40
19.08.2018;20:40:00;0;54.1;0
19.08.2018;20:50:00;0;54.1;0
19.08.2018;21:00:00;0;54.1;0
19.08.2018;21:10:00;0;54.1;0
19.08.2018;21:20:00;0;54.1;0
19.08.2018;21:30:00;0;54.1;0
19.08.2018;21:40:00;0;54.1;0
19.08.2018;21:50:00;0;54.1;0
19.08.2018;22:00:00;0;54.1;0
19.08.2018;22:10:00;0;54.1;0
19.08.2018;22:20:00;0;54.1;0
19.08.2018;22:30:00;0;54.1;0
19.08.2018;22:40:00;0;54.1;0
19.08.2018;22:50:00;0;54.1;0
19.08.2018;23:00:00;0;54.1;0
19.08.2018;23:10:00;0;54.1;0
19.08.2018;23:20:00;0;54.1;0
19.08.2018;23:30:00;0;54.1;0
19.08.2018;23:40:00;0;54.1;0
19.08.2018;23:50:00;0;54.1;0
20.08.2018;00:00:00;0;0;0
20.08.2018;00:10:00;0;0;0
20.08.2018;00:30:00;0;0;0
20.08.2018;00:50:00;0;0;0
20.08.2018;01:00:00;0;0;0
20.08.2018;01:20:00;0;0;0
20.08.2018;01:30:00;0;0;0
20.08.2018;01:40:00;0;0;0
20.08.2018;01:50:00;0;0;0
20.08.2018;02:00:00;0;0;0
20.08.2018;02:10:00;0;0;0
20.08.2018;02:20:00;0;0;0
20.08.2018;02:30:00;0;0;0
20.08.2018;02:40:00;0;0;0
20.08.2018;02:50:00;0;0;0
20.08.2018;03:00:00;0;0;0
20.08.2018;03:20:00;0;0;0
20.08.2018;03:50:00;0;0;0
20.08.2018;04:00:00;0;0;0
20.08.2018;04:10:00;0;0;0
20.08.2018;04:20:00;0;0;0
20.08.2018;04:30:00;0;0;0
20.08.2018;04:40:00;0;0;0
20.08.2018;04:50:00;0;0;0
20.08.2018;05:00:00;0;0;0
20.08.2018;05:10:00;0;0;0
20.08.2018;05:20:00;0;0;0
20.08.2018;05:30:00;0;0;0
20.08.2018;05:40:00;0;0;0
20.08.2018;05:50:00;0;0;0
20.08.2018;06:00:00;0;0;0
20.08.2018;06:10:00;0;0;0
20.08.2018;06:20:00;0;0;0
20.08.2018;06:30:00;0;0;0
20.08.2018;06:40:00;129;0;31
20.08.2018;06:50:00;177;0;32
20.08.2018;07:00:00;237;0;33
20.08.2018;07:10:00;299;0.1;33
20.08.2018;07:20:00;362;0.1;33
20.08.2018;07:30:00;426;0.2;34
20.08.2018;07:40:00;500;0.3;34
20.08.2018;07:50:00;564;0.4;34
20.08.2018;08:00:00;693;0.5;34
20.08.2018;08:10:00;843;0.6;35
20.08.2018;08:20:00;987;0.8;35
20.08.2018;08:30:00;1127;0.9;35
20.08.2018;08:40:00;1274;1.1;35
20.08.2018;08:50:00;1437;1.4;35
20.08.2018;09:00:00;1785;1.6;36
20.08.2018;09:10:00;2625;2.1;36
20.08.2018;09:20:00;2986;2.5;38
20.08.2018;09:30:00;3428;3.1;39
20.08.2018;09:40:00;3735;3.7;41
20.08.2018;09:50:00;4004;4.3;42
20.08.2018;10:00:00;4245;5.0;43
20.08.2018;10:10:00;4539;5.8;45
20.08.2018;10:20:00;4781;6.5;46
20.08.2018;10:30:00;5011;7.4;47
20.08.2018;10:40:00;5220;8.2;47
20.08.2018;10:50:00;5448;9.1;45
20.08.2018;11:00:00;5639;10.0;48
20.08.2018;11:10:00;5788;11.0;45
20.08.2018;11:20:00;5972;12.0;47
20.08.2018;11:30:00;6081;13.0;45
20.08.2018;11:40:00;6277;14.0;45
20.08.2018;11:50:00;6403;15.0;47
20.08.2018;12:00:00;6504;16.1;44
20.08.2018;12:10:00;6620;17.2;46
20.08.2018;12:20:00;6738;18.3;47
20.08.2018;12:30:00;6869;19.4;45
20.08.2018;12:40:00;6891;20.6;45
20.08.2018;12:50:00;6912;21.7;47
20.08.2018;13:00:00;6961;22.8;45
20.08.2018;13:10:00;7012;24.0;44
20.08.2018;13:20:00;6990;25.1;47
20.08.2018;13:30:00;7054;26.3;46
20.08.2018;13:40:00;7084;27.5;44
20.08.2018;13:50:00;7060;28.6;46
20.08.2018;14:00:00;7073;29.8;47
20.08.2018;14:10:00;7053;31.0;45
20.08.2018;14:20:00;7285;32.2;44
20.08.2018;14:30:00;7168;33.4;47
20.08.2018;14:40:00;6998;34.5;46
20.08.2018;14:50:00;6906;35.7;44
20.08.2018;15:00:00;6949;36.8;46
20.08.2018;15:10:00;6814;37.9;47
20.08.2018;15:20:00;6696;39.0;44
20.08.2018;15:30:00;6468;40.1;45
20.08.2018;15:40:00;6408;41.2;47
20.08.2018;15:50:00;6220;42.2;45
20.08.2018;16:00:00;6110;43.2;46
20.08.2018;16:10:00;5943;44.2;47
20.08.2018;16:20:00;5749;45.2;44
20.08.2018;16:30:00;5606;46.1;48
20.08.2018;16:40:00;5421;47.0;44
20.08.2018;16:50:00;5101;47.9;48
20.08.2018;17:00:00;4798;48.7;44
20.08.2018;17:10:00;4498;49.4;47
20.08.2018;17:20:00;4241;50.1;48
20.08.2018;17:30:00;4002;50.8;44
20.08.2018;17:40:00;3753;51.4;46
20.08.2018;17:50:00;3500;52.0;47
20.08.2018;18:00:00;3204;52.6;48
20.08.2018;18:10:00;2902;53.0;48
20.08.2018;18:20:00;2594;53.5;47
20.08.2018;18:30:00;2293;53.9;46
20.08.2018;18:40:00;1911;54.2;46
20.08.2018;18:50:00;1557;54.5;45
20.08.2018;19:00:00;1274;54.7;44
20.08.2018;19:10:00;1045;54.9;43
20.08.2018;19:20:00;796;55.0;42
20.08.2018;19:30:00;593;55.1;42
20.08.2018;19:40:00;333;55.2;41
20.08.2018;19:50:00;302;55.3;41
20.08.2018;20:00:00;251;55.3;41
20.08.2018;20:10:00;192;55.3;40
20.08.2018;20:20:00;142;55.4;40
20.08.2018;20:30:00;88;55.4;40
20.08.2018;20:40:00;0;55.4;0
20.08.2018;20:50:00;0;55.4;0
20.08.2018;21:00:00;0;55.4;0
20.08.2018;21:10:00;0;55.4;0
20.08.2018;21:20:00;0;55.4;0
20.08.2018;21:30:00;0;55.4;0
20.08.2018;21:40:00;0;55.4;0
20.08.2018;21:50:00;0;55.4;0
20.08.2018;22:00:00;0;55.4;0
20.08.2018;22:10:00;0;55.4;0
20.08.2018;22:20:00;0;55.4;0
20.08.2018;22:30:00;0;55.4;0
20.08.2018;22:40:00;0;55.4;0
20.08.2018;22:50:00;0;55.4;0
20.08.2018;23:00:00;0;55.4;0
20.08.2018;23:10:00;0;55.4;0
20.08.2018;23:20:00;0;55.4;0
20.08.2018;23:30:00;0;55.4;0
20.08.2018;23:40:00;0;55.4;0
20.08.2018;23:50:00;0;55.4;0
21.08.2018;00:00:00;0;0;0
21.08.2018;00:10:00;0;0;0
21.08.2018;00:20:00;0;0;0
21.08.2018;00:30:00;0;0;0
21.08.2018;00:40:00;0;0;0
21.08.2018;01:00:00;0;0;0
21.08.2018;01:05:00;0;0;0
21.08.2018;01:25:00;0;0;0
21.08.2018;01:35:00;0;0;0
21.08.2018;01:45:00;0;0;0
21.08.2018;01:55:00;0;0;0
21.08.2018;02:05:00;0;0;0
21.08.2018;02:15:00;0;0;0
21.08.2018;02:25:00;0;0;0
21.08.2018;02:35:00;0;0;0
21.08.2018;02:45:00;0;0;0
21.08.2018;02:55:00;0;0;0
21.08.2018;03:00:00;0;0;0
21.08.2018;03:10:00;0;0;0
21.08.2018;03:20:00;0;0;0
21.08.2018;03:30:00;0;0;0
21.08.2018;03:40:00;0;0;0
21.08.2018;04:00:00;0;0;0
21.08.2018;04:10:00;0;0;0
21.08.2018;04:20:00;0;0;0
21.08.2018;04:30:00;0;0;0
21.08.2018;04:40:00;0;0;0
21.08.2018;04:50:00;0;0;0
21.08.2018;05:00:00;0;0;0
21.08.2018;05:10:00;0;0;0
21.08.2018;05:20:00;0;0;0
21.08.2018;05:30:00;0;0;0
21.08.2018;05:40:00;0;0;0
21.08.2018;05:50:00;0;0;0
21.08.2018;06:00:00;0;0;0
21.08.2018;06:10:00;0;0;0
21.08.2018;06:20:00;0;0;0
21.08.2018;06:30:00;0;0;0
21.08.2018;06:40:00;99;0;30
21.08.2018;06:50:00;180;0;32
21.08.2018;07:00:00;239;0;32
21.08.2018;07:10:00;298;0.1;33
21.08.2018;07:20:00;356;0.1;33
21.08.2018;07:30:00;414;0.2;34
21.08.2018;07:40:00;476;0.3;34
21.08.2018;07:50:00;533;0.4;34
21.08.2018;08:00:00;649;0.5;34
21.08.2018;08:10:00;833;0.6;35
21.08.2018;08:20:00;985;0.7;35
21.08.2018;08:30:00;1135;0.9;35
21.08.2018;08:40:00;1295;1.1;35
21.08.2018;08:50:00;1457;1.4;36
21.08.2018;09:00:00;1630;1.6;36
21.08.2018;09:10:00;2582;2.0;36
21.08.2018;09:20:00;2966;2.5;38
21.08.2018;09:30:00;3363;3.0;39
21.08.2018;09:40:00;3652;3.6;40
21.08.2018;09:50:00;3923;4.2;42
21.08.2018;10:00:00;4164;4.9;43
21.08.2018;10:10:00;4447;5.6;45
21.08.2018;10:20:00;4675;6.4;46
21.08.2018;10:30:00;4904;7.2;47
21.08.2018;10:40:00;5098;8.0;48
21.08.2018;10:50:00;5238;8.9;44
21.08.2018;11:00:00;5431;9.8;47
21.08.2018;11:10:00;5598;10.7;44
21.08.2018;11:20:00;5686;11.6;47
21.08.2018;11:30:00;5874;12.6;44
21.08.2018;11:40:00;6039;13.6;48
21.08.2018;11:50:00;6196;14.6;44
21.08.2018;12:00:00;6355;15.6;47
21.08.2018;12:10:00;6476;16.7;46
21.08.2018;12:20:00;6618;17.8;44
21.08.2018;12:30:00;6734;18.9;47
21.08.2018;12:40:00;6826;20.0;47
21.08.2018;12:50:00;6923;21.2;44
21.08.2018;13:00:00;6991;22.3;46
21.08.2018;13:10:00;7050;23.5;47
21.08.2018;13:20:00;7090;24.6;45
21.08.2018;13:30:00;7051;25.8;45
21.08.2018;13:40:00;6997;27.0;47
21.08.2018;13:50:00;7010;28.1;46
21.08.2018;14:00:00;7053;29.3;44
21.08.2018;14:10:00;7009;30.4;47
21.08.2018;14:20:00;6966;31.6;47
21.08.2018;14:30:00;6956;32.7;44
21.08.2018;14:40:00;6875;33.9;45
21.08.2018;14:50:00;6792;35.0;47
21.08.2018;15:00:00;6774;36.1;45
21.08.2018;15:10:00;6654;37.2;45
21.08.2018;15:20:00;6703;38.3;47
21.08.2018;15:30:00;6742;39.4;46
21.08.2018;15:40:00;6359;40.5;44
21.08.2018;15:50:00;6166;41.5;47
21.08.2018;16:00:00;6099;42.5;46
21.08.2018;16:10:00;5930;43.5;45
21.08.2018;16:20:00;5643;44.4;47
21.08.2018;16:30:00;5551;45.4;44
21.08.2018;16:40:00;5354;46.3;48
21.08.2018;16:50:00;5150;47.1;44
21.08.2018;17:00:00;4820;47.9;47
21.08.2018;17:10:00;4817;48.7;44
21.08.2018;17:20:00;4620;49.5;47
21.08.2018;17:30:00;3715;50.2;48
21.08.2018;17:40:00;3619;50.8;49
21.08.2018;17:50:00;3368;51.3;49
21.08.2018;18:00:00;3152;51.9;49
21.08.2018;18:10:00;2865;52.4;48
21.08.2018;18:20:00;2558;52.8;48
21.08.2018;18:30:00;2268;53.2;47
21.08.2018;18:40:00;1889;53.5;46
21.08.2018;18:50:00;1498;53.8;45
21.08.2018;19:00:00;1295;54.0;44
21.08.2018;19:10:00;1080;54.2;43
21.08.2018;19:20:00;804;54.3;42
21.08.2018;19:30:00;573;54.4;42
21.08.2018;19:40:00;442;54.5;42
21.08.2018;19:50:00;334;54.6;41
21.08.2018;20:00:00;248;54.6;41
21.08.2018;20:10:00;186;54.6;41
21.08.2018;20:20:00;145;54.7;40
21.08.2018;20:30:00;100;54.7;40
21.08.2018;20:40:00;0;54.7;0
21.08.2018;20:50:00;0;54.7;0
21.08.2018;21:00:00;0;54.7;0
21.08.2018;21:10:00;0;54.7;0
21.08.2018;21:20:00;0;54.7;0
21.08.2018;21:30:00;0;54.7;0
21.08.2018;21:40:00;0;54.7;0
21.08.2018;21:50:00;0;54.7;0
21.08.2018;22:00:00;0;54.7;0
21.08.2018;22:10:00;0;54.7;0
21.08.2018;22:20:00;0;54.7;0
21.08.2018;22:30:00;0;54.7;0
21.08.2018;22:40:00;0;54.7;0
21.08.2018;22:50:00;0;54.7;0
21.08.2018;23:00:00;0;54.7;0
21.08.2018;23:10:00;0;54.7;0
21.08.2018;23:20:00;0;54.7;0
21.08.2018;23:30:00;0;54.7;0
21.08.2018;23:40:00;0;54.7;0
21.08.2018;23:50:00;0;54.7;0
22.08.2018;00:00:00;0;0;0
22.08.2018;00:10:00;0;0;0
22.08.2018;00:20:00;0;0;0
22.08.2018;00:30:00;0;0;0
22.08.2018;00:40:00;0;0;0
22.08.2018;00:50:00;0;0;0
22.08.2018;01:00:00;0;0;0
22.08.2018;01:20:00;0;0;0
22.08.2018;01:30:00;0;0;0
22.08.2018;01:40:00;0;0;0
22.08.2018;01:50:00;0;0;0
22.08.2018;02:00:00;0;0;0
22.08.2018;02:10:00;0;0;0
22.08.2018;02:20:00;0;0;0
22.08.2018;02:30:00;0;0;0
22.08.2018;02:40:00;0;0;0
22.08.2018;02:50:00;0;0;0
22.08.2018;03:00:00;0;0;0
22.08.2018;03:10:00;0;0;0
22.08.2018;03:20:00;0;0;0
22.08.2018;03:30:00;0;0;0
22.08.2018;03:40:00;0;0;0
22.08.2018;04:00:00;0;0;0
22.08.2018;04:10:00;0;0;0
22.08.2018;04:20:00;0;0;0
22.08.2018;04:30:00;0;0;0
22.08.2018;04:40:00;0;0;0
22.08.2018;04:50:00;0;0;0
22.08.2018;05:00:00;0;0;0
22.08.2018;05:10:00;0;0;0
22.08.2018;05:20:00;0;0;0
22.08.2018;05:30:00;0;0;0
22.08.2018;05:40:00;0;0;0
22.08.2018;05:50:00;0;0;0
22.08.2018;06:00:00;0;0;0
22.08.2018;06:10:00;0;0;0
22.08.2018;06:20:00;0;0;0
22.08.2018;06:30:00;0;0;0
22.08.2018;06:40:00;76;0;30
22.08.2018;06:50:00;159;0;32
22.08.2018;07:00:00;203;0;33
22.08.2018;07:10:00;254;0.1;33
22.08.2018;07:30:00;366;0.2;34
22.08.2018;07:35:00;393;0.2;34
22.08.2018;07:45:00;447;0.3;34
22.08.2018;07:55:00;502;0.3;34
22.08.2018;08:05:00;675;0.4;35
22.08.2018;08:15:00;832;0.6;35
22.08.2018;08:25:00;976;0.7;35
22.08.2018;08:35:00;1118;0.9;35
22.08.2018;08:45:00;1270;1.1;36
22.08.2018;08:55:00;1426;1.3;36
22.08.2018;09:05:00;2247;1.6;36
22.08.2018;09:15:00;2748;2.1;37
22.08.2018;09:25:00;3168;2.6;38
22.08.2018;09:35:00;3534;3.2;40
22.08.2018;09:45:00;3819;3.8;41
22.08.2018;09:55:00;4107;4.4;43
22.08.2018;10:05:00;4374;5.2;44
22.08.2018;10:15:00;4622;5.9;45
22.08.2018;10:25:00;4858;6.7;47
22.08.2018;10:35:00;5109;7.5;48
22.08.2018;10:45:00;5301;8.4;44
22.08.2018;10:55:00;5495;9.3;47
22.08.2018;11:05:00;5703;10.2;44
22.08.2018;11:15:00;5892;11.2;47
22.08.2018;11:25:00;6027;12.2;44
22.08.2018;11:35:00;6200;13.2;48
22.08.2018;11:45:00;6327;14.2;45
22.08.2018;11:55:00;6477;15.3;45
22.08.2018;12:05:00;6556;16.4;47
22.08.2018;12:15:00;6660;17.5;45
22.08.2018;12:25:00;6719;18.6;45
22.08.2018;12:35:00;6840;19.7;47
22.08.2018;12:45:00;6921;20.8;45
22.08.2018;12:55:00;6905;22.0;44
22.08.2018;13:05:00;6992;23.1;47
22.08.2018;13:15:00;6973;24.3;46
22.08.2018;13:25:00;7004;25.4;44
22.08.2018;13:35:00;7053;26.6;47
22.08.2018;13:45:00;7034;27.8;47
22.08.2018;13:55:00;7053;28.9;44
22.08.2018;14:05:00;7037;30.1;45
22.08.2018;14:15:00;6959;31.2;47
22.08.2018;14:25:00;6932;32.4;45
22.08.2018;14:35:00;6864;33.5;44
22.08.2018;14:45:00;6767;34.6;47
22.08.2018;14:55:00;6610;35.7;46
22.08.2018;15:05:00;6576;36.8;44
22.08.2018;15:15:00;6533;37.9;47
22.08.2018;15:25:00;6513;39.0;46
22.08.2018;15:35:00;6348;40.0;44
22.08.2018;15:45:00;6237;41.0;47
22.08.2018;15:55:00;6062;42.1;46
22.08.2018;16:05:00;5921;43.0;44
22.08.2018;16:15:00;5646;44.0;47
22.08.2018;16:25:00;5571;44.9;44
22.08.2018;16:35:00;5367;45.8;48
22.08.2018;16:45:00;5147;46.7;44
22.08.2018;16:55:00;4850;47.5;48
22.08.2018;17:05:00;4567;48.2;44
22.08.2018;17:15:00;4307;49.0;46
22.08.2018;17:25:00;4046;49.6;48
22.08.2018;17:35:00;3757;50.3;48
22.08.2018;17:45:00;3550;50.9;44
22.08.2018;17:55:00;3265;51.4;46
22.08.2018;18:05:00;3003;51.9;46
22.08.2018;18:15:00;2764;52.4;47
22.08.2018;18:25:00;2505;52.8;46
22.08.2018;18:35:00;2174;53.2;46
22.08.2018;18:45:00;1838;53.5;45
22.08.2018;18:55:00;1469;53.8;44
22.08.2018;19:05:00;652;53.9;43
22.08.2018;19:15:00;726;54.0;42
22.08.2018;19:25:00;573;54.1;42
22.08.2018;19:35:00;592;54.2;41
22.08.2018;19:45:00;439;54.3;41
22.08.2018;19:55:00;280;54.4;41
22.08.2018;20:05:00;160;54.4;41
22.08.2018;20:15:00;112;54.4;40
22.08.2018;20:25:00;0;54.4;40
22.08.2018;20:35:00;0;54.4;0
22.08.2018;20:45:00;0;54.4;0
22.08.2018;20:55:00;0;54.4;0
22.08.2018;21:05:00;0;54.4;0
22.08.2018;21:15:00;0;54.4;0
22.08.2018;21:25:00;0;54.4;0
22.08.2018;21:35:00;0;54.4;0
22.08.2018;21:45:00;0;54.4;0
22.08.2018;21:55:00;0;54.4;0
22.08.2018;22:05:00;0;54.4;0
22.08.2018;22:15:00;0;54.4;0
22.08.2018;22:25:00;0;54.4;0
22.08.2018;22:35:00;0;54.4;0
22.08.2018;22:45:00;0;54.4;0
22.08.2018;22:55:00;0;54.4;0
22.08.2018;23:05:00;0;54.4;0
22.08.2018;23:15:00;0;54.4;0
22.08.2018;23:25:00;0;54.4;0
22.08.2018;23:35:00;0;54.4;0
22.08.2018;23:45:00;0;54.4;0
22.08.2018;23:55:00;0;54.4;0
23.08.2018;00:05:00;0;0;0
23.08.2018;00:15:00;0;0;0
23.08.2018;00:25:00;0;0;0
23.08.2018;00:35:00;0;0;0
23.08.2018;00:55:00;0;0;0
23.08.2018;01:05:00;0;0;0
23.08.2018;01:25:00;0;0;0
23.08.2018;01:35:00;0;0;0
23.08.2018;01:45:00;0;0;0
23.08.2018;01:55:00;0;0;0
23.08.2018;02:05:00;0;0;0
23.08.2018;02:15:00;0;0;0
23.08.2018;02:25:00;0;0;0
23.08.2018;02:35:00;0;0;0
23.08.2018;02:45:00;0;0;0
23.08.2018;02:55:00;0;0;0
23.08.2018;03:05:00;0;0;0
23.08.2018;03:25:00;0;0;0
23.08.2018;03:45:00;0;0;0
23.08.2018;03:55:00;0;0;0
23.08.2018;04:05:00;0;0;0
23.08.2018;04:15:00;0;0;0
23.08.2018;04:25:00;0;0;0
23.08.2018;04:35:00;0;0;0
23.08.2018;04:45:00;0;0;0
23.08.2018;04:55:00;0;0;0
23.08.2018;05:05:00;0;0;0
23.08.2018;05:15:00;0;0;0
23.08.2018;05:25:00;0;0;0
23.08.2018;05:35:00;0;0;0
23.08.2018;05:45:00;0;0;0
23.08.2018;05:55:00;0;0;0
23.08.2018;06:05:00;0;0;0
23.08.2018;06:15:00;0;0;0
23.08.2018;06:25:00;0;0;0
23.08.2018;06:35:00;0;0;0
23.08.2018;06:45:00;0;0;0
23.08.2018;06:55:00;0;0;31
23.08.2018;07:05:00;157;0;32
23.08.2018;07:15:00;228;0;33
23.08.2018;07:25:00;321;0.1;33
23.08.2018;07:35:00;422;0.1;34
23.08.2018;07:45:00;547;0.2;34
23.08.2018;07:55:00;632;0.3;34
23.08.2018;08:05:00;713;0.4;34
23.08.2018;08:15:00;785;0.5;35
23.08.2018;08:25:00;864;0.7;35
23.08.2018;08:35:00;1219;0.9;35
23.08.2018;08:45:00;1597;1.1;35
23.08.2018;08:55:00;1313;1.3;36
23.08.2018;09:05:00;1468;1.6;36
23.08.2018;09:15:00;1529;1.8;36
23.08.2018;09:25:00;3308;2.3;37
23.08.2018;09:35:00;3579;2.9;39
23.08.2018;09:45:00;3889;3.5;41
23.08.2018;09:55:00;4200;4.2;42
23.08.2018;10:05:00;4344;4.9;44
23.08.2018;10:15:00;4696;5.6;45
23.08.2018;10:25:00;4782;6.4;47
23.08.2018;10:35:00;4583;7.2;47
23.08.2018;10:45:00;5122;8.0;47
23.08.2018;10:55:00;5549;8.9;45
23.08.2018;11:05:00;5710;9.8;48
23.08.2018;11:15:00;5941;10.8;45
23.08.2018;11:25:00;6115;11.8;46
23.08.2018;11:35:00;6555;12.9;47
23.08.2018;11:45:00;6639;14.0;44
23.08.2018;11:55:00;7412;15.1;46
23.08.2018;12:05:00;3544;15.7;43
23.08.2018;12:15:00;3038;16.3;45
23.08.2018;12:25:00;4618;17.2;48
23.08.2018;12:35:00;5371;18.2;43
23.08.2018;12:45:00;7283;19.4;47
23.08.2018;12:55:00;7220;20.6;47
23.08.2018;13:05:00;7048;21.8;44
23.08.2018;13:15:00;6885;22.9;46
23.08.2018;13:25:00;6973;24.1;47
23.08.2018;13:35:00;7135;25.3;45
23.08.2018;13:45:00;7210;26.5;44
23.08.2018;13:55:00;7248;27.7;47
23.08.2018;14:05:00;7148;28.8;46
23.08.2018;14:15:00;7117;30.0;44
23.08.2018;14:25:00;7004;31.2;46
23.08.2018;14:35:00;6978;32.3;47
23.08.2018;14:45:00;6976;33.5;44
23.08.2018;14:55:00;6853;34.6;45
23.08.2018;15:05:00;6825;35.8;47
23.08.2018;15:15:00;6315;36.8;45
23.08.2018;15:25:00;6377;37.9;45
23.08.2018;15:35:00;6613;39.0;47
23.08.2018;15:45:00;6544;40.0;46
23.08.2018;15:55:00;6257;40.8;47
23.08.2018;16:05:00;3516;41.5;45
23.08.2018;16:15:00;3033;42.1;46
23.08.2018;16:25:00;1195;42.4;46
23.08.2018;16:35:00;673;42.6;44
23.08.2018;16:45:00;479;42.7;43
23.08.2018;16:55:00;960;42.8;43
23.08.2018;17:05:00;1901;43.1;42
23.08.2018;17:15:00;1624;43.4;43
23.08.2018;17:25:00;1105;43.5;42
23.08.2018;17:35:00;979;43.7;42
23.08.2018;17:45:00;960;43.9;41
23.08.2018;17:55:00;962;44.0;41
23.08.2018;18:05:00;975;44.2;41
23.08.2018;18:15:00;1013;44.4;41
23.08.2018;18:25:00;1014;44.5;40
23.08.2018;18:45:00;1037;44.9;40
23.08.2018;18:55:00;1142;45.0;40
23.08.2018;19:05:00;1107;45.2;40
23.08.2018;19:15:00;1032;45.4;40
23.08.2018;19:25:00;846;45.6;40
23.08.2018;19:35:00;676;45.7;39
23.08.2018;19:45:00;530;45.8;39
23.08.2018;19:55:00;427;45.9;39
23.08.2018;20:05:00;270;45.9;39
23.08.2018;20:15:00;149;45.9;39
23.08.2018;20:25:00;94;45.9;39
23.08.2018;20:35:00;0;45.9;0
23.08.2018;20:45:00;0;45.9;0
23.08.2018;20:55:00;0;45.9;0
23.08.2018;21:05:00;0;45.9;0
23.08.2018;21:15:00;0;45.9;0
23.08.2018;21:25:00;0;45.9;0
23.08.2018;21:35:00;0;45.9;0
23.08.2018;21:45:00;0;45.9;0
23.08.2018;21:55:00;0;45.9;0
23.08.2018;22:05:00;0;45.9;0
23.08.2018;22:15:00;0;45.9;0
23.08.2018;22:25:00;0;45.9;0
23.08.2018;22:35:00;0;45.9;0
23.08.2018;22:45:00;0;45.9;0
23.08.2018;22:55:00;0;45.9;0
23.08.2018;23:05:00;0;45.9;0
23.08.2018;23:15:00;0;45.9;0
23.08.2018;23:25:00;0;45.9;0
23.08.2018;23:35:00;0;45.9;0
23.08.2018;23:45:00;0;45.9;0
23.08.2018;23:55:00;0;45.9;0
24.08.2018;00:05:00;0;0;0
24.08.2018;00:25:00;0;0;0
24.08.2018;00:45:00;0;0;0
24.08.2018;00:55:00;0;0;0
24.08.2018;01:15:00;0;0;0
24.08.2018;01:25:00;0;0;0
24.08.2018;01:35:00;0;0;0
24.08.2018;01:45:00;0;0;0
24.08.2018;01:55:00;0;0;0
24.08.2018;02:05:00;0;0;0
24.08.2018;02:15:00;0;0;0
24.08.2018;02:25:00;0;0;0
24.08.2018;02:35:00;0;0;0
24.08.2018;02:45:00;0;0;0
24.08.2018;02:55:00;0;0;0
24.08.2018;03:05:00;0;0;0
24.08.2018;03:15:00;0;0;0
24.08.2018;03:35:00;0;0;0
24.08.2018;03:55:00;0;0;0
24.08.2018;04:05:00;0;0;0
24.08.2018;04:15:00;0;0;0
24.08.2018;04:25:00;0;0;0
24.08.2018;04:35:00;0;0;0
24.08.2018;04:45:00;0;0;0
24.08.2018;04:55:00;0;0;0
24.08.2018;05:05:00;0;0;0
24.08.2018;05:15:00;0;0;0
24.08.2018;05:25:00;0;0;0
24.08.2018;05:35:00;0;0;0
24.08.2018;05:45:00;0;0;0
24.08.2018;05:55:00;0;0;0
24.08.2018;06:05:00;0;0;0
24.08.2018;06:15:00;0;0;0
24.08.2018;06:25:00;0;0;0
24.08.2018;06:35:00;0;0;0
24.08.2018;06:45:00;0;0;0
24.08.2018;06:55:00;0;0;0
24.08.2018;07:05:00;17;0;30
24.08.2018;07:25:00;150;0;32
24.08.2018;07:30:00;164;0;33
24.08.2018;07:40:00;253;0;33
24.08.2018;07:50:00;361;0.1;34
24.08.2018;08:00:00;465;0.2;34
24.08.2018;08:10:00;887;0.3;34
24.08.2018;08:20:00;1096;0.5;34
24.08.2018;08:30:00;1317;0.7;35
24.08.2018;08:40:00;1285;0.9;35
24.08.2018;08:50:00;906;1.1;35
24.08.2018;09:00:00;1098;1.2;35
24.08.2018;09:10:00;1033;1.4;36
24.08.2018;09:20:00;1121;1.6;36
24.08.2018;09:30:00;873;1.8;36
24.08.2018;09:40:00;797;1.9;36
24.08.2018;09:50:00;936;2.0;36
24.08.2018;10:00:00;2059;2.3;36
24.08.2018;10:10:00;2470;2.7;37
24.08.2018;10:20:00;1992;3.1;38
24.08.2018;10:30:00;2589;3.5;38
24.08.2018;10:40:00;3492;4.0;39
24.08.2018;10:50:00;3947;4.6;41
24.08.2018;11:00:00;2958;5.1;42
24.08.2018;11:10:00;2877;5.6;42
24.08.2018;11:20:00;5709;6.5;45
24.08.2018;11:30:00;6954;7.6;46
24.08.2018;11:40:00;7475;8.9;47
24.08.2018;11:50:00;5142;9.8;44
24.08.2018;12:00:00;6560;10.6;47
24.08.2018;12:10:00;7324;11.9;44
24.08.2018;12:20:00;7725;13.0;47
24.08.2018;12:30:00;2886;13.7;43
24.08.2018;12:40:00;1384;13.9;42
24.08.2018;12:50:00;1983;14.2;42
24.08.2018;13:00:00;1769;14.5;42
24.08.2018;13:10:00;1819;14.8;42
24.08.2018;13:20:00;7737;16.1;47
24.08.2018;13:30:00;7769;17.4;47
24.08.2018;13:40:00;4691;18.4;43
24.08.2018;13:50:00;1853;18.8;43
24.08.2018;14:00:00;1491;19.0;42
24.08.2018;14:10:00;1618;19.3;42
24.08.2018;14:20:00;1147;19.6;42
24.08.2018;14:30:00;1399;19.8;41
24.08.2018;14:40:00;1848;20.1;41
24.08.2018;14:50:00;2145;20.4;42
24.08.2018;15:00:00;7018;21.2;44
24.08.2018;15:10:00;4109;22.1;45
24.08.2018;15:20:00;2293;22.7;45
24.08.2018;15:30:00;4010;23.2;44
24.08.2018;15:40:00;3455;24.0;48
24.08.2018;15:50:00;2169;24.3;45
24.08.2018;16:00:00;1872;24.7;44
24.08.2018;16:10:00;3213;25.1;44
24.08.2018;16:20:00;4132;26.0;47
24.08.2018;16:30:00;3595;26.5;46
24.08.2018;16:40:00;947;26.7;45
24.08.2018;16:50:00;1527;26.9;44
24.08.2018;17:00:00;2984;27.4;44
24.08.2018;17:10:00;3407;27.9;45
24.08.2018;17:20:00;3646;28.6;47
24.08.2018;17:30:00;1682;29.0;45
24.08.2018;17:40:00;914;29.2;43
24.08.2018;17:50:00;636;29.3;42
24.08.2018;18:00:00;519;29.4;41
24.08.2018;18:10:00;550;29.5;41
24.08.2018;18:20:00;299;29.5;40
24.08.2018;18:30:00;474;29.6;40
24.08.2018;18:40:00;445;29.7;40
24.08.2018;18:50:00;373;29.7;40
24.08.2018;19:00:00;302;29.8;39
24.08.2018;19:10:00;174;29.8;39
24.08.2018;19:20:00;178;29.8;39
24.08.2018;19:30:00;158;29.9;39
24.08.2018;19:40:00;166;29.9;39
24.08.2018;19:50:00;155;29.9;39
24.08.2018;20:00:00;125;29.9;38
24.08.2018;20:10:00;146;30.0;38
24.08.2018;20:20:00;0;30.0;0
24.08.2018;20:30:00;0;30.0;0
24.08.2018;20:40:00;0;30.0;0
24.08.2018;20:50:00;0;30.0;0
24.08.2018;21:00:00;0;30.0;0
24.08.2018;21:10:00;0;30.0;0
24.08.2018;21:20:00;0;30.0;0
24.08.2018;21:30:00;0;30.0;0
24.08.2018;21:40:00;0;30.0;0
24.08.2018;21:50:00;0;30.0;0
24.08.2018;22:00:00;0;30.0;0
24.08.2018;22:10:00;0;30.0;0
24.08.2018;22:20:00;0;30.0;0
24.08.2018;22:30:00;0;30.0;0
24.08.2018;22:40:00;0;30.0;0
24.08.2018;22:50:00;0;30.0;0
24.08.2018;23:00:00;0;30.0;0
24.08.2018;23:10:00;0;30.0;0
24.08.2018;23:20:00;0;30.0;0
24.08.2018;23:30:00;0;30.0;0
24.08.2018;23:40:00;0;30.0;0
24.08.2018;23:50:00;0;30.0;0
25.08.2018;00:00:00;0;0;0
25.08.2018;00:10:00;0;0;0
25.08.2018;00:30:00;0;0;0
25.08.2018;00:50:00;0;0;0
25.08.2018;01:00:00;0;0;0
25.08.2018;01:20:00;0;0;0
25.08.2018;01:30:00;0;0;0
25.08.2018;01:40:00;0;0;0
25.08.2018;01:50:00;0;0;0
25.08.2018;02:00:00;0;0;0
25.08.2018;02:10:00;0;0;0
25.08.2018;02:20:00;0;0;0
25.08.2018;02:30:00;0;0;0
25.08.2018;02:40:00;0;0;0
25.08.2018;02:50:00;0;0;0
25.08.2018;03:05:00;0;0;0
25.08.2018;03:35:00;0;0;0
25.08.2018;03:55:00;0;0;0
25.08.2018;04:05:00;0;0;0
25.08.2018;04:15:00;0;0;0
25.08.2018;04:25:00;0;0;0
25.08.2018;04:35:00;0;0;0
25.08.2018;04:45:00;0;0;0
25.08.2018;04:55:00;0;0;0
25.08.2018;05:05:00;0;0;0
25.08.2018;05:15:00;0;0;0
25.08.2018;05:25:00;0;0;0
25.08.2018;05:35:00;0;0;0
25.08.2018;05:45:00;0;0;0
25.08.2018;05:55:00;0;0;0
25.08.2018;06:05:00;0;0;0
25.08.2018;06:15:00;0;0;0
25.08.2018;06:25:00;0;0;0
25.08.2018;06:35:00;0;0;0
25.08.2018;07:00:00;151;0;31
25.08.2018;07:10:00;214;0;32
25.08.2018;07:20:00;302;0;33
25.08.2018;07:40:00;263;0.2;33
25.08.2018;07:50:00;312;0.2;34
25.08.2018;08:00:00;598;0.3;34
25.08.2018;08:10:00;596;0.4;34
25.08.2018;08:20:00;532;0.5;34
25.08.2018;08:30:00;627;0.6;35
25.08.2018;08:40:00;959;0.7;35
25.08.2018;08:50:00;970;0.9;35
25.08.2018;09:00:00;1271;1.1;35
25.08.2018;09:10:00;1074;1.3;35
25.08.2018;09:20:00;1170;1.4;36
25.08.2018;09:30:00;1301;1.7;36
25.08.2018;09:40:00;538;1.8;36
25.08.2018;09:50:00;649;1.9;36
25.08.2018;10:00:00;1092;2.0;36
25.08.2018;10:10:00;847;2.2;36
25.08.2018;10:20:00;1205;2.4;36
25.08.2018;10:30:00;1080;2.5;36
25.08.2018;10:40:00;1058;2.7;36
25.08.2018;10:50:00;718;2.8;37
25.08.2018;11:00:00;865;3.0;37
25.08.2018;11:10:00;840;3.1;37
25.08.2018;11:20:00;1187;3.3;37
25.08.2018;11:30:00;1826;3.6;37
25.08.2018;11:40:00;3218;4.0;37
25.08.2018;11:50:00;3328;4.6;39
25.08.2018;12:00:00;3050;5.1;40
25.08.2018;12:10:00;3288;5.6;41
25.08.2018;12:20:00;2074;6.0;41
25.08.2018;12:30:00;2453;6.4;41
25.08.2018;12:40:00;2583;6.8;41
25.08.2018;12:50:00;1361;7.1;40
25.08.2018;13:00:00;1215;7.3;40
25.08.2018;13:10:00;1674;7.6;39
25.08.2018;13:20:00;2820;8.0;40
25.08.2018;13:30:00;2320;8.4;41
25.08.2018;13:40:00;1459;8.7;40
25.08.2018;13:50:00;839;8.9;39
25.08.2018;14:00:00;939;9.0;39
25.08.2018;14:10:00;1039;9.2;39
25.08.2018;14:20:00;1116;9.4;38
25.08.2018;14:30:00;746;9.5;38
25.08.2018;14:40:00;822;9.6;38
25.08.2018;14:50:00;891;9.8;38
25.08.2018;15:00:00;848;9.9;38
25.08.2018;15:10:00;631;10.0;38
25.08.2018;15:20:00;448;10.1;38
25.08.2018;15:30:00;614;10.2;38
25.08.2018;15:40:00;686;10.3;38
25.08.2018;15:50:00;859;10.5;38
25.08.2018;16:00:00;734;10.6;38
25.08.2018;16:10:00;586;10.7;37
25.08.2018;16:20:00;699;10.8;37
25.08.2018;16:30:00;636;10.9;37
25.08.2018;16:40:00;663;11.0;37
25.08.2018;16:50:00;579;11.1;37
25.08.2018;17:00:00;727;11.2;37
25.08.2018;17:10:00;673;11.3;37
25.08.2018;17:20:00;682;11.4;37
25.08.2018;17:30:00;384;11.5;37
25.08.2018;17:40:00;560;11.6;37
25.08.2018;17:50:00;642;11.7;37
25.08.2018;18:00:00;728;11.8;37
25.08.2018;18:10:00;577;11.9;37
25.08.2018;18:20:00;481;12.0;37
25.08.2018;18:30:00;272;12.1;37
25.08.2018;18:40:00;167;12.1;37
25.08.2018;18:50:00;254;12.1;37
25.08.2018;19:00:00;201;12.2;37
25.08.2018;19:10:00;142;12.2;37
25.08.2018;19:20:00;182;12.2;37
25.08.2018;19:30:00;260;12.3;37
25.08.2018;19:40:00;298;12.3;37
25.08.2018;19:50:00;207;12.4;37
25.08.2018;20:00:00;148;12.4;37
25.08.2018;20:10:00;117;12.4;37
25.08.2018;20:20:00;33;12.4;37
25.08.2018;20:30:00;0;12.4;0
25.08.2018;20:40:00;0;12.4;0
25.08.2018;20:50:00;0;12.4;0
25.08.2018;21:00:00;0;12.4;0
25.08.2018;21:10:00;0;12.4;0
25.08.2018;21:20:00;0;12.4;0
25.08.2018;21:30:00;0;12.4;0
25.08.2018;21:40:00;0;12.4;0
25.08.2018;21:50:00;0;12.4;0
25.08.2018;22:00:00;0;12.4;0
25.08.2018;22:10:00;0;12.4;0
25.08.2018;22:20:00;0;12.4;0
25.08.2018;22:30:00;0;12.4;0
25.08.2018;22:40:00;0;12.4;0
25.08.2018;22:50:00;0;12.4;0
25.08.2018;23:00:00;0;12.4;0
25.08.2018;23:10:00;0;12.4;0
25.08.2018;23:20:00;0;12.4;0
25.08.2018;23:30:00;0;12.4;0
25.08.2018;23:40:00;0;12.4;0
25.08.2018;23:50:00;0;12.4;0
26.08.2018;00:00:00;0;0;0
26.08.2018;00:10:00;0;0;0
26.08.2018;00:20:00;0;0;0
26.08.2018;00:30:00;0;0;0
26.08.2018;00:40:00;0;0;0
26.08.2018;01:00:00;0;0;0
26.08.2018;01:05:00;0;0;0
26.08.2018;01:15:00;0;0;0
26.08.2018;01:35:00;0;0;0
26.08.2018;01:55:00;0;0;0
26.08.2018;02:05:00;0;0;0
26.08.2018;02:15:00;0;0;0
26.08.2018;02:25:00;0;0;0
26.08.2018;02:35:00;0;0;0
26.08.2018;02:45:00;0;0;0
26.08.2018;02:55:00;0;0;0
26.08.2018;03:05:00;0;0;0
26.08.2018;03:25:00;0;0;0
26.08.2018;03:45:00;0;0;0
26.08.2018;03:55:00;0;0;0
26.08.2018;04:05:00;0;0;0
26.08.2018;04:15:00;0;0;0
26.08.2018;04:25:00;0;0;0
26.08.2018;04:35:00;0;0;0
26.08.2018;04:45:00;0;0;0
26.08.2018;04:55:00;0;0;0
26.08.2018;05:05:00;0;0;0
26.08.2018;05:15:00;0;0;0
26.08.2018;05:25:00;0;0;0
26.08.2018;05:35:00;0;0;0
26.08.2018;05:45:00;0;0;0
26.08.2018;05:55:00;0;0;0
26.08.2018;06:05:00;0;0;0
26.08.2018;06:15:00;0;0;0
26.08.2018;06:35:00;0;0;0
26.08.2018;06:40:00;111;0;27
26.08.2018;06:50:00;216;0;30
26.08.2018;07:00:00;286;0;31
26.08.2018;07:20:00;395;0.2;32
26.08.2018;07:30:00;408;0.2;33
26.08.2018;07:40:00;451;0.3;33
26.08.2018;07:50:00;534;0.4;33
26.08.2018;08:00:00;642;0.5;33
26.08.2018;08:10:00;724;0.6;34
26.08.2018;08:20:00;962;0.7;34
26.08.2018;08:30:00;1093;0.9;34
26.08.2018;08:40:00;1284;1.1;34
26.08.2018;08:50:00;1451;1.4;35
26.08.2018;09:00:00;1618;1.6;35
26.08.2018;09:10:00;2740;2.0;35
26.08.2018;09:20:00;3168;2.5;37
26.08.2018;09:30:00;3717;3.1;38
26.08.2018;09:40:00;4043;3.8;40
26.08.2018;09:50:00;4397;4.5;42
26.08.2018;10:00:00;4507;5.2;43
26.08.2018;10:10:00;4953;6.0;45
26.08.2018;10:20:00;5399;6.9;47
26.08.2018;10:30:00;5607;7.8;48
26.08.2018;10:40:00;6018;8.8;44
26.08.2018;10:50:00;5995;9.8;48
26.08.2018;11:00:00;5910;10.4;47
26.08.2018;11:10:00;6656;11.5;45
26.08.2018;11:20:00;6898;12.7;46
26.08.2018;11:30:00;6607;13.6;46
26.08.2018;11:40:00;4947;14.6;43
26.08.2018;11:50:00;5901;15.8;47
26.08.2018;12:00:00;8059;16.7;46
26.08.2018;12:10:00;4255;17.7;43
26.08.2018;12:20:00;8311;19.1;46
26.08.2018;12:30:00;8173;20.5;47
26.08.2018;12:40:00;8334;21.6;46
26.08.2018;12:50:00;7956;22.9;45
26.08.2018;13:00:00;7911;24.2;44
26.08.2018;13:10:00;7770;25.5;46
26.08.2018;13:20:00;7943;26.8;47
26.08.2018;13:30:00;7949;28.1;46
26.08.2018;13:40:00;8024;29.5;44
26.08.2018;13:50:00;8115;30.8;44
26.08.2018;14:00:00;8100;32.1;47
26.08.2018;14:10:00;7923;33.4;47
26.08.2018;14:20:00;8102;34.7;45
26.08.2018;14:30:00;7756;36.0;44
26.08.2018;14:40:00;7805;37.3;46
26.08.2018;14:50:00;7781;38.6;47
26.08.2018;15:00:00;7535;39.8;45
26.08.2018;15:10:00;6226;41.0;44
26.08.2018;15:20:00;7295;42.2;47
26.08.2018;15:30:00;7108;43.3;46
26.08.2018;15:40:00;6983;44.5;44
26.08.2018;15:50:00;6810;45.6;46
26.08.2018;16:00:00;6664;46.7;47
26.08.2018;16:10:00;6373;47.8;44
26.08.2018;16:20:00;6176;48.8;46
26.08.2018;16:30:00;5986;49.8;46
26.08.2018;16:40:00;5687;50.8;44
26.08.2018;16:50:00;5432;51.7;47
26.08.2018;17:00:00;5117;52.5;45
26.08.2018;17:10:00;4828;53.3;46
26.08.2018;17:20:00;4357;54.1;48
26.08.2018;17:30:00;4273;54.8;45
26.08.2018;17:40:00;4002;55.5;45
26.08.2018;17:50:00;3732;56.1;46
26.08.2018;18:00:00;3442;56.7;47
26.08.2018;18:10:00;3147;57.2;47
26.08.2018;18:20:00;2809;57.7;47
26.08.2018;18:45:00;1815;58.6;44
26.08.2018;18:55:00;1532;58.8;44
26.08.2018;19:15:00;895;59.2;42
26.08.2018;19:25:00;610;59.3;41
26.08.2018;19:35:00;423;59.4;41
26.08.2018;19:45:00;317;59.5;40
26.08.2018;19:55:00;249;59.5;40
26.08.2018;20:05:00;223;59.5;40
26.08.2018;20:15:00;132;59.6;39
26.08.2018;20:25:00;7;59.6;39
26.08.2018;20:35:00;0;59.6;0
26.08.2018;20:45:00;0;59.6;0
26.08.2018;20:55:00;0;59.6;0
26.08.2018;21:05:00;0;59.6;0
26.08.2018;21:15:00;0;59.6;0
26.08.2018;21:25:00;0;59.6;0
26.08.2018;21:35:00;0;59.6;0
26.08.2018;21:45:00;0;59.6;0
26.08.2018;21:55:00;0;59.6;0
26.08.2018;22:05:00;0;59.6;0
26.08.2018;22:15:00;0;59.6;0
26.08.2018;22:25:00;0;59.6;0
26.08.2018;22:35:00;0;59.6;0
26.08.2018;22:45:00;0;59.6;0
26.08.2018;22:55:00;0;59.6;0
26.08.2018;23:05:00;0;59.6;0
26.08.2018;23:15:00;0;59.6;0
26.08.2018;23:25:00;0;59.6;0
26.08.2018;23:35:00;0;59.6;0
26.08.2018;23:45:00;0;59.6;0
26.08.2018;23:55:00;0;59.6;0
27.08.2018;00:05:00;0;0;0
27.08.2018;00:15:00;0;0;0
27.08.2018;00:25:00;0;0;0
27.08.2018;00:45:00;0;0;0
27.08.2018;01:05:00;0;0;0
27.08.2018;01:25:00;0;0;0
27.08.2018;01:45:00;0;0;0
27.08.2018;02:05:00;0;0;0
27.08.2018;02:15:00;0;0;0
27.08.2018;02:25:00;0;0;0
27.08.2018;02:35:00;0;0;0
27.08.2018;02:45:00;0;0;0
27.08.2018;02:55:00;0;0;0
27.08.2018;03:10:00;0;0;0
27.08.2018;03:30:00;0;0;0
27.08.2018;03:50:00;0;0;0
27.08.2018;04:00:00;0;0;0
27.08.2018;04:10:00;0;0;0
27.08.2018;04:20:00;0;0;0
27.08.2018;04:30:00;0;0;0
27.08.2018;04:40:00;0;0;0
27.08.2018;04:50:00;0;0;0
27.08.2018;05:00:00;0;0;0
27.08.2018;05:10:00;0;0;0
27.08.2018;05:20:00;0;0;0
27.08.2018;05:30:00;0;0;0
27.08.2018;05:40:00;0;0;0
27.08.2018;05:50:00;0;0;0
27.08.2018;06:00:00;0;0;0
27.08.2018;06:10:00;0;0;0
27.08.2018;06:20:00;0;0;0
27.08.2018;06:30:00;0;0;0
27.08.2018;06:40:00;0;0;0
27.08.2018;06:50:00;44;0;29
27.08.2018;07:00:00;171;0;31
27.08.2018;07:10:00;209;0;31
27.08.2018;07:20:00;264;0.1;32
27.08.2018;07:30:00;336;0.1;32
27.08.2018;07:40:00;522;0.2;33
27.08.2018;07:50:00;670;0.3;33
27.08.2018;08:00:00;792;0.4;33
27.08.2018;08:10:00;971;0.6;33
27.08.2018;08:20:00;898;0.7;34
27.08.2018;08:30:00;1297;0.9;34
27.08.2018;08:40:00;1591;1.2;34
27.08.2018;08:50:00;2037;1.5;34
27.08.2018;09:00:00;1863;1.8;35
27.08.2018;09:10:00;1926;2.1;35
27.08.2018;09:20:00;2201;2.5;36
27.08.2018;09:30:00;2527;2.9;37
27.08.2018;09:40:00;3234;3.3;37
27.08.2018;09:50:00;3657;4.0;40
27.08.2018;10:00:00;4675;4.8;42
27.08.2018;10:10:00;4924;5.6;44
27.08.2018;10:20:00;5319;6.5;46
27.08.2018;10:30:00;5488;7.4;47
27.08.2018;10:40:00;5702;8.3;46
27.08.2018;10:50:00;5903;9.3;46
27.08.2018;11:00:00;6142;10.3;47
27.08.2018;11:10:00;5830;11.3;45
27.08.2018;11:20:00;5999;12.3;46
27.08.2018;11:30:00;6027;13.3;47
27.08.2018;11:40:00;5642;14.2;44
27.08.2018;11:50:00;4397;14.9;45
27.08.2018;12:00:00;7802;15.9;46
27.08.2018;12:10:00;7264;17.1;47
