Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
27.08.2018;12:20:00;7783;18.4;45
27.08.2018;12:30:00;7155;19.6;44
27.08.2018;12:40:00;8295;20.9;47
27.08.2018;12:50:00;4738;21.7;44
27.08.2018;13:00:00;5093;22.7;44
27.08.2018;13:10:00;5770;23.7;48
27.08.2018;13:20:00;8260;25.1;44
27.08.2018;13:30:00;8008;26.4;44
27.08.2018;13:40:00;7695;27.7;47
27.08.2018;13:50:00;7530;29.0;47
27.08.2018;14:00:00;7139;30.2;45
27.08.2018;14:10:00;7425;31.4;44
27.08.2018;14:20:00;6739;32.6;46
27.08.2018;14:30:00;3305;33.4;45
27.08.2018;14:40:00;5257;34.1;47
27.08.2018;14:50:00;3647;34.8;48
27.08.2018;15:00:00;3593;35.4;48
27.08.2018;15:10:00;3838;36.0;48
27.08.2018;15:20:00;8260;37.0;44
27.08.2018;15:30:00;7318;38.3;46
27.08.2018;15:40:00;7280;39.4;47
27.08.2018;15:50:00;3501;40.1;43
27.08.2018;16:00:00;3127;40.6;44
27.08.2018;16:10:00;3862;41.2;45
27.08.2018;16:20:00;6260;42.0;47
27.08.2018;16:30:00;5914;43.0;44
27.08.2018;16:40:00;3573;43.8;48
27.08.2018;16:50:00;2517;44.3;47
27.08.2018;17:00:00;2703;44.7;46
27.08.2018;17:10:00;2680;45.2;46
27.08.2018;17:20:00;2165;45.6;45
27.08.2018;17:30:00;3142;46.1;45
27.08.2018;17:40:00;2239;46.5;45
27.08.2018;17:50:00;2608;46.9;45
27.08.2018;18:00:00;2760;47.4;45
27.08.2018;18:10:00;1353;47.6;44
27.08.2018;18:20:00;1195;47.8;42
27.08.2018;18:30:00;1054;48.0;42
27.08.2018;18:40:00;868;48.2;41
27.08.2018;18:50:00;731;48.3;40
27.08.2018;19:00:00;590;48.4;40
27.08.2018;19:10:00;483;48.5;40
27.08.2018;19:20:00;352;48.6;40
27.08.2018;19:30:00;333;48.6;39
27.08.2018;19:40:00;267;48.7;39
27.08.2018;19:50:00;186;48.7;39
27.08.2018;20:00:00;136;48.7;39
27.08.2018;20:10:00;109;48.7;38
27.08.2018;20:20:00;0;48.7;0
27.08.2018;20:30:00;0;48.7;0
27.08.2018;20:40:00;0;48.7;0
27.08.2018;20:50:00;0;48.7;0
27.08.2018;21:00:00;0;48.7;0
27.08.2018;21:10:00;0;48.7;0
27.08.2018;21:20:00;0;48.7;0
27.08.2018;21:30:00;0;48.7;0
27.08.2018;21:40:00;0;48.7;0
27.08.2018;21:50:00;0;48.7;0
27.08.2018;22:00:00;0;48.7;0
27.08.2018;22:10:00;0;48.7;0
27.08.2018;22:20:00;0;48.7;0
27.08.2018;22:30:00;0;48.7;0
27.08.2018;22:40:00;0;48.7;0
27.08.2018;22:50:00;0;48.7;0
27.08.2018;23:00:00;0;48.7;0
27.08.2018;23:10:00;0;48.7;0
27.08.2018;23:20:00;0;48.7;0
27.08.2018;23:30:00;0;48.7;0
27.08.2018;23:40:00;0;48.7;0
27.08.2018;23:50:00;0;48.7;0
28.08.2018;00:00:00;0;0;0
28.08.2018;00:10:00;0;0;0
28.08.2018;00:20:00;0;0;0
28.08.2018;00:30:00;0;0;0
28.08.2018;00:40:00;0;0;0
28.08.2018;00:50:00;0;0;0
28.08.2018;01:00:00;0;0;0
28.08.2018;01:20:00;0;0;0
28.08.2018;01:30:00;0;0;0
28.08.2018;01:40:00;0;0;0
28.08.2018;01:50:00;0;0;0
28.08.2018;02:00:00;0;0;0
28.08.2018;02:10:00;0;0;0
28.08.2018;02:20:00;0;0;0
28.08.2018;02:30:00;0;0;0
28.08.2018;02:40:00;0;0;0
28.08.2018;02:50:00;0;0;0
28.08.2018;03:00:00;0;0;0
28.08.2018;03:10:00;0;0;0
28.08.2018;03:30:00;0;0;0
28.08.2018;03:50:00;0;0;0
28.08.2018;04:00:00;0;0;0
28.08.2018;04:10:00;0;0;0
28.08.2018;04:20:00;0;0;0
28.08.2018;04:30:00;0;0;0
28.08.2018;04:40:00;0;0;0
28.08.2018;04:50:00;0;0;0
28.08.2018;05:00:00;0;0;0
28.08.2018;05:10:00;0;0;0
28.08.2018;05:20:00;0;0;0
28.08.2018;05:30:00;0;0;0
28.08.2018;05:40:00;0;0;0
28.08.2018;05:50:00;0;0;0
28.08.2018;06:00:00;0;0;0
28.08.2018;06:10:00;0;0;0
28.08.2018;06:20:00;0;0;0
28.08.2018;06:30:00;0;0;0
28.08.2018;06:40:00;0;0;0
28.08.2018;06:50:00;43;0;29
28.08.2018;07:00:00;163;0;31
28.08.2018;07:10:00;231;0;31
28.08.2018;07:30:00;445;0.1;32
28.08.2018;07:40:00;507;0.2;33
28.08.2018;07:50:00;574;0.3;33
28.08.2018;08:00:00;645;0.4;33
28.08.2018;08:10:00;731;0.5;34
28.08.2018;08:20:00;947;0.7;34
28.08.2018;08:30:00;1111;0.8;34
28.08.2018;08:40:00;1280;1.0;34
28.08.2018;08:50:00;1446;1.3;35
28.08.2018;09:00:00;1612;1.5;35
28.08.2018;09:10:00;1779;1.8;35
28.08.2018;09:20:00;2697;2.2;36
28.08.2018;09:30:00;3097;2.7;37
28.08.2018;09:40:00;3371;3.3;39
28.08.2018;09:50:00;3754;3.9;40
28.08.2018;10:00:00;4037;4.5;41
28.08.2018;10:10:00;4302;5.2;43
28.08.2018;10:20:00;4584;6.0;44
28.08.2018;10:30:00;4792;6.8;45
28.08.2018;10:40:00;5042;7.6;47
28.08.2018;10:50:00;5249;8.4;48
28.08.2018;11:00:00;5508;9.3;44
28.08.2018;11:10:00;5645;10.3;47
28.08.2018;11:20:00;5799;11.2;45
28.08.2018;11:30:00;6034;12.2;47
28.08.2018;11:40:00;6181;13.2;44
28.08.2018;11:50:00;6288;14.3;47
28.08.2018;12:00:00;6381;15.3;44
28.08.2018;12:10:00;6463;16.4;47
28.08.2018;12:20:00;6584;17.4;46
28.08.2018;12:30:00;6611;18.5;44
28.08.2018;12:40:00;6733;19.6;47
28.08.2018;12:50:00;6820;20.8;46
28.08.2018;13:00:00;6829;21.9;44
28.08.2018;13:10:00;6854;23.0;46
28.08.2018;13:20:00;6892;24.2;47
28.08.2018;13:30:00;6939;25.3;44
28.08.2018;13:40:00;6946;26.4;45
28.08.2018;13:50:00;6937;27.6;47
28.08.2018;14:00:00;6924;28.7;45
28.08.2018;14:10:00;6943;29.9;44
28.08.2018;14:20:00;6903;31.0;47
28.08.2018;14:30:00;6756;32.1;46
28.08.2018;14:40:00;6646;33.2;44
28.08.2018;14:50:00;6595;34.3;47
28.08.2018;15:00:00;6573;35.4;46
28.08.2018;15:10:00;6453;36.5;44
28.08.2018;15:20:00;6352;37.6;47
28.08.2018;15:30:00;6300;38.6;46
28.08.2018;15:40:00;6106;39.6;44
28.08.2018;15:50:00;5975;40.6;48
28.08.2018;16:00:00;5807;41.6;45
28.08.2018;16:10:00;5648;42.5;47
28.08.2018;16:20:00;5479;43.4;46
28.08.2018;16:30:00;5258;44.3;47
28.08.2018;16:40:00;5039;45.1;45
28.08.2018;16:50:00;4692;45.9;48
28.08.2018;17:00:00;4347;46.7;44
28.08.2018;17:10:00;4033;47.3;45
28.08.2018;17:20:00;3790;48.0;47
28.08.2018;17:30:00;3596;48.6;48
28.08.2018;17:40:00;3425;49.1;48
28.08.2018;17:50:00;3067;49.7;48
28.08.2018;18:00:00;2599;50.1;47
28.08.2018;18:10:00;2110;50.5;46
28.08.2018;18:20:00;2098;50.8;45
28.08.2018;18:30:00;1230;51.1;44
28.08.2018;18:40:00;1191;51.3;43
28.08.2018;18:50:00;1130;51.5;42
28.08.2018;19:00:00;1184;51.7;42
28.08.2018;19:10:00;942;51.8;41
28.08.2018;19:20:00;594;52.0;41
28.08.2018;19:30:00;367;52.0;40
28.08.2018;19:40:00;250;52.1;40
28.08.2018;19:50:00;214;52.1;40
28.08.2018;20:00:00;189;52.1;40
28.08.2018;20:10:00;131;52.2;39
28.08.2018;20:20:00;0;52.2;39
28.08.2018;20:30:00;0;52.2;0
28.08.2018;20:40:00;0;52.2;0
28.08.2018;20:50:00;0;52.2;0
28.08.2018;21:00:00;0;52.2;0
28.08.2018;21:10:00;0;52.2;0
28.08.2018;21:20:00;0;52.2;0
28.08.2018;21:30:00;0;52.2;0
28.08.2018;21:40:00;0;52.2;0
28.08.2018;21:50:00;0;52.2;0
28.08.2018;22:00:00;0;52.2;0
28.08.2018;22:10:00;0;52.2;0
28.08.2018;22:20:00;0;52.2;0
28.08.2018;22:30:00;0;52.2;0
28.08.2018;22:40:00;0;52.2;0
28.08.2018;22:50:00;0;52.2;0
28.08.2018;23:00:00;0;52.2;0
28.08.2018;23:10:00;0;52.2;0
28.08.2018;23:20:00;0;52.2;0
28.08.2018;23:30:00;0;52.2;0
28.08.2018;23:40:00;0;52.2;0
28.08.2018;23:50:00;0;52.2;0
29.08.2018;00:00:00;0;0;0
29.08.2018;00:10:00;0;0;0
29.08.2018;00:20:00;0;0;0
29.08.2018;00:30:00;0;0;0
29.08.2018;01:00:00;0;0;0
29.08.2018;01:20:00;0;0;0
29.08.2018;01:40:00;0;0;0
29.08.2018;02:00:00;0;0;0
29.08.2018;02:10:00;0;0;0
29.08.2018;02:20:00;0;0;0
29.08.2018;02:30:00;0;0;0
29.08.2018;02:40:00;0;0;0
29.08.2018;02:50:00;0;0;0
29.08.2018;03:00:00;0;0;0
29.08.2018;03:10:00;0;0;0
29.08.2018;03:30:00;0;0;0
29.08.2018;03:50:00;0;0;0
29.08.2018;04:00:00;0;0;0
29.08.2018;04:10:00;0;0;0
29.08.2018;04:20:00;0;0;0
29.08.2018;04:30:00;0;0;0
29.08.2018;04:40:00;0;0;0
29.08.2018;04:50:00;0;0;0
29.08.2018;05:00:00;0;0;0
29.08.2018;05:10:00;0;0;0
29.08.2018;05:20:00;0;0;0
29.08.2018;05:30:00;0;0;0
29.08.2018;05:40:00;0;0;0
29.08.2018;05:50:00;0;0;0
29.08.2018;06:00:00;0;0;0
29.08.2018;06:10:00;0;0;0
29.08.2018;06:20:00;0;0;0
29.08.2018;06:30:00;0;0;0
29.08.2018;06:40:00;0;0;0
29.08.2018;06:50:00;150;0;30
29.08.2018;07:00:00;240;0;31
29.08.2018;07:10:00;374;0.1;32
29.08.2018;07:20:00;490;0.1;32
29.08.2018;07:30:00;511;0.2;33
29.08.2018;07:40:00;587;0.3;33
29.08.2018;07:50:00;736;0.4;33
29.08.2018;08:00:00;705;0.5;34
29.08.2018;08:10:00;708;0.7;34
29.08.2018;08:20:00;761;0.8;34
29.08.2018;08:30:00;873;0.9;34
29.08.2018;08:40:00;1019;1.1;34
29.08.2018;08:50:00;1130;1.3;35
29.08.2018;09:00:00;1229;1.5;35
29.08.2018;09:10:00;1377;1.7;35
29.08.2018;09:20:00;1705;2.0;35
29.08.2018;09:30:00;1895;2.3;35
29.08.2018;09:40:00;2120;2.6;36
29.08.2018;09:50:00;2723;3.0;37
29.08.2018;10:00:00;3518;3.5;38
29.08.2018;10:10:00;4165;4.2;40
29.08.2018;10:20:00;4672;5.0;42
29.08.2018;10:30:00;4903;5.8;44
29.08.2018;10:40:00;5245;6.6;46
29.08.2018;10:50:00;5418;7.5;48
29.08.2018;11:00:00;5646;8.4;44
29.08.2018;11:10:00;5906;9.4;47
29.08.2018;11:20:00;6108;10.4;46
29.08.2018;11:30:00;6279;11.4;46
29.08.2018;11:40:00;6435;12.5;44
29.08.2018;11:50:00;6546;13.5;48
29.08.2018;12:00:00;6596;14.6;45
29.08.2018;12:10:00;6856;15.7;45
29.08.2018;12:20:00;6461;16.8;47
29.08.2018;12:30:00;6463;17.9;44
29.08.2018;12:40:00;6906;19.0;47
29.08.2018;12:50:00;7201;20.2;47
29.08.2018;13:00:00;6460;21.3;44
29.08.2018;13:10:00;6966;22.4;45
29.08.2018;13:20:00;6658;23.6;48
29.08.2018;13:30:00;6689;24.7;44
29.08.2018;13:40:00;6950;25.8;45
29.08.2018;13:50:00;4825;26.7;46
29.08.2018;14:00:00;5288;27.6;44
29.08.2018;14:10:00;7152;28.8;46
29.08.2018;14:20:00;6853;29.8;46
29.08.2018;14:30:00;7153;31.0;44
29.08.2018;14:40:00;6697;32.2;45
29.08.2018;14:50:00;7321;33.4;47
29.08.2018;15:00:00;6868;34.6;46
29.08.2018;15:10:00;5254;35.4;44
29.08.2018;15:20:00;6692;36.4;47
29.08.2018;15:30:00;4860;37.3;45
29.08.2018;15:40:00;5107;38.2;47
29.08.2018;15:50:00;6223;39.1;45
29.08.2018;16:00:00;3687;39.8;45
29.08.2018;16:10:00;5678;40.7;47
29.08.2018;16:20:00;5450;41.6;46
29.08.2018;16:30:00;4056;42.4;45
29.08.2018;16:40:00;4869;43.3;47
29.08.2018;16:50:00;1847;43.7;45
29.08.2018;17:00:00;1090;43.9;44
29.08.2018;17:10:00;897;44.0;43
29.08.2018;17:20:00;617;44.1;42
29.08.2018;17:30:00;350;44.2;41
29.08.2018;17:40:00;207;44.2;41
29.08.2018;17:50:00;138;44.3;41
29.08.2018;18:00:00;116;44.3;40
29.08.2018;18:10:00;0;44.3;40
29.08.2018;18:20:00;0;44.3;39
29.08.2018;18:30:00;0;44.3;0
29.08.2018;18:40:00;0;44.3;0
29.08.2018;18:50:00;0;44.3;0
29.08.2018;19:00:00;0;44.3;0
29.08.2018;19:10:00;0;44.3;0
29.08.2018;19:20:00;116;44.3;36
29.08.2018;19:30:00;124;44.3;37
29.08.2018;19:40:00;124;44.3;37
29.08.2018;19:50:00;113;44.4;37
29.08.2018;20:00:00;107;44.4;37
29.08.2018;20:10:00;0;44.4;0
29.08.2018;20:20:00;0;44.4;0
29.08.2018;20:30:00;0;44.4;0
29.08.2018;20:40:00;0;44.4;0
29.08.2018;20:50:00;0;44.4;0
29.08.2018;21:00:00;0;44.4;0
29.08.2018;21:10:00;0;44.4;0
29.08.2018;21:20:00;0;44.4;0
29.08.2018;21:30:00;0;44.4;0
29.08.2018;21:40:00;0;44.4;0
29.08.2018;21:50:00;0;44.4;0
29.08.2018;22:00:00;0;44.4;0
29.08.2018;22:10:00;0;44.4;0
29.08.2018;22:20:00;0;44.4;0
29.08.2018;22:30:00;0;44.4;0
29.08.2018;22:40:00;0;44.4;0
29.08.2018;22:50:00;0;44.4;0
29.08.2018;23:00:00;0;44.4;0
29.08.2018;23:10:00;0;44.4;0
29.08.2018;23:20:00;0;44.4;0
29.08.2018;23:30:00;0;44.4;0
29.08.2018;23:40:00;0;44.4;0
29.08.2018;23:50:00;0;44.4;0
30.08.2018;00:00:00;0;0;0
30.08.2018;00:10:00;0;0;0
30.08.2018;00:20:00;0;0;0
30.08.2018;00:30:00;0;0;0
30.08.2018;01:00:00;0;0;0
30.08.2018;01:10:00;0;0;0
30.08.2018;01:20:00;0;0;0
30.08.2018;01:30:00;0;0;0
30.08.2018;01:50:00;0;0;0
30.08.2018;02:00:00;0;0;0
30.08.2018;02:10:00;0;0;0
30.08.2018;02:20:00;0;0;0
30.08.2018;02:30:00;0;0;0
30.08.2018;02:40:00;0;0;0
30.08.2018;02:50:00;0;0;0
30.08.2018;03:05:00;0;0;0
30.08.2018;03:15:00;0;0;0
30.08.2018;03:35:00;0;0;0
30.08.2018;03:55:00;0;0;0
30.08.2018;04:05:00;0;0;0
30.08.2018;04:15:00;0;0;0
30.08.2018;04:25:00;0;0;0
30.08.2018;04:35:00;0;0;0
30.08.2018;04:45:00;0;0;0
30.08.2018;04:55:00;0;0;0
30.08.2018;05:05:00;0;0;0
30.08.2018;05:15:00;0;0;0
30.08.2018;05:25:00;0;0;0
30.08.2018;05:35:00;0;0;0
30.08.2018;05:45:00;0;0;0
30.08.2018;05:55:00;0;0;0
30.08.2018;06:05:00;0;0;0
30.08.2018;06:15:00;0;0;0
30.08.2018;06:25:00;0;0;0
30.08.2018;06:35:00;0;0;0
30.08.2018;06:45:00;0;0;0
30.08.2018;06:55:00;0;0;0
30.08.2018;07:05:00;107;0;30
30.08.2018;07:15:00;186;0;31
30.08.2018;07:25:00;344;0;32
30.08.2018;07:35:00;436;0.1;32
30.08.2018;07:45:00;436;0.2;33
30.08.2018;07:55:00;458;0.3;33
30.08.2018;08:05:00;452;0.3;33
30.08.2018;08:15:00;517;0.4;33
30.08.2018;08:25:00;418;0.5;34
30.08.2018;08:35:00;312;0.6;34
30.08.2018;08:45:00;239;0.6;34
30.08.2018;08:55:00;346;0.7;34
30.08.2018;09:05:00;323;0.7;34
30.08.2018;09:15:00;345;0.8;34
30.08.2018;09:25:00;632;0.8;35
30.08.2018;09:35:00;626;0.9;35
30.08.2018;09:45:00;898;1.1;35
30.08.2018;09:55:00;999;1.2;35
30.08.2018;10:05:00;2012;1.5;35
30.08.2018;10:15:00;1726;1.8;35
30.08.2018;10:25:00;3008;2.3;36
30.08.2018;10:35:00;2277;2.6;37
30.08.2018;10:45:00;3451;3.3;39
30.08.2018;10:55:00;4082;3.9;40
30.08.2018;11:05:00;2743;4.5;42
30.08.2018;11:15:00;2343;4.9;41
30.08.2018;11:25:00;1855;5.2;40
30.08.2018;11:35:00;2489;5.5;40
30.08.2018;11:45:00;2348;5.9;40
30.08.2018;11:55:00;2218;6.3;40
30.08.2018;12:05:00;2358;6.7;40
30.08.2018;12:15:00;2406;7.1;40
30.08.2018;12:25:00;3467;7.6;41
30.08.2018;12:35:00;3802;8.2;42
30.08.2018;12:45:00;6665;9.2;46
30.08.2018;12:55:00;5383;10.1;47
30.08.2018;13:05:00;4132;10.7;47
30.08.2018;13:15:00;7075;11.9;44
30.08.2018;13:25:00;4229;12.7;46
30.08.2018;13:35:00;3349;13.3;46
30.08.2018;13:45:00;3820;13.9;46
30.08.2018;13:55:00;3033;14.4;46
30.08.2018;14:05:00;3203;15.0;46
30.08.2018;14:15:00;3279;15.5;46
30.08.2018;14:25:00;2744;16.0;45
30.08.2018;14:35:00;2790;16.4;45
30.08.2018;14:45:00;3132;16.9;45
30.08.2018;14:55:00;3063;17.4;45
30.08.2018;15:05:00;3692;18.1;45
30.08.2018;15:15:00;2987;18.6;46
30.08.2018;15:25:00;2532;19.1;45
30.08.2018;15:35:00;2100;19.4;44
30.08.2018;15:45:00;1953;19.8;43
30.08.2018;15:55:00;1662;20.0;42
30.08.2018;16:05:00;1974;20.3;42
30.08.2018;16:15:00;2446;20.8;42
30.08.2018;16:25:00;2554;21.2;42
30.08.2018;16:35:00;2872;21.7;43
30.08.2018;16:55:00;2915;22.8;44
30.08.2018;17:00:00;2567;23.0;44
30.08.2018;17:10:00;2254;23.3;43
30.08.2018;17:20:00;1774;23.7;42
30.08.2018;17:30:00;1851;24.0;42
30.08.2018;17:40:00;1881;24.3;41
30.08.2018;17:50:00;1431;24.5;41
30.08.2018;18:00:00;1190;24.7;40
30.08.2018;18:10:00;920;24.9;39
30.08.2018;18:20:00;746;25.0;39
30.08.2018;18:30:00;560;25.1;39
30.08.2018;18:40:00;522;25.2;39
30.08.2018;18:50:00;521;25.3;38
30.08.2018;19:00:00;360;25.4;38
30.08.2018;19:10:00;249;25.4;38
30.08.2018;19:20:00;244;25.5;38
30.08.2018;19:30:00;228;25.5;38
30.08.2018;19:40:00;231;25.5;38
30.08.2018;19:50:00;197;25.6;37
30.08.2018;20:00:00;113;25.6;37
30.08.2018;20:10:00;0;25.6;0
30.08.2018;20:20:00;0;25.6;0
30.08.2018;20:30:00;0;25.6;0
30.08.2018;20:40:00;0;25.6;0
30.08.2018;20:50:00;0;25.6;0
30.08.2018;21:00:00;0;25.6;0
30.08.2018;21:10:00;0;25.6;0
30.08.2018;21:20:00;0;25.6;0
30.08.2018;21:30:00;0;25.6;0
30.08.2018;21:40:00;0;25.6;0
30.08.2018;21:50:00;0;25.6;0
30.08.2018;22:00:00;0;25.6;0
30.08.2018;22:10:00;0;25.6;0
30.08.2018;22:20:00;0;25.6;0
30.08.2018;22:30:00;0;25.6;0
30.08.2018;22:40:00;0;25.6;0
30.08.2018;22:50:00;0;25.6;0
30.08.2018;23:00:00;0;25.6;0
30.08.2018;23:10:00;0;25.6;0
30.08.2018;23:20:00;0;25.6;0
30.08.2018;23:30:00;0;25.6;0
30.08.2018;23:40:00;0;25.6;0
30.08.2018;23:50:00;0;25.6;0
31.08.2018;00:00:00;0;0;0
31.08.2018;00:10:00;0;0;0
31.08.2018;00:20:00;0;0;0
31.08.2018;00:30:00;0;0;0
31.08.2018;00:40:00;0;0;0
31.08.2018;01:00:00;0;0;0
31.08.2018;01:05:00;0;0;0
31.08.2018;01:15:00;0;0;0
31.08.2018;01:35:00;0;0;0
31.08.2018;01:45:00;0;0;0
31.08.2018;02:05:00;0;0;0
31.08.2018;02:15:00;0;0;0
31.08.2018;02:25:00;0;0;0
31.08.2018;02:35:00;0;0;0
31.08.2018;02:45:00;0;0;0
31.08.2018;02:55:00;0;0;0
31.08.2018;03:00:00;0;0;0
31.08.2018;03:20:00;0;0;0
31.08.2018;03:30:00;0;0;0
31.08.2018;04:00:00;0;0;0
31.08.2018;04:10:00;0;0;0
31.08.2018;04:20:00;0;0;0
31.08.2018;04:30:00;0;0;0
31.08.2018;04:40:00;0;0;0
31.08.2018;04:50:00;0;0;0
31.08.2018;05:00:00;0;0;0
31.08.2018;05:10:00;0;0;0
31.08.2018;05:20:00;0;0;0
31.08.2018;05:30:00;0;0;0
31.08.2018;05:40:00;0;0;0
31.08.2018;05:50:00;0;0;0
31.08.2018;06:00:00;0;0;0
31.08.2018;06:10:00;0;0;0
31.08.2018;06:20:00;0;0;0
31.08.2018;06:30:00;0;0;0
31.08.2018;06:40:00;0;0;0
31.08.2018;06:50:00;0;0;0
31.08.2018;07:00:00;0;0;0
31.08.2018;07:10:00;0;0;0
31.08.2018;07:20:00;0;0;0
31.08.2018;07:30:00;0;0;0
31.08.2018;07:40:00;0;0;0
31.08.2018;07:50:00;151;0;31
31.08.2018;08:00:00;163;0;31
31.08.2018;08:10:00;267;0;32
31.08.2018;08:20:00;292;0.1;32
31.08.2018;08:30:00;335;0.1;32
31.08.2018;08:40:00;804;0.2;33
31.08.2018;08:50:00;794;0.4;33
31.08.2018;09:00:00;638;0.5;33
31.08.2018;09:10:00;490;0.6;33
31.08.2018;09:20:00;775;0.7;34
31.08.2018;09:30:00;891;0.8;34
31.08.2018;09:40:00;1145;1.0;34
31.08.2018;09:50:00;1053;1.2;34
31.08.2018;10:00:00;906;1.3;34
31.08.2018;10:10:00;665;1.5;35
31.08.2018;10:20:00;655;1.6;35
31.08.2018;10:30:00;707;1.7;35
31.08.2018;10:40:00;1320;1.9;35
31.08.2018;10:50:00;1299;2.1;35
31.08.2018;11:00:00;494;2.2;35
31.08.2018;11:10:00;437;2.3;35
31.08.2018;11:20:00;507;2.4;35
31.08.2018;11:30:00;465;2.5;35
31.08.2018;11:40:00;347;2.5;35
31.08.2018;11:50:00;761;2.6;35
31.08.2018;12:00:00;849;2.8;35
31.08.2018;12:10:00;882;2.9;35
31.08.2018;12:20:00;426;3.0;36
31.08.2018;12:30:00;577;3.1;36
31.08.2018;12:40:00;594;3.2;36
31.08.2018;12:50:00;446;3.3;36
31.08.2018;13:00:00;506;3.3;36
31.08.2018;13:10:00;797;3.5;36
31.08.2018;13:20:00;720;3.6;36
31.08.2018;13:30:00;899;3.7;36
31.08.2018;13:40:00;842;3.9;36
31.08.2018;13:50:00;968;4.0;36
31.08.2018;14:00:00;555;4.1;36
31.08.2018;14:10:00;637;4.2;36
31.08.2018;14:20:00;892;4.4;36
31.08.2018;14:30:00;860;4.5;36
31.08.2018;14:40:00;755;4.6;36
31.08.2018;14:50:00;745;4.7;36
31.08.2018;15:00:00;802;4.9;36
31.08.2018;15:10:00;1496;5.1;36
31.08.2018;15:20:00;1249;5.3;36
31.08.2018;15:30:00;976;5.5;36
31.08.2018;15:40:00;1364;5.7;36
31.08.2018;15:50:00;1644;6.0;36
31.08.2018;16:00:00;1054;6.2;36
31.08.2018;16:10:00;428;6.3;36
31.08.2018;16:20:00;241;6.3;36
31.08.2018;16:30:00;413;6.4;36
31.08.2018;16:40:00;1028;6.5;36
31.08.2018;16:50:00;1173;6.7;36
31.08.2018;17:00:00;1412;6.9;36
31.08.2018;17:10:00;670;7.1;36
31.08.2018;17:20:00;547;7.2;36
31.08.2018;17:30:00;349;7.2;36
31.08.2018;17:40:00;520;7.3;36
31.08.2018;17:50:00;403;7.4;36
31.08.2018;18:00:00;343;7.4;36
31.08.2018;18:10:00;369;7.5;36
31.08.2018;18:20:00;317;7.6;36
31.08.2018;18:30:00;219;7.6;36
31.08.2018;18:40:00;193;7.6;36
31.08.2018;18:50:00;250;7.7;36
31.08.2018;19:00:00;234;7.7;36
31.08.2018;19:10:00;157;7.7;36
31.08.2018;19:20:00;165;7.8;36
31.08.2018;19:30:00;146;7.8;36
31.08.2018;19:40:00;116;7.8;36
31.08.2018;19:50:00;106;7.8;36
31.08.2018;20:00:00;0;7.8;36
31.08.2018;20:10:00;0;7.8;0
31.08.2018;20:20:00;0;7.8;0
31.08.2018;20:30:00;0;7.8;0
31.08.2018;20:40:00;0;7.8;0
31.08.2018;20:50:00;0;7.8;0
31.08.2018;21:00:00;0;7.8;0
31.08.2018;21:10:00;0;7.8;0
31.08.2018;21:20:00;0;7.8;0
31.08.2018;21:30:00;0;7.8;0
31.08.2018;21:40:00;0;7.8;0
31.08.2018;21:50:00;0;7.8;0
31.08.2018;22:00:00;0;7.8;0
31.08.2018;22:10:00;0;7.8;0
31.08.2018;22:20:00;0;7.8;0
31.08.2018;22:30:00;0;7.8;0
31.08.2018;22:40:00;0;7.8;0
31.08.2018;22:50:00;0;7.8;0
31.08.2018;23:00:00;0;7.8;0
31.08.2018;23:10:00;0;7.8;0
31.08.2018;23:20:00;0;7.8;0
31.08.2018;23:30:00;0;7.8;0
31.08.2018;23:40:00;0;7.8;0
31.08.2018;23:50:00;0;7.8;0
01.09.2018;00:00:00;0;0;0
01.09.2018;00:10:00;0;0;0
01.09.2018;00:20:00;0;0;0
01.09.2018;00:30:00;0;0;0
01.09.2018;00:40:00;0;0;0
01.09.2018;01:05:00;0;0;0
01.09.2018;01:15:00;0;0;0
01.09.2018;01:35:00;0;0;0
01.09.2018;01:45:00;0;0;0
01.09.2018;02:05:00;0;0;0
01.09.2018;02:15:00;0;0;0
01.09.2018;02:25:00;0;0;0
01.09.2018;02:35:00;0;0;0
01.09.2018;02:45:00;0;0;0
01.09.2018;02:55:00;0;0;0
01.09.2018;03:05:00;0;0;0
01.09.2018;03:25:00;0;0;0
01.09.2018;03:45:00;0;0;0
01.09.2018;03:55:00;0;0;0
01.09.2018;04:05:00;0;0;0
01.09.2018;04:15:00;0;0;0
01.09.2018;04:25:00;0;0;0
01.09.2018;04:35:00;0;0;0
01.09.2018;04:45:00;0;0;0
01.09.2018;04:55:00;0;0;0
01.09.2018;05:05:00;0;0;0
01.09.2018;05:15:00;0;0;0
01.09.2018;05:25:00;0;0;0
01.09.2018;05:35:00;0;0;0
01.09.2018;05:45:00;0;0;0
01.09.2018;05:55:00;0;0;0
01.09.2018;06:05:00;0;0;0
01.09.2018;06:15:00;0;0;0
01.09.2018;06:25:00;0;0;0
01.09.2018;06:35:00;0;0;0
01.09.2018;06:45:00;0;0;0
01.09.2018;06:55:00;0;0;0
01.09.2018;07:05:00;0;0;0
01.09.2018;07:15:00;0;0;30
01.09.2018;07:25:00;204;0;30
01.09.2018;07:35:00;203;0;31
01.09.2018;07:55:00;190;0.1;32
01.09.2018;08:05:00;145;0.1;32
01.09.2018;08:15:00;224;0.1;32
01.09.2018;08:25:00;230;0.2;33
01.09.2018;08:35:00;300;0.2;33
01.09.2018;08:45:00;224;0.3;33
01.09.2018;08:55:00;327;0.3;33
01.09.2018;09:05:00;410;0.4;33
01.09.2018;09:15:00;651;0.5;34
01.09.2018;09:25:00;528;0.6;34
01.09.2018;09:35:00;511;0.7;34
01.09.2018;09:45:00;599;0.8;34
01.09.2018;09:55:00;370;0.8;34
01.09.2018;10:05:00;325;0.9;34
01.09.2018;10:15:00;763;1.0;34
01.09.2018;10:25:00;827;1.1;34
01.09.2018;10:35:00;1326;1.3;34
01.09.2018;10:45:00;1170;1.5;35
01.09.2018;10:55:00;1054;1.7;35
01.09.2018;11:05:00;1527;1.9;35
01.09.2018;11:15:00;1216;2.1;35
01.09.2018;11:25:00;671;2.3;35
01.09.2018;11:35:00;468;2.3;35
01.09.2018;11:45:00;535;2.4;35
01.09.2018;11:55:00;690;2.5;35
01.09.2018;12:05:00;587;2.6;35
01.09.2018;12:15:00;771;2.8;35
01.09.2018;12:25:00;1320;3.0;35
01.09.2018;12:35:00;2493;3.3;35
01.09.2018;12:45:00;2393;3.7;36
01.09.2018;12:55:00;2194;4.1;37
01.09.2018;13:05:00;2302;4.5;37
01.09.2018;13:15:00;1835;4.8;37
01.09.2018;13:25:00;2243;5.1;38
01.09.2018;13:35:00;1428;5.4;37
01.09.2018;13:45:00;955;5.6;37
01.09.2018;13:55:00;798;5.7;37
01.09.2018;14:05:00;718;5.8;37
01.09.2018;14:15:00;894;6.0;37
01.09.2018;14:25:00;1087;6.2;36
01.09.2018;14:35:00;1023;6.3;36
01.09.2018;14:45:00;864;6.5;36
01.09.2018;14:55:00;977;6.6;36
01.09.2018;15:05:00;975;6.8;36
01.09.2018;15:15:00;1101;7.0;36
01.09.2018;15:25:00;1599;7.2;36
01.09.2018;15:35:00;1227;7.4;36
01.09.2018;15:45:00;1074;7.6;36
01.09.2018;15:55:00;1445;7.8;36
01.09.2018;16:05:00;1697;8.1;36
01.09.2018;16:15:00;1149;8.3;36
01.09.2018;16:25:00;1155;8.5;37
01.09.2018;16:35:00;1278;8.7;37
01.09.2018;16:45:00;1012;8.9;37
01.09.2018;16:55:00;1059;9.1;37
01.09.2018;17:05:00;737;9.2;36
01.09.2018;17:15:00;514;9.3;36
01.09.2018;17:25:00;409;9.4;36
01.09.2018;17:35:00;578;9.5;36
01.09.2018;17:45:00;711;9.6;36
01.09.2018;17:55:00;530;9.7;36
01.09.2018;18:05:00;541;9.7;36
01.09.2018;18:15:00;668;9.8;36
01.09.2018;18:25:00;477;9.9;36
01.09.2018;18:35:00;296;10.0;36
01.09.2018;18:45:00;307;10.0;36
01.09.2018;18:55:00;286;10.1;36
01.09.2018;19:05:00;224;10.1;36
01.09.2018;19:15:00;228;10.2;36
01.09.2018;19:25:00;153;10.2;36
01.09.2018;19:35:00;121;10.2;36
01.09.2018;19:45:00;89;10.2;36
01.09.2018;19:55:00;0;10.2;36
01.09.2018;20:05:00;0;10.2;0
01.09.2018;20:15:00;0;10.2;0
01.09.2018;20:25:00;0;10.2;0
01.09.2018;20:35:00;0;10.2;0
01.09.2018;20:45:00;0;10.2;0
01.09.2018;20:55:00;0;10.2;0
01.09.2018;21:05:00;0;10.2;0
01.09.2018;21:15:00;0;10.2;0
01.09.2018;21:25:00;0;10.2;0
01.09.2018;21:35:00;0;10.2;0
01.09.2018;21:45:00;0;10.2;0
01.09.2018;21:55:00;0;10.2;0
01.09.2018;22:05:00;0;10.2;0
01.09.2018;22:15:00;0;10.2;0
01.09.2018;22:25:00;0;10.2;0
01.09.2018;22:35:00;0;10.2;0
01.09.2018;22:45:00;0;10.2;0
01.09.2018;22:55:00;0;10.2;0
01.09.2018;23:05:00;0;10.2;0
01.09.2018;23:15:00;0;10.2;0
01.09.2018;23:25:00;0;10.2;0
01.09.2018;23:35:00;0;10.2;0
01.09.2018;23:45:00;0;10.2;0
01.09.2018;23:55:00;0;10.2;0
02.09.2018;00:05:00;0;0;0
02.09.2018;00:15:00;0;0;0
02.09.2018;00:25:00;0;0;0
02.09.2018;00:35:00;0;0;0
02.09.2018;01:00:00;0;0;0
02.09.2018;01:05:00;0;0;0
02.09.2018;01:15:00;0;0;0
02.09.2018;01:25:00;0;0;0
02.09.2018;01:45:00;0;0;0
02.09.2018;01:55:00;0;0;0
02.09.2018;02:05:00;0;0;0
02.09.2018;02:15:00;0;0;0
02.09.2018;02:25:00;0;0;0
02.09.2018;02:35:00;0;0;0
02.09.2018;02:45:00;0;0;0
02.09.2018;02:55:00;0;0;0
02.09.2018;03:05:00;0;0;0
02.09.2018;03:25:00;0;0;0
02.09.2018;03:35:00;0;0;0
02.09.2018;03:45:00;0;0;0
02.09.2018;03:55:00;0;0;0
02.09.2018;04:15:00;0;0;0
02.09.2018;04:35:00;0;0;0
02.09.2018;04:45:00;0;0;0
02.09.2018;04:55:00;0;0;0
02.09.2018;05:05:00;0;0;0
02.09.2018;05:15:00;0;0;0
02.09.2018;05:25:00;0;0;0
02.09.2018;05:35:00;0;0;0
02.09.2018;05:45:00;0;0;0
02.09.2018;05:55:00;0;0;0
02.09.2018;06:05:00;0;0;0
02.09.2018;06:15:00;0;0;0
02.09.2018;06:25:00;0;0;0
02.09.2018;06:35:00;0;0;0
02.09.2018;06:45:00;0;0;0
02.09.2018;06:55:00;0;0;0
02.09.2018;07:05:00;0;0;0
02.09.2018;07:15:00;0;0;28
02.09.2018;07:25:00;0;0;30
02.09.2018;07:35:00;0;0;30
02.09.2018;07:45:00;92;0;30
02.09.2018;07:55:00;171;0;31
02.09.2018;08:05:00;221;0;31
02.09.2018;08:15:00;212;0.1;31
02.09.2018;08:25:00;265;0.1;32
02.09.2018;08:35:00;287;0.1;32
02.09.2018;08:45:00;314;0.2;32
02.09.2018;08:55:00;568;0.3;33
02.09.2018;09:05:00;891;0.4;33
02.09.2018;09:15:00;811;0.5;33
02.09.2018;09:25:00;606;0.6;33
02.09.2018;09:35:00;632;0.7;33
02.09.2018;09:45:00;522;0.8;34
02.09.2018;09:55:00;1029;1.0;34
02.09.2018;10:05:00;882;1.2;34
02.09.2018;10:15:00;788;1.3;34
02.09.2018;10:25:00;893;1.4;34
02.09.2018;10:35:00;995;1.6;34
02.09.2018;10:45:00;1060;1.8;34
02.09.2018;10:55:00;907;1.9;34
02.09.2018;11:05:00;1189;2.1;35
02.09.2018;11:15:00;1315;2.3;35
02.09.2018;11:25:00;797;2.5;35
02.09.2018;11:35:00;995;2.7;35
02.09.2018;11:45:00;1023;2.8;35
02.09.2018;11:55:00;1680;3.1;35
02.09.2018;12:05:00;970;3.2;35
02.09.2018;12:15:00;1651;3.5;35
02.09.2018;12:25:00;1903;3.8;35
02.09.2018;12:35:00;1444;4.0;35
02.09.2018;12:45:00;1509;4.3;36
02.09.2018;12:55:00;1309;4.5;36
02.09.2018;13:05:00;1386;4.7;36
02.09.2018;13:15:00;1468;5.0;36
02.09.2018;13:25:00;1217;5.2;36
02.09.2018;13:35:00;1828;5.5;36
02.09.2018;13:45:00;1478;5.7;36
02.09.2018;13:55:00;6784;6.5;40
02.09.2018;14:05:00;3048;7.1;41
02.09.2018;14:15:00;1280;7.3;39
02.09.2018;14:25:00;1906;7.6;39
02.09.2018;14:35:00;1737;7.9;38
02.09.2018;14:45:00;2453;8.3;39
02.09.2018;14:55:00;2012;8.6;39
02.09.2018;15:05:00;1641;8.9;38
02.09.2018;15:15:00;1155;9.1;38
02.09.2018;15:25:00;1124;9.3;37
02.09.2018;15:35:00;701;9.5;37
02.09.2018;15:45:00;784;9.6;37
02.09.2018;15:55:00;799;9.7;37
02.09.2018;16:05:00;538;9.8;37
02.09.2018;16:15:00;447;9.9;37
02.09.2018;16:25:00;410;10.0;36
02.09.2018;16:35:00;339;10.0;36
02.09.2018;16:45:00;532;10.1;36
02.09.2018;16:55:00;572;10.2;36
02.09.2018;17:05:00;502;10.3;36
02.09.2018;17:15:00;525;10.4;36
02.09.2018;17:25:00;687;10.5;36
02.09.2018;17:35:00;606;10.6;36
02.09.2018;17:45:00;494;10.7;36
02.09.2018;17:55:00;389;10.7;36
02.09.2018;18:05:00;272;10.8;36
02.09.2018;18:15:00;345;10.8;36
02.09.2018;18:25:00;217;10.9;36
02.09.2018;18:35:00;216;10.9;36
02.09.2018;18:45:00;177;10.9;36
02.09.2018;18:55:00;162;11.0;36
02.09.2018;19:05:00;138;11.0;35
02.09.2018;19:15:00;115;11.0;35
02.09.2018;19:25:00;108;11.0;35
02.09.2018;19:35:00;0;11.0;0
02.09.2018;19:45:00;0;11.0;0
02.09.2018;19:55:00;0;11.0;0
02.09.2018;20:05:00;0;11.0;0
02.09.2018;20:15:00;0;11.0;0
02.09.2018;20:25:00;0;11.0;0
02.09.2018;20:35:00;0;11.0;0
02.09.2018;20:45:00;0;11.0;0
02.09.2018;20:55:00;0;11.0;0
02.09.2018;21:05:00;0;11.0;0
02.09.2018;21:15:00;0;11.0;0
02.09.2018;21:25:00;0;11.0;0
02.09.2018;21:35:00;0;11.0;0
02.09.2018;21:45:00;0;11.0;0
02.09.2018;21:55:00;0;11.0;0
02.09.2018;22:05:00;0;11.0;0
02.09.2018;22:15:00;0;11.0;0
02.09.2018;22:25:00;0;11.0;0
02.09.2018;22:35:00;0;11.0;0
02.09.2018;22:45:00;0;11.0;0
02.09.2018;22:55:00;0;11.0;0
02.09.2018;23:05:00;0;11.0;0
02.09.2018;23:15:00;0;11.0;0
02.09.2018;23:25:00;0;11.0;0
02.09.2018;23:35:00;0;11.0;0
02.09.2018;23:45:00;0;11.0;0
02.09.2018;23:55:00;0;11.0;0
03.09.2018;00:05:00;0;0;0
03.09.2018;00:15:00;0;0;0
03.09.2018;00:25:00;0;0;0
03.09.2018;01:00:00;0;0;0
03.09.2018;01:05:00;0;0;0
03.09.2018;01:25:00;0;0;0
03.09.2018;01:45:00;0;0;0
03.09.2018;02:05:00;0;0;0
03.09.2018;02:15:00;0;0;0
03.09.2018;02:25:00;0;0;0
03.09.2018;02:35:00;0;0;0
03.09.2018;02:45:00;0;0;0
03.09.2018;02:55:00;0;0;0
03.09.2018;03:05:00;0;0;0
03.09.2018;03:15:00;0;0;0
03.09.2018;03:45:00;0;0;0
03.09.2018;03:55:00;0;0;0
03.09.2018;04:05:00;0;0;0
03.09.2018;04:15:00;0;0;0
03.09.2018;04:25:00;0;0;0
03.09.2018;04:35:00;0;0;0
03.09.2018;04:45:00;0;0;0
03.09.2018;04:55:00;0;0;0
03.09.2018;05:05:00;0;0;0
03.09.2018;05:15:00;0;0;0
03.09.2018;05:25:00;0;0;0
03.09.2018;05:35:00;0;0;0
03.09.2018;05:45:00;0;0;0
03.09.2018;05:55:00;0;0;0
03.09.2018;06:05:00;0;0;0
03.09.2018;06:15:00;0;0;0
03.09.2018;06:25:00;0;0;0
03.09.2018;06:35:00;0;0;0
03.09.2018;06:45:00;0;0;0
03.09.2018;06:55:00;0;0;0
03.09.2018;07:05:00;0;0;0
03.09.2018;07:15:00;128;0;29
03.09.2018;07:25:00;188;0;30
03.09.2018;07:35:00;394;0;30
03.09.2018;07:45:00;708;0.2;31
03.09.2018;07:55:00;907;0.3;31
03.09.2018;08:05:00;1030;0.5;32
03.09.2018;08:15:00;817;0.6;32
03.09.2018;08:25:00;625;0.7;32
03.09.2018;08:35:00;483;0.8;33
03.09.2018;08:45:00;733;0.9;33
03.09.2018;08:55:00;1100;1.1;33
03.09.2018;09:05:00;1411;1.3;33
03.09.2018;09:15:00;1906;1.6;33
03.09.2018;09:25:00;2335;2.0;34
03.09.2018;09:35:00;2536;2.4;35
03.09.2018;09:45:00;2511;2.8;36
03.09.2018;09:55:00;1799;3.1;36
03.09.2018;10:05:00;1775;3.4;36
03.09.2018;10:15:00;1871;3.7;36
03.09.2018;10:25:00;2349;4.1;37
03.09.2018;10:35:00;2332;4.5;37
03.09.2018;10:45:00;2251;4.9;37
03.09.2018;10:55:00;2530;5.2;37
03.09.2018;11:05:00;2604;5.7;38
03.09.2018;11:15:00;1527;6.0;38
03.09.2018;11:25:00;1904;6.3;38
03.09.2018;11:35:00;2365;6.6;38
03.09.2018;11:45:00;2613;7.1;38
03.09.2018;11:55:00;2710;7.5;39
03.09.2018;12:05:00;2792;7.9;39
03.09.2018;12:15:00;3118;8.4;40
03.09.2018;12:25:00;3265;9.0;41
03.09.2018;12:35:00;3689;9.6;41
03.09.2018;12:45:00;3597;10.2;42
03.09.2018;12:55:00;2928;10.7;42
03.09.2018;13:05:00;3580;11.3;43
03.09.2018;13:15:00;3926;11.9;43
03.09.2018;13:25:00;3675;12.5;44
03.09.2018;13:35:00;3067;13.1;44
03.09.2018;13:45:00;3096;13.6;44
03.09.2018;13:55:00;2971;14.1;44
03.09.2018;14:05:00;3180;14.6;44
03.09.2018;14:15:00;3687;15.1;44
03.09.2018;14:25:00;4934;15.9;45
03.09.2018;14:35:00;8934;17.1;46
03.09.2018;14:45:00;7563;18.3;47
03.09.2018;14:55:00;4756;19.3;43
03.09.2018;15:05:00;7655;20.3;47
03.09.2018;15:15:00;7401;21.5;46
03.09.2018;15:25:00;2785;22.3;43
03.09.2018;15:35:00;2815;22.7;43
03.09.2018;15:45:00;3883;23.3;44
03.09.2018;15:55:00;5861;24.2;47
03.09.2018;16:05:00;2625;24.7;46
03.09.2018;16:15:00;2892;25.1;45
03.09.2018;16:25:00;6035;25.9;47
03.09.2018;16:35:00;2926;26.6;48
03.09.2018;16:45:00;5560;27.6;44
03.09.2018;16:55:00;3408;28.2;45
03.09.2018;17:05:00;5160;28.9;46
03.09.2018;17:15:00;3871;29.6;47
03.09.2018;17:25:00;4229;30.3;48
03.09.2018;17:35:00;2824;30.8;47
03.09.2018;17:45:00;1557;31.1;45
03.09.2018;17:55:00;2097;31.4;44
03.09.2018;18:05:00;2150;31.7;43
03.09.2018;18:15:00;1202;32.0;42
03.09.2018;18:25:00;954;32.1;41
03.09.2018;18:35:00;835;32.3;40
03.09.2018;18:45:00;635;32.4;39
03.09.2018;18:55:00;414;32.5;39
03.09.2018;19:05:00;286;32.5;39
03.09.2018;19:15:00;241;32.6;38
03.09.2018;19:25:00;182;32.6;38
03.09.2018;19:35:00;159;32.6;38
03.09.2018;19:45:00;126;32.7;38
03.09.2018;19:55:00;57;32.7;37
03.09.2018;20:05:00;0;32.7;0
03.09.2018;20:15:00;0;32.7;0
03.09.2018;20:25:00;0;32.7;0
03.09.2018;20:35:00;0;32.7;0
03.09.2018;20:45:00;0;32.7;0
03.09.2018;20:55:00;0;32.7;0
03.09.2018;21:05:00;0;32.7;0
03.09.2018;21:15:00;0;32.7;0
03.09.2018;21:25:00;0;32.7;0
03.09.2018;21:35:00;0;32.7;0
03.09.2018;21:45:00;0;32.7;0
03.09.2018;21:55:00;0;32.7;0
03.09.2018;22:05:00;0;32.7;0
03.09.2018;22:15:00;0;32.7;0
03.09.2018;22:25:00;0;32.7;0
03.09.2018;22:35:00;0;32.7;0
03.09.2018;22:45:00;0;32.7;0
03.09.2018;22:55:00;0;32.7;0
03.09.2018;23:05:00;0;32.7;0
03.09.2018;23:15:00;0;32.7;0
03.09.2018;23:25:00;0;32.7;0
03.09.2018;23:35:00;0;32.7;0
03.09.2018;23:45:00;0;32.7;0
03.09.2018;23:55:00;0;32.7;0
04.09.2018;00:05:00;0;0;0
04.09.2018;00:15:00;0;0;0
04.09.2018;00:25:00;0;0;0
04.09.2018;00:35:00;0;0;0
04.09.2018;01:00:00;0;0;0
04.09.2018;01:05:00;0;0;0
04.09.2018;01:15:00;0;0;0
04.09.2018;01:35:00;0;0;0
04.09.2018;01:45:00;0;0;0
04.09.2018;01:55:00;0;0;0
04.09.2018;02:05:00;0;0;0
04.09.2018;02:15:00;0;0;0
04.09.2018;02:25:00;0;0;0
04.09.2018;02:35:00;0;0;0
04.09.2018;02:45:00;0;0;0
04.09.2018;02:55:00;0;0;0
04.09.2018;03:00:00;0;0;0
04.09.2018;03:10:00;0;0;0
04.09.2018;03:30:00;0;0;0
04.09.2018;03:50:00;0;0;0
04.09.2018;04:00:00;0;0;0
04.09.2018;04:10:00;0;0;0
04.09.2018;04:20:00;0;0;0
04.09.2018;04:30:00;0;0;0
04.09.2018;04:40:00;0;0;0
04.09.2018;04:50:00;0;0;0
04.09.2018;05:00:00;0;0;0
04.09.2018;05:10:00;0;0;0
04.09.2018;05:20:00;0;0;0
04.09.2018;05:30:00;0;0;0
04.09.2018;05:40:00;0;0;0
04.09.2018;05:50:00;0;0;0
04.09.2018;06:00:00;0;0;0
04.09.2018;06:10:00;0;0;0
04.09.2018;06:20:00;0;0;0
04.09.2018;06:30:00;0;0;0
04.09.2018;06:40:00;0;0;0
04.09.2018;06:50:00;0;0;0
04.09.2018;07:00:00;78;0;28
04.09.2018;07:10:00;234;0;30
04.09.2018;07:20:00;360;0;30
04.09.2018;07:30:00;396;0.1;31
04.09.2018;07:40:00;483;0.2;31
04.09.2018;07:50:00;522;0.3;32
04.09.2018;08:00:00;500;0.4;32
04.09.2018;08:10:00;521;0.4;32
04.09.2018;08:20:00;591;0.5;32
04.09.2018;08:30:00;945;0.7;33
04.09.2018;08:40:00;1135;0.8;33
04.09.2018;08:50:00;1291;1.1;33
04.09.2018;09:00:00;1417;1.3;33
04.09.2018;09:10:00;1526;1.5;34
04.09.2018;09:20:00;2771;1.9;34
04.09.2018;09:30:00;3159;2.4;35
04.09.2018;09:40:00;3318;3.0;37
04.09.2018;09:50:00;3840;3.6;38
04.09.2018;10:00:00;4168;4.3;40
04.09.2018;10:10:00;4443;5.0;41
04.09.2018;10:20:00;4696;5.7;43
04.09.2018;10:30:00;4909;6.5;44
04.09.2018;10:40:00;5244;7.4;45
04.09.2018;10:50:00;5413;8.1;46
04.09.2018;11:00:00;5555;9.0;48
04.09.2018;11:10:00;5199;9.9;44
04.09.2018;11:20:00;5872;10.9;47
04.09.2018;11:30:00;6229;11.9;44
04.09.2018;11:40:00;6084;12.9;47
04.09.2018;11:50:00;6484;14.0;44
04.09.2018;12:00:00;6572;15.1;48
04.09.2018;12:10:00;6737;16.2;45
04.09.2018;12:20:00;6933;17.3;44
04.09.2018;12:30:00;7240;18.5;47
04.09.2018;12:40:00;7104;19.7;46
04.09.2018;12:50:00;7146;20.9;44
04.09.2018;13:00:00;7136;22.0;47
04.09.2018;13:10:00;6334;23.2;46
04.09.2018;13:20:00;7275;24.2;45
04.09.2018;13:30:00;7198;25.4;47
04.09.2018;13:40:00;7194;26.6;45
04.09.2018;13:50:00;7126;27.8;44
04.09.2018;14:00:00;7010;28.9;47
04.09.2018;14:10:00;7101;30.1;46
04.09.2018;14:20:00;6932;31.2;44
04.09.2018;14:30:00;6950;32.4;47
04.09.2018;14:40:00;6936;33.5;47
04.09.2018;14:50:00;6811;34.7;44
04.09.2018;15:00:00;6661;35.8;46
04.09.2018;15:10:00;6586;36.9;47
04.09.2018;15:20:00;6497;37.9;44
04.09.2018;15:30:00;6320;39.0;47
04.09.2018;15:40:00;6215;40.0;46
04.09.2018;15:50:00;5920;41.0;44
04.09.2018;16:00:00;3230;41.6;45
04.09.2018;16:10:00;5807;42.6;48
04.09.2018;16:20:00;5474;43.5;45
04.09.2018;16:30:00;5253;44.4;48
04.09.2018;16:40:00;3264;45.0;43
04.09.2018;16:50:00;4717;45.8;46
04.09.2018;17:00:00;4338;46.6;47
04.09.2018;17:10:00;4131;47.3;48
04.09.2018;17:20:00;3855;47.9;48
04.09.2018;17:30:00;3633;48.5;48
04.09.2018;17:40:00;3343;49.1;48
04.09.2018;17:50:00;3067;49.6;47
04.09.2018;18:00:00;2804;50.1;47
04.09.2018;18:10:00;2512;50.5;46
04.09.2018;18:20:00;2122;50.9;45
04.09.2018;18:30:00;1752;51.2;44
04.09.2018;18:40:00;1445;51.4;43
04.09.2018;18:50:00;1152;51.6;42
04.09.2018;19:00:00;837;51.8;41
04.09.2018;19:10:00;567;51.9;40
04.09.2018;19:20:00;403;52.0;40
04.09.2018;19:30:00;264;52.0;39
04.09.2018;19:40:00;196;52.0;39
04.09.2018;19:50:00;149;52.1;39
04.09.2018;20:00:00;111;52.1;38
04.09.2018;20:10:00;0;52.1;0
04.09.2018;20:20:00;0;52.1;0
04.09.2018;20:30:00;0;52.1;0
04.09.2018;20:40:00;0;52.1;0
04.09.2018;20:50:00;0;52.1;0
04.09.2018;21:00:00;0;52.1;0
04.09.2018;21:10:00;0;52.1;0
04.09.2018;21:20:00;0;52.1;0
04.09.2018;21:30:00;0;52.1;0
04.09.2018;21:40:00;0;52.1;0
04.09.2018;21:50:00;0;52.1;0
04.09.2018;22:00:00;0;52.1;0
04.09.2018;22:10:00;0;52.1;0
04.09.2018;22:20:00;0;52.1;0
04.09.2018;22:30:00;0;52.1;0
04.09.2018;22:40:00;0;52.1;0
04.09.2018;22:50:00;0;52.1;0
04.09.2018;23:00:00;0;52.1;0
04.09.2018;23:10:00;0;52.1;0
04.09.2018;23:20:00;0;52.1;0
04.09.2018;23:30:00;0;52.1;0
04.09.2018;23:40:00;0;52.1;0
04.09.2018;23:50:00;0;52.1;0
05.09.2018;00:00:00;0;0;0
05.09.2018;00:10:00;0;0;0
05.09.2018;00:30:00;0;0;0
05.09.2018;01:00:00;0;0;0
05.09.2018;01:10:00;0;0;0
05.09.2018;01:20:00;0;0;0
05.09.2018;01:30:00;0;0;0
05.09.2018;01:40:00;0;0;0
05.09.2018;01:50:00;0;0;0
05.09.2018;02:00:00;0;0;0
05.09.2018;02:10:00;0;0;0
05.09.2018;02:20:00;0;0;0
05.09.2018;02:30:00;0;0;0
05.09.2018;02:40:00;0;0;0
05.09.2018;02:50:00;0;0;0
05.09.2018;03:00:00;0;0;0
05.09.2018;03:10:00;0;0;0
05.09.2018;03:30:00;0;0;0
05.09.2018;03:40:00;0;0;0
05.09.2018;03:50:00;0;0;0
05.09.2018;04:00:00;0;0;0
05.09.2018;04:10:00;0;0;0
05.09.2018;04:20:00;0;0;0
05.09.2018;04:30:00;0;0;0
05.09.2018;04:40:00;0;0;0
05.09.2018;04:50:00;0;0;0
05.09.2018;05:00:00;0;0;0
05.09.2018;05:10:00;0;0;0
05.09.2018;05:20:00;0;0;0
05.09.2018;05:30:00;0;0;0
05.09.2018;05:40:00;0;0;0
05.09.2018;05:50:00;0;0;0
05.09.2018;06:00:00;0;0;0
05.09.2018;06:10:00;0;0;0
05.09.2018;06:20:00;0;0;0
05.09.2018;06:30:00;0;0;0
05.09.2018;06:40:00;0;0;0
05.09.2018;06:50:00;0;0;0
05.09.2018;07:00:00;134;0;29
05.09.2018;07:10:00;189;0;30
05.09.2018;07:20:00;247;0;31
05.09.2018;07:30:00;305;0.1;31
05.09.2018;07:40:00;360;0.1;31
05.09.2018;07:50:00;420;0.2;32
05.09.2018;08:00:00;474;0.3;32
05.09.2018;08:10:00;528;0.4;32
05.09.2018;08:20:00;592;0.5;32
05.09.2018;08:30:00;936;0.6;33
05.09.2018;08:40:00;1085;0.8;33
05.09.2018;08:50:00;1253;1.0;33
05.09.2018;09:00:00;1391;1.2;33
05.09.2018;09:10:00;1556;1.4;34
05.09.2018;09:20:00;2699;1.8;34
05.09.2018;09:30:00;3078;2.3;36
05.09.2018;09:40:00;3498;2.9;37
05.09.2018;09:50:00;3880;3.5;39
05.09.2018;10:00:00;4187;4.2;40
05.09.2018;10:10:00;4461;4.9;42
05.09.2018;10:20:00;4700;5.7;43
05.09.2018;10:40:00;5152;7.3;46
05.09.2018;10:50:00;5369;8.2;47
05.09.2018;11:00:00;5582;9.1;48
05.09.2018;11:10:00;5819;10.1;44
05.09.2018;11:20:00;5967;11.0;47
05.09.2018;11:30:00;6103;12.0;44
05.09.2018;11:40:00;6221;13.1;48
05.09.2018;13:00:00;6983;21.9;47
05.09.2018;13:10:00;6998;23.0;46
05.09.2018;13:20:00;6979;24.2;44
05.09.2018;13:30:00;6981;25.3;47
05.09.2018;13:40:00;7070;26.5;47
05.09.2018;13:50:00;6971;27.7;44
05.09.2018;14:00:00;6920;28.8;46
05.09.2018;14:10:00;6867;29.9;47
05.09.2018;14:20:00;6905;31.1;45
05.09.2018;14:30:00;6734;32.2;45
05.09.2018;14:40:00;6658;33.3;47
05.09.2018;14:50:00;6594;34.4;44
05.09.2018;15:00:00;6526;35.5;46
05.09.2018;15:10:00;6440;36.5;47
05.09.2018;15:20:00;6306;37.6;44
05.09.2018;15:30:00;6162;38.6;48
05.09.2018;15:40:00;6069;39.6;45
05.09.2018;15:50:00;5924;40.6;46
05.09.2018;16:00:00;5747;41.6;46
05.09.2018;16:10:00;5457;42.5;45
05.09.2018;16:20:00;5286;43.3;46
05.09.2018;16:30:00;5109;44.2;48
05.09.2018;16:40:00;4752;45.0;44
05.09.2018;16:50:00;4509;45.7;47
05.09.2018;17:00:00;4181;46.5;48
05.09.2018;17:10:00;3963;47.1;48
05.09.2018;17:20:00;3697;47.7;49
05.09.2018;17:30:00;3467;48.3;48
05.09.2018;17:40:00;3165;48.9;48
05.09.2018;17:50:00;2884;49.3;47
05.09.2018;18:00:00;2599;49.8;46
05.09.2018;18:10:00;2325;50.2;45
05.09.2018;18:20:00;1931;50.5;44
05.09.2018;18:30:00;1576;50.8;43
05.09.2018;18:40:00;1357;51.0;43
05.09.2018;18:50:00;1079;51.2;42
05.09.2018;19:00:00;826;51.4;41
05.09.2018;19:10:00;548;51.5;40
05.09.2018;19:20:00;386;51.5;40
05.09.2018;19:30:00;249;51.6;39
05.09.2018;19:40:00;175;51.6;39
05.09.2018;19:50:00;122;51.6;39
05.09.2018;20:00:00;43;51.7;39
05.09.2018;20:10:00;0;51.7;0
05.09.2018;20:20:00;0;51.7;0
05.09.2018;20:30:00;0;51.7;0
05.09.2018;20:40:00;0;51.7;0
05.09.2018;20:50:00;0;51.7;0
05.09.2018;21:00:00;0;51.7;0
05.09.2018;21:10:00;0;51.7;0
05.09.2018;21:20:00;0;51.7;0
05.09.2018;21:30:00;0;51.7;0
05.09.2018;21:40:00;0;51.7;0
05.09.2018;21:50:00;0;51.7;0
05.09.2018;22:00:00;0;51.7;0
05.09.2018;22:10:00;0;51.7;0
05.09.2018;22:20:00;0;51.7;0
05.09.2018;22:30:00;0;51.7;0
05.09.2018;22:40:00;0;51.7;0
05.09.2018;22:50:00;0;51.7;0
05.09.2018;23:00:00;0;51.7;0
05.09.2018;23:10:00;0;51.7;0
05.09.2018;23:20:00;0;51.7;0
05.09.2018;23:30:00;0;51.7;0
05.09.2018;23:40:00;0;51.7;0
05.09.2018;23:50:00;0;51.7;0
06.09.2018;00:00:00;0;0;0
06.09.2018;00:10:00;0;0;0
06.09.2018;00:20:00;0;0;0
06.09.2018;00:30:00;0;0;0
06.09.2018;00:40:00;0;0;0
06.09.2018;01:00:00;0;0;0
06.09.2018;01:05:00;0;0;0
06.09.2018;01:25:00;0;0;0
06.09.2018;01:45:00;0;0;0
06.09.2018;01:55:00;0;0;0
06.09.2018;02:15:00;0;0;0
06.09.2018;02:25:00;0;0;0
06.09.2018;02:35:00;0;0;0
06.09.2018;02:45:00;0;0;0
06.09.2018;02:55:00;0;0;0
06.09.2018;03:00:00;0;0;0
06.09.2018;03:10:00;0;0;0
06.09.2018;03:30:00;0;0;0
06.09.2018;03:40:00;0;0;0
06.09.2018;03:50:00;0;0;0
06.09.2018;04:00:00;0;0;0
06.09.2018;04:10:00;0;0;0
06.09.2018;04:20:00;0;0;0
06.09.2018;04:30:00;0;0;0
06.09.2018;04:40:00;0;0;0
06.09.2018;04:50:00;0;0;0
06.09.2018;05:00:00;0;0;0
06.09.2018;05:10:00;0;0;0
06.09.2018;05:20:00;0;0;0
06.09.2018;05:30:00;0;0;0
06.09.2018;05:40:00;0;0;0
06.09.2018;05:50:00;0;0;0
06.09.2018;06:00:00;0;0;0
06.09.2018;06:10:00;0;0;0
06.09.2018;06:20:00;0;0;0
06.09.2018;06:30:00;0;0;0
06.09.2018;06:40:00;0;0;0
06.09.2018;06:50:00;0;0;0
06.09.2018;07:00:00;76;0;28
06.09.2018;07:10:00;147;0;30
06.09.2018;07:20:00;219;0;31
06.09.2018;07:30:00;289;0.1;31
06.09.2018;07:40:00;348;0.1;31
06.09.2018;07:50:00;405;0.2;32
06.09.2018;08:10:00;514;0.3;32
06.09.2018;08:20:00;589;0.4;33
06.09.2018;08:30:00;912;0.6;33
06.09.2018;08:40:00;1087;0.7;33
06.09.2018;08:50:00;1249;0.9;33
06.09.2018;09:00:00;1396;1.2;34
06.09.2018;09:10:00;1583;1.4;34
06.09.2018;09:20:00;2454;1.7;34
06.09.2018;09:30:00;3013;2.2;35
06.09.2018;09:40:00;3438;2.8;37
06.09.2018;09:50:00;3651;3.4;38
06.09.2018;10:00:00;3943;4.0;40
06.09.2018;10:10:00;4063;4.7;41
06.09.2018;10:20:00;4270;5.4;42
06.09.2018;10:30:00;4783;6.1;44
06.09.2018;10:40:00;4887;6.9;45
06.09.2018;10:50:00;5024;7.8;46
06.09.2018;11:00:00;5265;8.6;48
06.09.2018;11:10:00;5476;9.5;48
06.09.2018;11:20:00;5724;10.5;45
06.09.2018;11:30:00;5948;11.4;48
06.09.2018;11:40:00;6051;12.4;44
06.09.2018;11:50:00;5675;13.4;48
06.09.2018;12:00:00;6792;14.4;45
06.09.2018;12:10:00;7004;15.5;45
06.09.2018;12:20:00;6188;16.6;46
06.09.2018;12:30:00;6831;17.7;44
06.09.2018;12:40:00;7160;18.9;47
06.09.2018;12:50:00;7008;20.1;46
06.09.2018;13:00:00;6922;21.2;44
06.09.2018;13:10:00;6955;22.4;47
06.09.2018;13:20:00;6933;23.5;46
06.09.2018;13:30:00;7197;24.7;44
06.09.2018;13:40:00;5787;25.7;47
06.09.2018;13:50:00;4794;26.6;44
06.09.2018;14:00:00;7262;27.5;47
06.09.2018;14:10:00;5778;28.3;44
06.09.2018;14:20:00;5064;29.1;47
06.09.2018;14:30:00;3568;29.9;44
06.09.2018;14:40:00;3620;30.5;44
06.09.2018;14:50:00;5251;31.3;46
06.09.2018;15:00:00;3631;31.9;47
06.09.2018;15:10:00;3477;32.5;48
06.09.2018;15:20:00;4910;33.3;48
06.09.2018;15:30:00;3139;34.0;43
06.09.2018;15:40:00;4100;34.6;45
06.09.2018;15:50:00;3826;35.2;46
06.09.2018;16:00:00;3843;35.9;46
06.09.2018;16:10:00;4088;36.6;48
06.09.2018;16:20:00;4666;37.4;48
06.09.2018;16:30:00;5869;38.3;45
06.09.2018;16:40:00;2324;38.7;44
06.09.2018;16:50:00;1671;39.2;44
06.09.2018;17:00:00;1883;39.5;43
06.09.2018;17:10:00;1335;39.7;42
06.09.2018;17:20:00;1093;39.9;41
06.09.2018;17:30:00;910;40.1;40
06.09.2018;17:40:00;919;40.2;40
06.09.2018;17:50:00;692;40.3;40
06.09.2018;18:00:00;613;40.4;39
06.09.2018;18:10:00;688;40.6;39
06.09.2018;18:20:00;478;40.6;39
06.09.2018;18:30:00;347;40.7;38
06.09.2018;18:40:00;285;40.8;38
06.09.2018;18:50:00;242;40.8;38
06.09.2018;19:00:00;208;40.8;38
06.09.2018;19:10:00;161;40.9;38
06.09.2018;19:20:00;156;40.9;37
06.09.2018;19:30:00;146;40.9;37
06.09.2018;19:40:00;117;40.9;37
06.09.2018;19:50:00;0;40.9;37
06.09.2018;20:00:00;0;40.9;0
06.09.2018;20:10:00;0;40.9;0
06.09.2018;20:20:00;0;40.9;0
06.09.2018;20:30:00;0;40.9;0
06.09.2018;20:40:00;0;40.9;0
06.09.2018;20:50:00;0;40.9;0
06.09.2018;21:00:00;0;40.9;0
06.09.2018;21:10:00;0;40.9;0
06.09.2018;21:20:00;0;40.9;0
06.09.2018;21:30:00;0;40.9;0
06.09.2018;21:40:00;0;40.9;0
06.09.2018;21:50:00;0;40.9;0
06.09.2018;22:00:00;0;40.9;0
06.09.2018;22:10:00;0;40.9;0
06.09.2018;22:20:00;0;40.9;0
06.09.2018;22:30:00;0;40.9;0
06.09.2018;22:40:00;0;40.9;0
06.09.2018;22:50:00;0;40.9;0
06.09.2018;23:00:00;0;40.9;0
06.09.2018;23:10:00;0;40.9;0
06.09.2018;23:20:00;0;40.9;0
06.09.2018;23:30:00;0;40.9;0
06.09.2018;23:40:00;0;40.9;0
06.09.2018;23:50:00;0;40.9;0
07.09.2018;00:00:00;0;0;0
07.09.2018;00:10:00;0;0;0
07.09.2018;00:20:00;0;0;0
07.09.2018;00:30:00;0;0;0
07.09.2018;00:55:00;0;0;0
07.09.2018;01:00:00;0;0;0
07.09.2018;01:20:00;0;0;0
07.09.2018;01:30:00;0;0;0
07.09.2018;01:40:00;0;0;0
07.09.2018;01:50:00;0;0;0
07.09.2018;02:00:00;0;0;0
07.09.2018;02:10:00;0;0;0
07.09.2018;02:20:00;0;0;0
07.09.2018;02:30:00;0;0;0
07.09.2018;02:40:00;0;0;0
07.09.2018;02:50:00;0;0;0
07.09.2018;03:00:00;0;0;0
07.09.2018;03:20:00;0;0;0
07.09.2018;03:40:00;0;0;0
07.09.2018;03:50:00;0;0;0
07.09.2018;04:00:00;0;0;0
07.09.2018;04:10:00;0;0;0
07.09.2018;04:20:00;0;0;0
07.09.2018;04:30:00;0;0;0
07.09.2018;04:40:00;0;0;0
07.09.2018;04:50:00;0;0;0
07.09.2018;05:00:00;0;0;0
07.09.2018;05:10:00;0;0;0
07.09.2018;05:20:00;0;0;0
07.09.2018;05:30:00;0;0;0
07.09.2018;05:40:00;0;0;0
07.09.2018;05:50:00;0;0;0
07.09.2018;06:00:00;0;0;0
07.09.2018;06:10:00;0;0;0
07.09.2018;06:20:00;0;0;0
07.09.2018;06:30:00;0;0;0
07.09.2018;06:40:00;0;0;0
07.09.2018;06:50:00;0;0;0
07.09.2018;07:00:00;0;0;0
07.09.2018;07:10:00;74;0;29
07.09.2018;07:20:00;157;0;30
07.09.2018;07:30:00;197;0;31
07.09.2018;07:40:00;305;0.1;31
07.09.2018;07:50:00;349;0.1;32
07.09.2018;08:00:00;688;0.2;32
07.09.2018;08:20:00;800;0.4;33
07.09.2018;08:30:00;1016;0.6;33
07.09.2018;08:40:00;1098;0.8;33
07.09.2018;08:50:00;1307;0.9;33
07.09.2018;09:00:00;937;1.1;33
07.09.2018;09:10:00;1069;1.3;34
07.09.2018;09:20:00;597;1.4;34
07.09.2018;09:30:00;691;1.5;34
07.09.2018;09:40:00;935;1.6;34
07.09.2018;09:50:00;1048;1.8;34
07.09.2018;10:00:00;710;1.9;34
07.09.2018;10:10:00;1182;2.1;35
07.09.2018;10:20:00;1167;2.3;35
07.09.2018;10:30:00;1043;2.5;35
07.09.2018;10:40:00;1558;2.7;35
07.09.2018;10:50:00;2474;3.1;35
07.09.2018;11:00:00;2698;3.5;36
07.09.2018;11:10:00;2714;3.9;37
07.09.2018;11:20:00;3011;4.4;38
07.09.2018;11:30:00;5158;5.1;40
07.09.2018;11:40:00;5694;6.1;45
07.09.2018;11:50:00;6850;7.2;47
07.09.2018;12:00:00;7146;8.3;45
07.09.2018;12:10:00;7493;9.5;46
07.09.2018;12:20:00;7233;10.7;47
07.09.2018;12:30:00;7247;11.9;44
07.09.2018;12:40:00;5031;12.9;44
07.09.2018;12:50:00;4471;13.9;46
07.09.2018;13:00:00;1994;14.6;47
07.09.2018;13:10:00;7466;15.6;45
07.09.2018;13:20:00;7567;16.8;47
07.09.2018;13:30:00;5986;18.0;45
07.09.2018;13:40:00;7222;19.1;45
07.09.2018;13:50:00;7498;20.2;47
07.09.2018;14:00:00;7519;21.4;46
07.09.2018;14:10:00;4958;22.5;43
07.09.2018;14:20:00;7639;23.7;46
07.09.2018;14:30:00;5330;24.8;46
07.09.2018;14:40:00;7191;26.0;44
07.09.2018;14:50:00;4636;26.7;45
07.09.2018;15:00:00;3475;27.1;45
07.09.2018;15:10:00;3556;27.9;45
07.09.2018;15:20:00;2575;28.5;44
07.09.2018;15:30:00;2616;29.2;46
07.09.2018;15:40:00;1340;29.4;44
07.09.2018;15:50:00;1703;29.7;43
07.09.2018;16:00:00;3665;30.1;43
07.09.2018;16:10:00;1562;30.5;43
07.09.2018;16:20:00;2230;30.8;42
07.09.2018;16:30:00;3203;31.5;44
07.09.2018;16:40:00;3953;32.1;45
07.09.2018;16:50:00;4975;33.0;48
07.09.2018;17:00:00;4243;33.7;48
07.09.2018;17:10:00;2976;34.2;47
07.09.2018;17:20:00;3683;34.8;47
07.09.2018;17:30:00;3483;35.4;47
07.09.2018;17:40:00;3076;35.9;46
07.09.2018;17:50:00;2935;36.4;46
07.09.2018;18:00:00;2604;36.8;45
