Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
07.09.2018;18:10:00;2218;37.2;44
07.09.2018;18:20:00;1859;37.5;43
07.09.2018;18:30:00;1450;37.8;42
07.09.2018;18:40:00;654;37.9;41
07.09.2018;18:50:00;463;38.1;40
07.09.2018;19:00:00;416;38.1;40
07.09.2018;19:10:00;335;38.2;39
07.09.2018;19:20:00;263;38.2;39
07.09.2018;19:30:00;191;38.3;39
07.09.2018;19:40:00;148;38.3;38
07.09.2018;19:50:00;125;38.3;38
07.09.2018;20:00:00;76;38.3;38
07.09.2018;20:10:00;0;38.3;0
07.09.2018;20:20:00;0;38.3;0
07.09.2018;20:30:00;0;38.3;0
07.09.2018;20:40:00;0;38.3;0
07.09.2018;20:50:00;0;38.3;0
07.09.2018;21:00:00;0;38.3;0
07.09.2018;21:10:00;0;38.3;0
07.09.2018;21:20:00;0;38.3;0
07.09.2018;21:30:00;0;38.3;0
07.09.2018;21:40:00;0;38.3;0
07.09.2018;21:50:00;0;38.3;0
07.09.2018;22:00:00;0;38.3;0
07.09.2018;22:10:00;0;38.3;0
07.09.2018;22:20:00;0;38.3;0
07.09.2018;22:30:00;0;38.3;0
07.09.2018;22:40:00;0;38.3;0
07.09.2018;22:50:00;0;38.3;0
07.09.2018;23:00:00;0;38.3;0
07.09.2018;23:10:00;0;38.3;0
07.09.2018;23:20:00;0;38.3;0
07.09.2018;23:30:00;0;38.3;0
07.09.2018;23:40:00;0;38.3;0
07.09.2018;23:50:00;0;38.3;0
08.09.2018;00:00:00;0;0;0
08.09.2018;00:10:00;0;0;0
08.09.2018;00:20:00;0;0;0
08.09.2018;00:30:00;0;0;0
08.09.2018;00:55:00;0;0;0
08.09.2018;01:00:00;0;0;0
08.09.2018;01:10:00;0;0;0
08.09.2018;01:20:00;0;0;0
08.09.2018;01:30:00;0;0;0
08.09.2018;01:50:00;0;0;0
08.09.2018;02:00:00;0;0;0
08.09.2018;02:10:00;0;0;0
08.09.2018;02:20:00;0;0;0
08.09.2018;02:30:00;0;0;0
08.09.2018;02:40:00;0;0;0
08.09.2018;02:50:00;0;0;0
08.09.2018;03:00:00;0;0;0
08.09.2018;03:10:00;0;0;0
08.09.2018;03:20:00;0;0;0
08.09.2018;03:40:00;0;0;0
08.09.2018;03:50:00;0;0;0
08.09.2018;04:00:00;0;0;0
08.09.2018;04:10:00;0;0;0
08.09.2018;04:20:00;0;0;0
08.09.2018;04:30:00;0;0;0
08.09.2018;04:40:00;0;0;0
08.09.2018;04:50:00;0;0;0
08.09.2018;05:00:00;0;0;0
08.09.2018;05:10:00;0;0;0
08.09.2018;05:20:00;0;0;0
08.09.2018;05:30:00;0;0;0
08.09.2018;05:40:00;0;0;0
08.09.2018;05:50:00;0;0;0
08.09.2018;06:00:00;0;0;0
08.09.2018;06:10:00;0;0;0
08.09.2018;06:20:00;0;0;0
08.09.2018;06:30:00;0;0;0
08.09.2018;06:40:00;0;0;0
08.09.2018;06:50:00;0;0;0
08.09.2018;07:00:00;0;0;28
08.09.2018;07:10:00;153;0;29
08.09.2018;07:20:00;211;0;30
08.09.2018;07:30:00;281;0;31
08.09.2018;07:40:00;346;0.1;31
08.09.2018;07:50:00;404;0.2;32
08.09.2018;08:00:00;503;0.2;32
08.09.2018;08:10:00;592;0.3;32
08.09.2018;08:20:00;638;0.4;33
08.09.2018;08:30:00;822;0.6;33
08.09.2018;08:40:00;1064;0.7;33
08.09.2018;08:50:00;1217;0.9;33
08.09.2018;09:00:00;1383;1.1;33
08.09.2018;09:10:00;2228;1.5;34
08.09.2018;09:20:00;2527;1.9;34
08.09.2018;09:30:00;2899;2.3;36
08.09.2018;09:40:00;3366;2.9;37
08.09.2018;09:50:00;3722;3.5;38
08.09.2018;10:00:00;4040;4.1;40
08.09.2018;10:10:00;4419;4.8;41
08.09.2018;10:20:00;4649;5.6;43
08.09.2018;10:30:00;4864;6.4;44
08.09.2018;10:40:00;4812;7.2;46
08.09.2018;10:50:00;5693;8.1;47
08.09.2018;11:00:00;5646;9.0;48
08.09.2018;11:10:00;5899;10.0;45
08.09.2018;11:20:00;6019;11.0;48
08.09.2018;11:30:00;6247;12.0;45
08.09.2018;11:40:00;6424;13.1;47
08.09.2018;11:50:00;6319;14.1;46
08.09.2018;12:00:00;6859;15.2;44
08.09.2018;12:10:00;6711;16.3;48
08.09.2018;12:20:00;6862;17.4;45
08.09.2018;12:30:00;6583;18.5;44
08.09.2018;12:40:00;7055;19.7;47
08.09.2018;12:50:00;7039;20.9;46
08.09.2018;13:00:00;7376;22.1;44
08.09.2018;13:10:00;7249;23.2;46
08.09.2018;13:20:00;7100;24.4;47
08.09.2018;13:30:00;7051;25.6;44
08.09.2018;13:40:00;7282;26.7;45
08.09.2018;13:50:00;7014;27.9;48
08.09.2018;14:00:00;7130;29.1;45
08.09.2018;14:10:00;7049;30.2;44
08.09.2018;14:20:00;6929;31.4;47
08.09.2018;14:30:00;7116;32.5;46
08.09.2018;14:40:00;7239;33.7;44
08.09.2018;14:50:00;5705;34.7;48
08.09.2018;15:00:00;6670;35.7;45
08.09.2018;15:10:00;6556;36.8;44
08.09.2018;15:20:00;6413;37.9;48
08.09.2018;15:30:00;6338;38.9;45
08.09.2018;15:40:00;6144;39.9;45
08.09.2018;15:50:00;5954;40.9;47
08.09.2018;16:00:00;5716;41.9;44
08.09.2018;16:10:00;5486;42.8;47
08.09.2018;16:20:00;5283;43.7;44
08.09.2018;16:30:00;5176;44.5;46
08.09.2018;16:40:00;4832;45.3;48
08.09.2018;16:50:00;4528;46.1;44
08.09.2018;17:00:00;4234;46.8;46
08.09.2018;17:10:00;3963;47.5;47
08.09.2018;17:20:00;3744;48.1;48
08.09.2018;17:30:00;3515;48.7;48
08.09.2018;17:40:00;3233;49.2;48
08.09.2018;17:50:00;2944;49.7;47
08.09.2018;18:00:00;2651;50.2;46
08.09.2018;18:10:00;2266;50.6;45
08.09.2018;18:20:00;1898;50.9;44
08.09.2018;18:30:00;1568;51.2;43
08.09.2018;18:40:00;1311;51.4;43
08.09.2018;18:50:00;968;51.6;42
08.09.2018;19:00:00;691;51.7;41
08.09.2018;19:10:00;427;51.8;40
08.09.2018;19:20:00;267;51.8;40
08.09.2018;19:30:00;183;51.9;40
08.09.2018;19:40:00;152;51.9;39
08.09.2018;19:50:00;119;51.9;39
08.09.2018;20:00:00;0;51.9;0
08.09.2018;20:10:00;0;51.9;0
08.09.2018;20:20:00;0;51.9;0
08.09.2018;20:30:00;0;51.9;0
08.09.2018;20:40:00;0;51.9;0
08.09.2018;20:50:00;0;51.9;0
08.09.2018;21:00:00;0;51.9;0
08.09.2018;21:10:00;0;51.9;0
08.09.2018;21:20:00;0;51.9;0
08.09.2018;21:30:00;0;51.9;0
08.09.2018;21:40:00;0;51.9;0
08.09.2018;21:50:00;0;51.9;0
08.09.2018;22:00:00;0;51.9;0
08.09.2018;22:10:00;0;51.9;0
08.09.2018;22:20:00;0;51.9;0
08.09.2018;22:30:00;0;51.9;0
08.09.2018;22:40:00;0;51.9;0
08.09.2018;22:50:00;0;51.9;0
08.09.2018;23:00:00;0;51.9;0
08.09.2018;23:10:00;0;51.9;0
08.09.2018;23:20:00;0;51.9;0
08.09.2018;23:30:00;0;51.9;0
08.09.2018;23:40:00;0;51.9;0
08.09.2018;23:50:00;0;51.9;0
09.09.2018;00:00:00;0;0;0
09.09.2018;00:10:00;0;0;0
09.09.2018;00:30:00;0;0;0
09.09.2018;01:00:00;0;0;0
09.09.2018;01:15:00;0;0;0
09.09.2018;01:25:00;0;0;0
09.09.2018;01:35:00;0;0;0
09.09.2018;01:55:00;0;0;0
09.09.2018;02:05:00;0;0;0
09.09.2018;02:15:00;0;0;0
09.09.2018;02:25:00;0;0;0
09.09.2018;02:35:00;0;0;0
09.09.2018;02:45:00;0;0;0
09.09.2018;02:55:00;0;0;0
09.09.2018;03:00:00;0;0;0
09.09.2018;03:20:00;0;0;0
09.09.2018;03:40:00;0;0;0
09.09.2018;03:50:00;0;0;0
09.09.2018;04:00:00;0;0;0
09.09.2018;04:10:00;0;0;0
09.09.2018;04:20:00;0;0;0
09.09.2018;04:30:00;0;0;0
09.09.2018;04:40:00;0;0;0
09.09.2018;04:50:00;0;0;0
09.09.2018;05:00:00;0;0;0
09.09.2018;05:10:00;0;0;0
09.09.2018;05:20:00;0;0;0
09.09.2018;05:30:00;0;0;0
09.09.2018;05:40:00;0;0;0
09.09.2018;05:50:00;0;0;0
09.09.2018;06:00:00;0;0;0
09.09.2018;06:10:00;0;0;0
09.09.2018;06:20:00;0;0;0
09.09.2018;06:30:00;0;0;0
09.09.2018;06:40:00;0;0;0
09.09.2018;06:50:00;0;0;0
09.09.2018;07:00:00;67;0;28
09.09.2018;07:10:00;171;0;30
09.09.2018;07:20:00;234;0;31
09.09.2018;07:30:00;325;0.1;31
09.09.2018;07:50:00;426;0.2;32
09.09.2018;08:00:00;454;0.3;32
09.09.2018;08:20:00;483;0.4;33
09.09.2018;08:30:00;642;0.5;33
09.09.2018;08:40:00;1029;0.7;33
09.09.2018;08:50:00;1199;0.9;33
09.09.2018;09:00:00;1318;1.1;34
09.09.2018;09:10:00;1478;1.3;34
09.09.2018;09:20:00;1976;1.6;34
09.09.2018;09:30:00;3067;2.1;35
09.09.2018;09:40:00;3501;2.6;37
09.09.2018;09:50:00;3460;3.2;38
09.09.2018;10:00:00;4018;3.9;39
09.09.2018;10:10:00;4432;4.6;41
09.09.2018;10:20:00;4683;5.3;43
09.09.2018;10:30:00;4914;6.1;44
09.09.2018;10:40:00;5129;7.0;46
09.09.2018;10:50:00;5325;7.8;47
09.09.2018;11:00:00;5526;8.8;48
09.09.2018;11:10:00;5716;9.7;44
09.09.2018;11:20:00;5875;10.6;47
09.09.2018;11:30:00;6054;11.6;44
09.09.2018;11:40:00;6190;12.7;47
09.09.2018;11:50:00;6311;13.7;44
09.09.2018;12:00:00;6423;14.7;48
09.09.2018;12:10:00;6559;15.8;45
09.09.2018;12:20:00;6547;16.9;44
09.09.2018;12:40:00;6742;19.1;45
09.09.2018;12:50:00;6755;20.2;45
09.09.2018;13:00:00;6787;21.3;48
09.09.2018;13:10:00;6863;22.5;45
09.09.2018;13:20:00;6800;23.6;45
09.09.2018;13:30:00;6856;24.7;48
09.09.2018;13:40:00;6842;25.9;45
09.09.2018;13:50:00;6863;27.0;44
09.09.2018;14:00:00;6839;28.1;48
09.09.2018;14:10:00;6798;29.2;45
09.09.2018;14:20:00;6833;30.4;44
09.09.2018;14:30:00;6710;31.5;47
09.09.2018;14:40:00;6719;32.6;46
09.09.2018;14:50:00;6725;33.7;44
09.09.2018;15:00:00;6620;34.8;47
09.09.2018;15:10:00;6482;35.9;46
09.09.2018;15:20:00;6314;36.9;44
09.09.2018;15:30:00;6191;38.0;48
09.09.2018;15:40:00;6114;39.0;45
09.09.2018;15:50:00;5943;40.0;46
09.09.2018;16:00:00;5738;40.9;46
09.09.2018;16:10:00;5462;41.8;45
09.09.2018;16:20:00;5255;42.7;46
09.09.2018;16:30:00;5047;43.5;48
09.09.2018;16:40:00;4746;44.3;44
09.09.2018;16:50:00;4435;45.1;47
09.09.2018;17:00:00;4120;45.8;48
09.09.2018;17:10:00;3929;46.4;48
09.09.2018;17:20:00;3700;47.1;49
09.09.2018;17:30:00;3438;47.6;48
09.09.2018;17:40:00;3199;48.2;48
09.09.2018;17:50:00;2922;48.7;47
09.09.2018;18:00:00;2669;49.1;47
09.09.2018;18:10:00;2283;49.5;46
09.09.2018;18:20:00;1901;49.8;45
09.09.2018;18:30:00;1593;50.1;44
09.09.2018;18:50:00;946;50.5;42
09.09.2018;19:00:00;500;50.6;41
09.09.2018;19:10:00;397;50.7;40
09.09.2018;19:20:00;268;50.7;40
09.09.2018;19:30:00;181;50.8;40
09.09.2018;19:40:00;135;50.8;39
09.09.2018;19:50:00;107;50.8;39
09.09.2018;20:00:00;0;50.8;0
09.09.2018;20:10:00;0;50.8;0
09.09.2018;20:20:00;0;50.8;0
09.09.2018;20:30:00;0;50.8;0
09.09.2018;20:40:00;0;50.8;0
09.09.2018;20:50:00;0;50.8;0
09.09.2018;21:00:00;0;50.8;0
09.09.2018;21:10:00;0;50.8;0
09.09.2018;21:20:00;0;50.8;0
09.09.2018;21:30:00;0;50.8;0
09.09.2018;21:40:00;0;50.8;0
09.09.2018;21:50:00;0;50.8;0
09.09.2018;22:00:00;0;50.8;0
09.09.2018;22:10:00;0;50.8;0
09.09.2018;22:20:00;0;50.8;0
09.09.2018;22:30:00;0;50.8;0
09.09.2018;22:40:00;0;50.8;0
09.09.2018;22:50:00;0;50.8;0
09.09.2018;23:00:00;0;50.8;0
09.09.2018;23:10:00;0;50.8;0
09.09.2018;23:20:00;0;50.8;0
09.09.2018;23:30:00;0;50.8;0
09.09.2018;23:40:00;0;50.8;0
09.09.2018;23:50:00;0;50.8;0
10.09.2018;00:00:00;0;0;0
10.09.2018;00:10:00;0;0;0
10.09.2018;00:30:00;0;0;0
10.09.2018;00:55:00;0;0;0
10.09.2018;01:00:00;0;0;0
10.09.2018;01:10:00;0;0;0
10.09.2018;01:20:00;0;0;0
10.09.2018;01:30:00;0;0;0
10.09.2018;01:40:00;0;0;0
10.09.2018;01:50:00;0;0;0
10.09.2018;02:00:00;0;0;0
10.09.2018;02:10:00;0;0;0
10.09.2018;02:20:00;0;0;0
10.09.2018;02:30:00;0;0;0
10.09.2018;02:40:00;0;0;0
10.09.2018;02:50:00;0;0;0
10.09.2018;03:05:00;0;0;0
10.09.2018;03:15:00;0;0;0
10.09.2018;03:25:00;0;0;0
10.09.2018;03:45:00;0;0;0
10.09.2018;03:55:00;0;0;0
10.09.2018;04:05:00;0;0;0
10.09.2018;04:15:00;0;0;0
10.09.2018;04:25:00;0;0;0
10.09.2018;04:35:00;0;0;0
10.09.2018;04:45:00;0;0;0
10.09.2018;04:55:00;0;0;0
10.09.2018;05:05:00;0;0;0
10.09.2018;05:15:00;0;0;0
10.09.2018;05:25:00;0;0;0
10.09.2018;05:35:00;0;0;0
10.09.2018;05:45:00;0;0;0
10.09.2018;05:55:00;0;0;0
10.09.2018;06:05:00;0;0;0
10.09.2018;06:15:00;0;0;0
10.09.2018;06:25:00;0;0;0
10.09.2018;06:35:00;0;0;0
10.09.2018;06:45:00;0;0;0
10.09.2018;06:55:00;0;0;0
10.09.2018;07:05:00;68;0;29
10.09.2018;07:15:00;165;0;30
10.09.2018;07:25:00;199;0;31
10.09.2018;07:35:00;239;0;31
10.09.2018;07:45:00;290;0.1;32
10.09.2018;07:55:00;330;0.1;32
10.09.2018;08:05:00;359;0.2;32
10.09.2018;08:15:00;400;0.3;32
10.09.2018;08:25:00;446;0.3;33
10.09.2018;08:35:00;834;0.5;33
10.09.2018;08:45:00;1051;0.6;33
10.09.2018;08:55:00;1199;0.8;33
10.09.2018;09:05:00;1355;1.0;34
10.09.2018;09:15:00;1510;1.3;34
10.09.2018;09:25:00;2772;1.7;34
10.09.2018;09:35:00;3154;2.2;36
10.09.2018;09:45:00;3579;2.8;37
10.09.2018;09:55:00;3961;3.4;39
10.09.2018;10:05:00;4219;4.1;41
10.09.2018;10:15:00;4474;4.8;42
10.09.2018;10:25:00;4741;5.6;44
10.09.2018;10:35:00;4986;6.4;45
10.09.2018;10:45:00;5087;7.3;46
10.09.2018;10:55:00;5432;8.1;48
10.09.2018;11:15:00;5816;10.0;46
10.09.2018;11:20:00;5983;10.5;47
10.09.2018;11:30:00;6514;11.5;44
10.09.2018;11:40:00;6213;12.5;47
10.09.2018;11:50:00;5189;13.1;47
10.09.2018;12:00:00;6388;14.2;44
10.09.2018;12:10:00;6425;15.3;48
10.09.2018;12:20:00;6616;16.3;45
10.09.2018;12:30:00;5897;17.4;44
10.09.2018;12:40:00;5824;18.4;47
10.09.2018;12:50:00;5762;19.4;44
10.09.2018;13:00:00;5903;20.4;47
10.09.2018;13:10:00;6406;21.5;45
10.09.2018;13:20:00;6532;22.6;44
10.09.2018;13:30:00;6447;23.6;48
10.09.2018;13:40:00;5611;24.5;45
10.09.2018;13:50:00;5828;25.4;48
10.09.2018;14:00:00;3862;26.2;44
10.09.2018;14:10:00;4210;26.8;45
10.09.2018;14:20:00;7046;27.9;45
10.09.2018;14:30:00;6509;29.0;47
10.09.2018;14:40:00;6485;30.1;44
10.09.2018;14:50:00;6593;31.2;46
10.09.2018;15:00:00;5649;32.2;46
10.09.2018;15:10:00;5722;33.1;47
10.09.2018;15:20:00;5968;34.0;46
10.09.2018;15:30:00;6137;35.1;44
10.09.2018;15:40:00;3867;35.9;47
10.09.2018;15:50:00;4924;36.6;47
10.09.2018;16:00:00;3840;37.2;48
10.09.2018;16:10:00;4615;38.0;45
10.09.2018;16:20:00;4535;38.7;45
10.09.2018;16:30:00;4402;39.5;47
10.09.2018;16:40:00;3381;40.1;48
10.09.2018;16:50:00;2990;40.6;47
10.09.2018;17:00:00;2972;41.1;47
10.09.2018;17:10:00;2659;41.6;46
10.09.2018;17:20:00;1904;41.9;45
10.09.2018;17:30:00;1853;42.2;44
10.09.2018;17:40:00;2023;42.5;43
10.09.2018;17:50:00;1706;42.8;43
10.09.2018;18:00:00;1891;43.1;42
10.09.2018;18:10:00;1296;43.4;41
10.09.2018;18:20:00;1102;43.6;41
10.09.2018;18:30:00;942;43.7;40
10.09.2018;18:40:00;892;43.9;40
10.09.2018;18:50:00;703;44.0;39
10.09.2018;19:00:00;473;44.1;39
10.09.2018;19:10:00;379;44.2;39
10.09.2018;19:20:00;295;44.2;39
10.09.2018;19:30:00;225;44.2;38
10.09.2018;19:40:00;148;44.3;38
10.09.2018;19:50:00;46;44.3;38
10.09.2018;20:00:00;0;44.3;0
10.09.2018;20:10:00;0;44.3;0
10.09.2018;20:20:00;0;44.3;0
10.09.2018;20:30:00;0;44.3;0
10.09.2018;20:40:00;0;44.3;0
10.09.2018;20:50:00;0;44.3;0
10.09.2018;21:00:00;0;44.3;0
10.09.2018;21:10:00;0;44.3;0
10.09.2018;21:20:00;0;44.3;0
10.09.2018;21:30:00;0;44.3;0
10.09.2018;21:40:00;0;44.3;0
10.09.2018;21:50:00;0;44.3;0
10.09.2018;22:00:00;0;44.3;0
10.09.2018;22:10:00;0;44.3;0
10.09.2018;22:20:00;0;44.3;0
10.09.2018;22:30:00;0;44.3;0
10.09.2018;22:40:00;0;44.3;0
10.09.2018;22:40:00;0;44.3;0
10.09.2018;22:50:00;0;44.3;0
10.09.2018;23:00:00;0;44.3;0
10.09.2018;23:10:00;0;44.3;0
10.09.2018;23:20:00;0;44.3;0
10.09.2018;23:30:00;0;44.3;0
10.09.2018;23:40:00;0;44.3;0
10.09.2018;23:50:00;0;44.3;0
11.09.2018;00:00:00;0;0;0
11.09.2018;00:10:00;0;0;0
11.09.2018;00:20:00;0;0;0
11.09.2018;00:30:00;0;0;0
11.09.2018;00:40:00;0;0;0
11.09.2018;01:00:00;0;0;0
11.09.2018;01:05:00;0;0;0
11.09.2018;01:15:00;0;0;0
11.09.2018;01:35:00;0;0;0
11.09.2018;01:45:00;0;0;0
11.09.2018;01:55:00;0;0;0
11.09.2018;02:05:00;0;0;0
11.09.2018;02:15:00;0;0;0
11.09.2018;02:25:00;0;0;0
11.09.2018;02:35:00;0;0;0
11.09.2018;02:45:00;0;0;0
11.09.2018;02:55:00;0;0;0
11.09.2018;03:05:00;0;0;0
11.09.2018;03:15:00;0;0;0
11.09.2018;03:25:00;0;0;0
11.09.2018;03:45:00;0;0;0
11.09.2018;03:55:00;0;0;0
11.09.2018;04:05:00;0;0;0
11.09.2018;04:15:00;0;0;0
11.09.2018;04:25:00;0;0;0
11.09.2018;04:35:00;0;0;0
11.09.2018;04:45:00;0;0;0
11.09.2018;04:55:00;0;0;0
11.09.2018;05:05:00;0;0;0
11.09.2018;05:15:00;0;0;0
11.09.2018;05:25:00;0;0;0
11.09.2018;05:35:00;0;0;0
11.09.2018;05:45:00;0;0;0
11.09.2018;05:55:00;0;0;0
11.09.2018;06:05:00;0;0;0
11.09.2018;06:15:00;0;0;0
11.09.2018;06:25:00;0;0;0
11.09.2018;06:35:00;0;0;0
11.09.2018;06:45:00;0;0;0
11.09.2018;06:55:00;0;0;0
11.09.2018;07:05:00;0;0;28
11.09.2018;07:15:00;142;0;29
11.09.2018;07:25:00;187;0;30
11.09.2018;07:35:00;246;0;31
11.09.2018;07:45:00;288;0.1;31
11.09.2018;07:55:00;323;0.1;32
11.09.2018;08:05:00;361;0.2;32
11.09.2018;08:15:00;408;0.3;32
11.09.2018;08:25:00;472;0.3;33
11.09.2018;08:35:00;731;0.4;33
11.09.2018;08:45:00;1053;0.6;33
11.09.2018;08:55:00;1203;0.8;33
11.09.2018;09:05:00;1343;1.0;33
11.09.2018;09:15:00;1473;1.2;34
11.09.2018;09:25:00;2138;1.5;34
11.09.2018;09:35:00;3059;2.0;35
11.09.2018;09:45:00;3277;2.6;37
11.09.2018;09:55:00;3821;3.2;38
11.09.2018;10:05:00;4085;3.8;40
11.09.2018;10:15:00;4326;4.5;42
11.09.2018;10:25:00;4535;5.3;43
11.09.2018;10:35:00;4870;6.1;44
11.09.2018;10:45:00;4953;6.9;46
11.09.2018;10:55:00;5237;7.7;47
11.09.2018;11:05:00;5411;8.6;48
11.09.2018;11:15:00;5553;9.5;44
11.09.2018;11:25:00;5606;10.4;46
11.09.2018;11:35:00;6062;11.4;48
11.09.2018;11:45:00;6180;12.4;45
11.09.2018;11:55:00;6309;13.5;46
11.09.2018;12:05:00;6194;14.5;46
11.09.2018;12:15:00;6469;15.5;44
11.09.2018;12:25:00;6465;16.6;48
11.09.2018;12:35:00;6715;17.7;45
11.09.2018;12:45:00;6809;18.8;44
11.09.2018;12:55:00;7006;20.0;47
11.09.2018;13:05:00;7021;21.2;46
11.09.2018;13:15:00;6992;22.3;44
11.09.2018;13:25:00;7032;23.4;47
11.09.2018;13:35:00;7111;24.6;46
11.09.2018;13:45:00;6632;25.7;44
11.09.2018;13:55:00;6783;26.8;47
11.09.2018;14:05:00;6718;27.9;46
11.09.2018;14:15:00;6723;29.0;44
11.09.2018;14:25:00;6885;30.2;47
11.09.2018;14:35:00;6749;31.3;46
11.09.2018;14:45:00;6636;32.4;44
11.09.2018;14:55:00;6511;33.5;47
11.09.2018;15:05:00;6396;34.5;45
11.09.2018;15:15:00;6193;35.5;44
11.09.2018;15:25:00;6188;36.6;47
11.09.2018;15:35:00;6101;37.6;44
11.09.2018;15:45:00;5961;38.6;47
11.09.2018;15:55:00;5835;39.5;45
11.09.2018;16:05:00;5573;40.5;47
11.09.2018;16:15:00;5307;41.3;45
11.09.2018;16:25:00;5139;42.2;48
11.09.2018;16:35:00;4727;43.0;44
11.09.2018;16:45:00;4394;43.7;46
11.09.2018;16:55:00;4006;44.4;48
11.09.2018;17:05:00;3829;45.1;48
11.09.2018;17:15:00;3753;45.7;48
11.09.2018;17:25:00;3406;46.3;48
11.09.2018;17:35:00;3168;46.8;48
11.09.2018;17:45:00;2842;47.3;47
11.09.2018;17:55:00;2695;47.7;47
11.09.2018;18:05:00;2406;48.1;46
11.09.2018;18:15:00;2025;48.5;45
11.09.2018;18:25:00;1685;48.8;44
11.09.2018;18:35:00;1386;49.0;43
11.09.2018;18:45:00;1044;49.2;42
11.09.2018;18:55:00;757;49.3;41
11.09.2018;19:05:00;482;49.4;40
11.09.2018;19:15:00;300;49.5;40
11.09.2018;19:25:00;219;49.5;40
11.09.2018;19:35:00;174;49.6;39
11.09.2018;19:45:00;129;49.6;39
11.09.2018;19:55:00;82;49.6;39
11.09.2018;20:05:00;0;49.6;0
11.09.2018;20:15:00;0;49.6;0
11.09.2018;20:25:00;0;49.6;0
11.09.2018;20:35:00;0;49.6;0
11.09.2018;20:45:00;0;49.6;0
11.09.2018;20:55:00;0;49.6;0
11.09.2018;21:05:00;0;49.6;0
11.09.2018;21:15:00;0;49.6;0
11.09.2018;21:25:00;0;49.6;0
11.09.2018;21:35:00;0;49.6;0
11.09.2018;21:45:00;0;49.6;0
11.09.2018;21:55:00;0;49.6;0
11.09.2018;22:05:00;0;49.6;0
11.09.2018;22:15:00;0;49.6;0
11.09.2018;22:25:00;0;49.6;0
11.09.2018;22:35:00;0;49.6;0
11.09.2018;22:45:00;0;49.6;0
11.09.2018;22:55:00;0;49.6;0
11.09.2018;23:05:00;0;49.6;0
11.09.2018;23:15:00;0;49.6;0
11.09.2018;23:25:00;0;49.6;0
11.09.2018;23:35:00;0;49.6;0
11.09.2018;23:45:00;0;49.6;0
11.09.2018;23:55:00;0;49.6;0
12.09.2018;00:05:00;0;0;0
12.09.2018;00:25:00;0;0;0
12.09.2018;00:35:00;0;0;0
12.09.2018;01:00:00;0;0;0
12.09.2018;01:10:00;0;0;0
12.09.2018;01:20:00;0;0;0
12.09.2018;01:40:00;0;0;0
12.09.2018;01:50:00;0;0;0
12.09.2018;02:00:00;0;0;0
12.09.2018;02:10:00;0;0;0
12.09.2018;02:20:00;0;0;0
12.09.2018;02:30:00;0;0;0
12.09.2018;02:40:00;0;0;0
12.09.2018;02:50:00;0;0;0
12.09.2018;03:00:00;0;0;0
12.09.2018;03:10:00;0;0;0
12.09.2018;03:30:00;0;0;0
12.09.2018;03:40:00;0;0;0
12.09.2018;04:00:00;0;0;0
12.09.2018;04:10:00;0;0;0
12.09.2018;04:20:00;0;0;0
12.09.2018;04:30:00;0;0;0
12.09.2018;04:40:00;0;0;0
12.09.2018;04:50:00;0;0;0
12.09.2018;05:00:00;0;0;0
12.09.2018;05:10:00;0;0;0
12.09.2018;05:20:00;0;0;0
12.09.2018;05:30:00;0;0;0
12.09.2018;05:40:00;0;0;0
12.09.2018;05:50:00;0;0;0
12.09.2018;06:00:00;0;0;0
12.09.2018;06:10:00;0;0;0
12.09.2018;06:20:00;0;0;0
12.09.2018;06:30:00;0;0;0
12.09.2018;06:40:00;0;0;0
12.09.2018;06:50:00;0;0;0
12.09.2018;07:00:00;0;0;0
12.09.2018;07:10:00;136;0;29
12.09.2018;07:20:00;180;0;30
12.09.2018;07:30:00;221;0;31
12.09.2018;07:40:00;260;0.1;31
12.09.2018;07:50:00;295;0.1;32
12.09.2018;08:00:00;330;0.2;32
12.09.2018;08:10:00;367;0.2;32
12.09.2018;08:20:00;407;0.3;33
12.09.2018;08:30:00;465;0.4;33
12.09.2018;08:40:00;901;0.5;33
12.09.2018;08:50:00;1088;0.7;33
12.09.2018;09:00:00;1225;0.9;34
12.09.2018;09:10:00;1370;1.1;34
12.09.2018;09:20:00;2469;1.4;34
12.09.2018;09:30:00;2855;1.9;35
12.09.2018;09:40:00;3218;2.4;37
12.09.2018;09:50:00;3589;3.0;38
12.09.2018;10:00:00;3941;3.6;40
12.09.2018;10:10:00;4195;4.3;41
12.09.2018;10:20:00;4447;5.0;43
12.09.2018;10:30:00;4684;5.8;44
12.09.2018;10:40:00;4906;6.6;45
12.09.2018;10:50:00;5111;7.4;47
12.09.2018;11:00:00;5322;8.3;48
12.09.2018;11:10:00;5505;9.2;45
12.09.2018;11:20:00;5717;10.1;46
12.09.2018;11:30:00;5880;11.1;47
12.09.2018;11:40:00;6043;12.1;46
12.09.2018;11:50:00;6173;13.1;45
12.09.2018;12:00:00;6309;14.1;47
12.09.2018;12:10:00;6471;15.2;44
12.09.2018;12:20:00;6276;16.2;48
12.09.2018;12:30:00;6698;17.3;45
12.09.2018;12:40:00;6734;18.4;45
12.09.2018;12:50:00;6744;19.5;47
12.09.2018;13:00:00;6777;20.7;45
12.09.2018;13:10:00;6758;21.8;45
12.09.2018;13:20:00;6789;22.9;47
12.09.2018;13:30:00;6791;24.0;44
12.09.2018;13:40:00;6716;25.1;46
12.09.2018;13:50:00;6708;26.2;47
12.09.2018;14:00:00;6683;27.3;44
12.09.2018;14:10:00;6659;28.4;46
12.09.2018;14:20:00;6626;29.5;47
12.09.2018;14:30:00;6618;30.6;44
12.09.2018;14:40:00;6501;31.7;45
12.09.2018;14:50:00;6216;32.7;47
12.09.2018;15:00:00;6106;33.7;44
12.09.2018;15:10:00;6056;34.7;47
12.09.2018;15:20:00;6131;35.7;45
12.09.2018;15:30:00;5903;36.7;47
12.09.2018;15:40:00;5740;37.7;46
12.09.2018;15:50:00;5568;38.6;46
12.09.2018;16:00:00;5409;39.5;46
12.09.2018;16:10:00;5145;40.4;47
12.09.2018;16:20:00;4896;41.2;45
12.09.2018;16:30:00;4611;41.9;48
12.09.2018;16:40:00;4347;42.7;48
12.09.2018;16:50:00;4066;43.4;44
12.09.2018;17:00:00;3856;44.0;46
12.09.2018;17:10:00;2988;44.5;46
12.09.2018;17:20:00;3263;45.1;47
12.09.2018;17:30:00;2984;45.6;47
12.09.2018;17:40:00;2700;46.0;46
12.09.2018;17:50:00;2752;46.4;46
12.09.2018;18:00:00;2411;46.9;45
12.09.2018;18:10:00;1841;47.2;44
12.09.2018;18:20:00;1211;47.4;43
12.09.2018;18:30:00;912;47.6;42
12.09.2018;18:40:00;861;47.7;41
12.09.2018;18:50:00;625;47.8;40
12.09.2018;19:00:00;492;47.9;40
12.09.2018;19:10:00;332;48.0;40
12.09.2018;19:20:00;196;48.0;40
12.09.2018;19:30:00;128;48.0;39
12.09.2018;19:40:00;27;48.1;39
12.09.2018;19:50:00;0;48.1;0
12.09.2018;20:00:00;0;48.1;0
12.09.2018;20:10:00;0;48.1;0
12.09.2018;20:20:00;0;48.1;0
12.09.2018;20:30:00;0;48.1;0
12.09.2018;20:40:00;0;48.1;0
12.09.2018;20:50:00;0;48.1;0
12.09.2018;21:00:00;0;48.1;0
12.09.2018;21:10:00;0;48.1;0
12.09.2018;21:20:00;0;48.1;0
12.09.2018;21:30:00;0;48.1;0
12.09.2018;21:40:00;0;48.1;0
12.09.2018;21:50:00;0;48.1;0
12.09.2018;22:00:00;0;48.1;0
12.09.2018;22:10:00;0;48.1;0
12.09.2018;22:20:00;0;48.1;0
12.09.2018;22:30:00;0;48.1;0
12.09.2018;22:40:00;0;48.1;0
12.09.2018;22:50:00;0;48.1;0
12.09.2018;23:00:00;0;48.1;0
12.09.2018;23:10:00;0;48.1;0
12.09.2018;23:20:00;0;48.1;0
12.09.2018;23:30:00;0;48.1;0
12.09.2018;23:40:00;0;48.1;0
12.09.2018;23:50:00;0;48.1;0
13.09.2018;00:00:00;0;0;0
13.09.2018;00:10:00;0;0;0
13.09.2018;00:20:00;0;0;0
13.09.2018;00:30:00;0;0;0
13.09.2018;01:00:00;0;0;0
13.09.2018;01:05:00;0;0;0
13.09.2018;01:15:00;0;0;0
13.09.2018;01:25:00;0;0;0
13.09.2018;01:35:00;0;0;0
13.09.2018;01:55:00;0;0;0
13.09.2018;02:05:00;0;0;0
13.09.2018;02:15:00;0;0;0
13.09.2018;02:25:00;0;0;0
13.09.2018;02:35:00;0;0;0
13.09.2018;02:45:00;0;0;0
13.09.2018;02:55:00;0;0;0
13.09.2018;03:05:00;0;0;0
13.09.2018;03:15:00;0;0;0
13.09.2018;03:35:00;0;0;0
13.09.2018;03:55:00;0;0;0
13.09.2018;04:05:00;0;0;0
13.09.2018;04:25:00;0;0;0
13.09.2018;04:35:00;0;0;0
13.09.2018;04:45:00;0;0;0
13.09.2018;04:55:00;0;0;0
13.09.2018;05:05:00;0;0;0
13.09.2018;05:15:00;0;0;0
13.09.2018;05:25:00;0;0;0
13.09.2018;05:35:00;0;0;0
13.09.2018;05:45:00;0;0;0
13.09.2018;05:55:00;0;0;0
13.09.2018;06:05:00;0;0;0
13.09.2018;06:15:00;0;0;0
13.09.2018;06:25:00;0;0;0
13.09.2018;06:35:00;0;0;0
13.09.2018;06:45:00;0;0;0
13.09.2018;06:55:00;0;0;0
13.09.2018;07:05:00;0;0;28
13.09.2018;07:15:00;158;0;30
13.09.2018;07:25:00;250;0;31
13.09.2018;07:35:00;342;0.1;31
13.09.2018;07:45:00;450;0.1;32
13.09.2018;07:55:00;449;0.2;32
13.09.2018;08:05:00;464;0.3;32
13.09.2018;08:15:00;522;0.4;33
13.09.2018;08:25:00;582;0.5;33
13.09.2018;08:35:00;680;0.6;33
13.09.2018;08:45:00;1060;0.7;33
13.09.2018;08:55:00;1219;0.9;34
13.09.2018;09:05:00;1383;1.1;34
13.09.2018;09:15:00;1607;1.4;34
13.09.2018;09:25:00;1967;1.7;34
13.09.2018;09:35:00;2784;2.1;35
13.09.2018;09:45:00;3325;2.6;37
13.09.2018;09:55:00;3693;3.2;38
13.09.2018;10:05:00;4065;3.9;40
13.09.2018;10:15:00;4233;4.6;42
13.09.2018;10:25:00;4501;5.3;43
13.09.2018;10:35:00;4173;6.0;44
13.09.2018;10:45:00;4206;6.8;45
13.09.2018;10:55:00;4791;7.5;45
13.09.2018;11:05:00;4959;8.4;47
13.09.2018;11:15:00;5052;9.1;48
13.09.2018;11:25:00;5602;10.1;44
13.09.2018;11:35:00;5749;11.0;47
13.09.2018;11:45:00;5847;12.0;45
13.09.2018;11:55:00;5962;12.9;47
13.09.2018;12:05:00;6036;13.9;44
13.09.2018;12:15:00;6206;15.0;48
13.09.2018;12:25:00;6311;16.0;44
13.09.2018;12:35:00;6369;17.0;46
13.09.2018;12:45:00;6601;18.1;47
13.09.2018;12:55:00;6865;19.2;44
13.09.2018;13:05:00;7145;20.4;46
13.09.2018;13:15:00;6085;21.5;46
13.09.2018;13:25:00;4103;22.2;48
13.09.2018;13:35:00;5413;23.0;45
13.09.2018;13:45:00;6303;24.0;47
13.09.2018;13:55:00;4518;25.0;44
13.09.2018;14:05:00;4125;25.6;45
13.09.2018;14:15:00;4335;26.4;47
13.09.2018;14:25:00;7521;27.5;44
13.09.2018;14:35:00;6687;28.7;47
13.09.2018;14:45:00;6345;29.7;46
13.09.2018;14:55:00;6351;30.7;44
13.09.2018;15:05:00;5255;31.7;47
13.09.2018;15:15:00;6026;32.7;44
13.09.2018;15:25:00;5779;33.7;48
13.09.2018;15:35:00;5676;34.6;44
13.09.2018;15:45:00;5525;35.5;48
13.09.2018;15:55:00;5346;36.4;44
13.09.2018;16:05:00;5078;37.3;48
13.09.2018;16:15:00;2384;37.9;43
13.09.2018;16:25:00;3033;38.4;44
13.09.2018;16:35:00;1429;38.7;43
13.09.2018;16:45:00;1606;38.9;43
13.09.2018;16:55:00;1322;39.1;42
13.09.2018;17:05:00;859;39.3;41
13.09.2018;17:15:00;669;39.4;41
13.09.2018;17:25:00;1239;39.6;40
13.09.2018;17:35:00;1743;39.9;40
13.09.2018;17:45:00;1444;40.1;40
13.09.2018;17:55:00;880;40.3;40
13.09.2018;18:05:00;452;40.4;40
13.09.2018;18:15:00;369;40.5;39
13.09.2018;18:25:00;522;40.6;39
13.09.2018;18:35:00;509;40.7;39
13.09.2018;18:45:00;312;40.7;39
13.09.2018;18:55:00;217;40.8;38
13.09.2018;19:05:00;176;40.8;38
13.09.2018;19:15:00;101;40.8;38
13.09.2018;19:25:00;0;40.8;0
13.09.2018;19:35:00;0;40.8;0
13.09.2018;19:45:00;0;40.8;0
13.09.2018;19:55:00;0;40.8;0
13.09.2018;20:05:00;0;40.8;0
13.09.2018;20:15:00;0;40.8;0
13.09.2018;20:25:00;0;40.8;0
13.09.2018;20:35:00;0;40.8;0
13.09.2018;20:45:00;0;40.8;0
13.09.2018;20:55:00;0;40.8;0
13.09.2018;21:05:00;0;40.8;0
13.09.2018;21:15:00;0;40.8;0
13.09.2018;21:25:00;0;40.8;0
13.09.2018;21:35:00;0;40.8;0
13.09.2018;21:45:00;0;40.8;0
13.09.2018;21:55:00;0;40.8;0
13.09.2018;22:05:00;0;40.8;0
13.09.2018;22:15:00;0;40.8;0
13.09.2018;22:25:00;0;40.8;0
13.09.2018;22:35:00;0;40.8;0
13.09.2018;22:45:00;0;40.8;0
13.09.2018;22:55:00;0;40.8;0
13.09.2018;23:05:00;0;40.8;0
13.09.2018;23:15:00;0;40.8;0
13.09.2018;23:25:00;0;40.8;0
13.09.2018;23:35:00;0;40.8;0
13.09.2018;23:45:00;0;40.8;0
13.09.2018;23:55:00;0;40.8;0
14.09.2018;00:15:00;0;0;0
14.09.2018;00:30:00;0;0;0
14.09.2018;01:00:00;0;0;0
14.09.2018;01:05:00;0;0;0
14.09.2018;01:25:00;0;0;0
14.09.2018;01:45:00;0;0;0
14.09.2018;02:05:00;0;0;0
14.09.2018;02:15:00;0;0;0
14.09.2018;02:25:00;0;0;0
14.09.2018;02:35:00;0;0;0
14.09.2018;02:45:00;0;0;0
14.09.2018;02:55:00;0;0;0
14.09.2018;03:05:00;0;0;0
14.09.2018;03:25:00;0;0;0
14.09.2018;03:45:00;0;0;0
14.09.2018;03:55:00;0;0;0
14.09.2018;04:05:00;0;0;0
14.09.2018;04:15:00;0;0;0
14.09.2018;04:25:00;0;0;0
14.09.2018;04:35:00;0;0;0
14.09.2018;04:45:00;0;0;0
14.09.2018;04:55:00;0;0;0
14.09.2018;05:05:00;0;0;0
14.09.2018;05:15:00;0;0;0
14.09.2018;05:25:00;0;0;0
14.09.2018;05:35:00;0;0;0
14.09.2018;05:45:00;0;0;0
14.09.2018;05:55:00;0;0;0
14.09.2018;06:05:00;0;0;0
14.09.2018;06:15:00;0;0;0
14.09.2018;06:25:00;0;0;0
14.09.2018;06:35:00;0;0;0
14.09.2018;06:45:00;0;0;0
14.09.2018;06:55:00;0;0;0
14.09.2018;07:05:00;0;0;0
14.09.2018;07:25:00;129;0;30
14.09.2018;07:30:00;137;0;30
14.09.2018;07:40:00;215;0;31
14.09.2018;07:50:00;293;0.1;31
14.09.2018;08:00:00;441;0.1;32
14.09.2018;08:10:00;692;0.2;32
14.09.2018;08:20:00;836;0.4;33
14.09.2018;08:30:00;744;0.5;33
14.09.2018;08:40:00;851;0.6;33
14.09.2018;08:50:00;1158;0.8;33
14.09.2018;09:00:00;859;1.0;34
14.09.2018;09:10:00;1158;1.2;34
14.09.2018;09:20:00;1422;1.4;34
14.09.2018;09:30:00;1514;1.6;34
14.09.2018;09:40:00;1618;1.9;35
14.09.2018;09:50:00;1683;2.1;35
14.09.2018;10:00:00;4296;2.7;36
14.09.2018;10:10:00;1782;3.0;37
14.09.2018;10:20:00;1924;3.3;37
14.09.2018;10:30:00;2562;3.7;37
14.09.2018;10:40:00;1497;4.0;37
14.09.2018;10:50:00;1955;4.3;37
14.09.2018;11:00:00;3070;4.8;38
14.09.2018;11:10:00;5966;5.7;42
14.09.2018;11:20:00;4738;6.4;43
14.09.2018;11:30:00;1875;6.7;42
14.09.2018;11:40:00;2425;7.1;41
14.09.2018;11:50:00;7789;8.1;45
14.09.2018;12:00:00;2254;8.8;46
14.09.2018;12:10:00;3815;9.2;44
14.09.2018;12:20:00;7478;10.5;46
14.09.2018;12:30:00;7924;11.8;47
14.09.2018;12:40:00;8219;13.1;47
14.09.2018;12:50:00;2967;13.8;43
14.09.2018;13:00:00;5022;14.7;47
14.09.2018;13:10:00;7665;15.7;47
14.09.2018;13:20:00;7109;16.9;47
14.09.2018;13:30:00;2456;17.4;46
14.09.2018;13:40:00;1808;17.7;45
14.09.2018;13:50:00;6882;18.4;46
14.09.2018;14:00:00;7548;19.7;45
14.09.2018;14:10:00;2737;20.5;43
14.09.2018;14:20:00;2800;20.9;42
14.09.2018;14:30:00;6290;21.6;44
14.09.2018;14:40:00;6863;22.8;44
14.09.2018;14:50:00;6714;23.9;48
14.09.2018;15:00:00;6680;25.0;45
14.09.2018;15:10:00;6262;25.9;47
14.09.2018;15:20:00;6840;27.0;46
14.09.2018;15:30:00;6153;28.0;45
14.09.2018;15:40:00;6151;29.0;47
14.09.2018;15:50:00;4547;29.8;43
14.09.2018;16:00:00;5699;30.7;48
14.09.2018;16:10:00;4471;31.6;44
14.09.2018;16:20:00;3266;32.1;45
14.09.2018;16:30:00;1941;32.5;44
14.09.2018;16:40:00;2523;32.8;44
14.09.2018;16:50:00;2956;33.4;44
14.09.2018;17:00:00;3209;33.9;45
14.09.2018;17:10:00;4101;34.6;46
14.09.2018;17:20:00;3439;35.2;46
14.09.2018;17:30:00;3162;35.7;46
14.09.2018;17:40:00;1711;36.0;45
14.09.2018;17:50:00;2080;36.4;44
14.09.2018;18:00:00;1297;36.6;43
14.09.2018;18:10:00;1312;36.9;42
14.09.2018;18:20:00;1165;37.1;41
14.09.2018;18:30:00;1165;37.3;41
14.09.2018;18:45:00;587;37.5;40
14.09.2018;18:55:00;361;37.5;40
14.09.2018;19:15:00;188;37.6;39
14.09.2018;19:25:00;201;37.6;39
14.09.2018;19:35:00;150;37.7;38
14.09.2018;19:45:00;40;37.7;38
14.09.2018;19:55:00;0;37.7;0
14.09.2018;20:05:00;0;37.7;0
14.09.2018;20:15:00;0;37.7;0
14.09.2018;20:25:00;0;37.7;0
14.09.2018;20:35:00;0;37.7;0
14.09.2018;20:45:00;0;37.7;0
14.09.2018;20:55:00;0;37.7;0
14.09.2018;21:05:00;0;37.7;0
14.09.2018;21:15:00;0;37.7;0
14.09.2018;21:25:00;0;37.7;0
14.09.2018;21:35:00;0;37.7;0
14.09.2018;21:45:00;0;37.7;0
14.09.2018;21:55:00;0;37.7;0
14.09.2018;22:05:00;0;37.7;0
14.09.2018;22:15:00;0;37.7;0
14.09.2018;22:25:00;0;37.7;0
14.09.2018;22:35:00;0;37.7;0
14.09.2018;22:45:00;0;37.7;0
14.09.2018;22:55:00;0;37.7;0
14.09.2018;23:05:00;0;37.7;0
14.09.2018;23:15:00;0;37.7;0
14.09.2018;23:25:00;0;37.7;0
14.09.2018;23:35:00;0;37.7;0
14.09.2018;23:45:00;0;37.7;0
14.09.2018;23:55:00;0;37.7;0
15.09.2018;00:05:00;0;0;0
15.09.2018;00:15:00;0;0;0
15.09.2018;00:25:00;0;0;0
15.09.2018;00:35:00;0;0;0
15.09.2018;01:00:00;0;0;0
15.09.2018;01:05:00;0;0;0
15.09.2018;01:25:00;0;0;0
15.09.2018;01:35:00;0;0;0
15.09.2018;01:45:00;0;0;0
15.09.2018;02:05:00;0;0;0
15.09.2018;02:15:00;0;0;0
15.09.2018;02:25:00;0;0;0
15.09.2018;02:35:00;0;0;0
15.09.2018;02:45:00;0;0;0
15.09.2018;02:55:00;0;0;0
15.09.2018;03:00:00;0;0;0
15.09.2018;03:10:00;0;0;0
15.09.2018;03:30:00;0;0;0
15.09.2018;03:40:00;0;0;0
15.09.2018;03:50:00;0;0;0
15.09.2018;04:00:00;0;0;0
15.09.2018;04:10:00;0;0;0
15.09.2018;04:20:00;0;0;0
15.09.2018;04:30:00;0;0;0
15.09.2018;04:40:00;0;0;0
15.09.2018;04:50:00;0;0;0
15.09.2018;05:00:00;0;0;0
15.09.2018;05:10:00;0;0;0
15.09.2018;05:20:00;0;0;0
15.09.2018;05:30:00;0;0;0
15.09.2018;05:40:00;0;0;0
15.09.2018;05:50:00;0;0;0
15.09.2018;06:00:00;0;0;0
15.09.2018;06:10:00;0;0;0
15.09.2018;06:20:00;0;0;0
15.09.2018;06:30:00;0;0;0
15.09.2018;06:40:00;0;0;0
15.09.2018;06:50:00;0;0;0
15.09.2018;07:00:00;0;0;0
15.09.2018;07:20:00;158;0;30
15.09.2018;07:30:00;195;0;31
15.09.2018;07:40:00;290;0;31
15.09.2018;07:50:00;476;0.1;32
15.09.2018;08:00:00;379;0.2;32
15.09.2018;08:10:00;336;0.2;32
15.09.2018;08:20:00;367;0.3;33
15.09.2018;08:30:00;526;0.4;33
15.09.2018;08:40:00;1477;0.6;33
15.09.2018;08:50:00;1199;0.8;33
15.09.2018;09:00:00;826;0.9;34
15.09.2018;09:10:00;781;1.1;34
15.09.2018;09:20:00;953;1.2;34
15.09.2018;09:30:00;2241;1.5;34
15.09.2018;09:40:00;3076;2.0;35
15.09.2018;09:50:00;3241;2.5;37
15.09.2018;10:00:00;2346;2.9;37
15.09.2018;10:10:00;3884;3.3;37
15.09.2018;10:20:00;3176;4.0;40
15.09.2018;10:30:00;2895;4.5;40
15.09.2018;10:40:00;3106;5.0;40
15.09.2018;10:50:00;2941;5.6;42
15.09.2018;11:00:00;3739;6.1;41
15.09.2018;11:10:00;4222;6.7;42
15.09.2018;11:20:00;4380;7.5;44
15.09.2018;11:30:00;6023;8.4;46
15.09.2018;11:40:00;6346;9.4;47
15.09.2018;11:50:00;2046;9.8;42
15.09.2018;12:00:00;7201;10.6;44
15.09.2018;12:10:00;2418;11.2;45
15.09.2018;12:20:00;6463;12.0;46
15.09.2018;12:30:00;6441;13.1;44
15.09.2018;12:40:00;6658;14.2;45
15.09.2018;12:50:00;2463;14.6;42
15.09.2018;13:00:00;7958;15.8;47
15.09.2018;13:10:00;2985;16.3;43
15.09.2018;13:20:00;7195;17.2;45
15.09.2018;13:30:00;2298;18.0;42
15.09.2018;13:40:00;5911;18.7;43
15.09.2018;13:50:00;6535;19.8;47
15.09.2018;14:00:00;5501;20.9;45
15.09.2018;14:10:00;2981;21.6;47
15.09.2018;14:20:00;4071;22.1;46
15.09.2018;14:30:00;2860;22.5;45
15.09.2018;14:40:00;7314;23.7;44
15.09.2018;14:50:00;2820;24.5;46
15.09.2018;15:00:00;6680;25.4;47
15.09.2018;15:10:00;6042;26.3;44
15.09.2018;15:20:00;6631;27.3;47
15.09.2018;15:30:00;4233;27.9;43
15.09.2018;15:40:00;6226;29.0;48
15.09.2018;15:50:00;5796;30.0;44
15.09.2018;16:00:00;5747;30.9;48
15.09.2018;16:10:00;2890;31.4;43
15.09.2018;16:20:00;2762;32.0;45
15.09.2018;16:30:00;5535;33.0;48
15.09.2018;16:40:00;4392;33.6;48
15.09.2018;16:50:00;1764;34.1;47
15.09.2018;17:00:00;3180;34.5;46
15.09.2018;17:10:00;3295;35.1;47
15.09.2018;17:20:00;3599;35.6;46
15.09.2018;17:30:00;3225;36.2;47
15.09.2018;17:40:00;2858;36.6;46
15.09.2018;17:50:00;2540;37.1;45
15.09.2018;18:00:00;2113;37.4;45
15.09.2018;18:10:00;1766;37.7;44
15.09.2018;18:20:00;1425;38.0;43
15.09.2018;18:30:00;1117;38.2;42
15.09.2018;18:40:00;846;38.3;41
15.09.2018;18:50:00;578;38.5;40
15.09.2018;19:00:00;303;38.5;40
15.09.2018;19:10:00;255;38.6;39
15.09.2018;19:20:00;206;38.6;39
15.09.2018;19:30:00;151;38.6;39
15.09.2018;19:40:00;110;38.6;39
15.09.2018;19:50:00;0;38.6;0
15.09.2018;20:00:00;0;38.6;0
15.09.2018;20:10:00;0;38.6;0
15.09.2018;20:20:00;0;38.6;0
15.09.2018;20:30:00;0;38.6;0
15.09.2018;20:40:00;0;38.6;0
15.09.2018;20:50:00;0;38.6;0
15.09.2018;21:00:00;0;38.6;0
15.09.2018;21:10:00;0;38.6;0
15.09.2018;21:20:00;0;38.6;0
15.09.2018;21:30:00;0;38.6;0
15.09.2018;21:40:00;0;38.6;0
15.09.2018;21:50:00;0;38.6;0
15.09.2018;22:00:00;0;38.6;0
15.09.2018;22:10:00;0;38.6;0
15.09.2018;22:20:00;0;38.6;0
15.09.2018;22:30:00;0;38.6;0
15.09.2018;22:40:00;0;38.6;0
15.09.2018;22:50:00;0;38.6;0
15.09.2018;23:00:00;0;38.6;0
15.09.2018;23:10:00;0;38.6;0
15.09.2018;23:20:00;0;38.6;0
15.09.2018;23:30:00;0;38.6;0
15.09.2018;23:40:00;0;38.6;0
15.09.2018;23:50:00;0;38.6;0
16.09.2018;00:00:00;0;0;0
16.09.2018;00:15:00;0;0;0
16.09.2018;00:25:00;0;0;0
16.09.2018;00:55:00;0;0;0
16.09.2018;01:00:00;0;0;0
16.09.2018;01:10:00;0;0;0
16.09.2018;01:20:00;0;0;0
16.09.2018;01:30:00;0;0;0
16.09.2018;01:50:00;0;0;0
16.09.2018;02:10:00;0;0;0
16.09.2018;02:20:00;0;0;0
16.09.2018;02:30:00;0;0;0
16.09.2018;02:40:00;0;0;0
16.09.2018;02:50:00;0;0;0
16.09.2018;03:00:00;0;0;0
16.09.2018;03:20:00;0;0;0
16.09.2018;03:40:00;0;0;0
16.09.2018;03:50:00;0;0;0
16.09.2018;04:00:00;0;0;0
16.09.2018;04:10:00;0;0;0
16.09.2018;04:20:00;0;0;0
16.09.2018;04:30:00;0;0;0
16.09.2018;04:40:00;0;0;0
16.09.2018;04:50:00;0;0;0
16.09.2018;05:00:00;0;0;0
16.09.2018;05:10:00;0;0;0
16.09.2018;05:20:00;0;0;0
16.09.2018;05:30:00;0;0;0
16.09.2018;05:40:00;0;0;0
16.09.2018;05:50:00;0;0;0
16.09.2018;06:00:00;0;0;0
16.09.2018;06:10:00;0;0;0
16.09.2018;06:30:00;0;0;0
16.09.2018;06:40:00;0;0;0
16.09.2018;07:00:00;0;0;0
16.09.2018;07:05:00;0;0;0
16.09.2018;07:15:00;143;0;29
16.09.2018;07:25:00;203;0;30
16.09.2018;07:35:00;271;0;31
16.09.2018;07:45:00;345;0.1;31
16.09.2018;07:55:00;413;0.2;32
16.09.2018;08:05:00;490;0.2;32
16.09.2018;08:15:00;564;0.3;32
16.09.2018;08:25:00;647;0.4;33
16.09.2018;08:35:00;748;0.5;33
16.09.2018;08:45:00;854;0.7;33
16.09.2018;08:55:00;1330;0.9;33
16.09.2018;09:05:00;1259;1.1;34
16.09.2018;09:15:00;1477;1.3;34
16.09.2018;09:25:00;2078;1.6;34
16.09.2018;09:35:00;1468;1.9;34
16.09.2018;09:45:00;1748;2.2;35
16.09.2018;09:55:00;2321;2.5;35
16.09.2018;10:05:00;3859;3.1;37
16.09.2018;10:15:00;4220;3.8;39
16.09.2018;10:25:00;4532;4.5;41
16.09.2018;10:35:00;4815;5.3;43
16.09.2018;10:45:00;4795;6.1;44
16.09.2018;10:55:00;5120;7.0;46
16.09.2018;11:05:00;5134;7.8;47
16.09.2018;11:15:00;5619;8.7;48
16.09.2018;11:25:00;5733;9.6;44
16.09.2018;11:35:00;5749;10.6;46
16.09.2018;11:45:00;6051;11.5;47
16.09.2018;11:55:00;5753;12.5;45
16.09.2018;12:05:00;5888;13.5;48
16.09.2018;12:15:00;6386;14.5;45
16.09.2018;12:25:00;6167;15.6;46
16.09.2018;12:35:00;5657;16.6;46
16.09.2018;12:45:00;6105;17.6;45
16.09.2018;12:55:00;6433;18.6;47
16.09.2018;13:05:00;5911;19.7;44
16.09.2018;13:15:00;6101;20.7;48
16.09.2018;13:25:00;5456;21.6;45
16.09.2018;13:35:00;5346;22.6;48
16.09.2018;13:45:00;3608;23.2;48
16.09.2018;13:55:00;3842;23.8;48
16.09.2018;14:05:00;4378;24.5;49
16.09.2018;14:15:00;4302;25.3;44
16.09.2018;14:25:00;4940;26.1;46
16.09.2018;14:35:00;3784;26.8;48
16.09.2018;14:45:00;5202;27.6;48
16.09.2018;14:55:00;3377;28.3;43
16.09.2018;15:05:00;3477;28.8;44
16.09.2018;15:15:00;3711;29.4;46
16.09.2018;15:25:00;3867;30.2;47
16.09.2018;15:35:00;3796;30.8;47
16.09.2018;15:45:00;1963;31.2;45
16.09.2018;15:55:00;1698;31.4;44
16.09.2018;16:05:00;1699;31.7;43
16.09.2018;16:15:00;1581;32.0;42
16.09.2018;16:25:00;1424;32.2;42
16.09.2018;16:35:00;1349;32.4;41
16.09.2018;16:45:00;1492;32.7;41
16.09.2018;16:55:00;1311;32.9;40
16.09.2018;17:05:00;916;33.1;40
16.09.2018;17:15:00;976;33.2;39
16.09.2018;17:25:00;943;33.4;39
16.09.2018;17:35:00;838;33.5;39
16.09.2018;17:45:00;569;33.6;39
16.09.2018;17:55:00;473;33.7;38
16.09.2018;18:05:00;633;33.8;38
16.09.2018;18:15:00;552;33.9;38
16.09.2018;18:25:00;526;34.0;38
16.09.2018;18:35:00;485;34.1;38
16.09.2018;18:45:00;375;34.1;38
16.09.2018;18:55:00;327;34.2;37
16.09.2018;19:05:00;273;34.3;37
16.09.2018;19:15:00;201;34.3;37
16.09.2018;19:25:00;159;34.3;37
16.09.2018;19:35:00;138;34.3;37
16.09.2018;19:45:00;0;34.3;0
16.09.2018;19:55:00;0;34.3;0
16.09.2018;20:05:00;0;34.3;0
16.09.2018;20:15:00;0;34.3;0
16.09.2018;20:25:00;0;34.3;0
16.09.2018;20:35:00;0;34.3;0
16.09.2018;20:45:00;0;34.3;0
16.09.2018;20:55:00;0;34.3;0
16.09.2018;21:05:00;0;34.3;0
16.09.2018;21:15:00;0;34.3;0
16.09.2018;21:25:00;0;34.3;0
16.09.2018;21:35:00;0;34.3;0
16.09.2018;21:45:00;0;34.3;0
16.09.2018;21:55:00;0;34.3;0
16.09.2018;22:05:00;0;34.3;0
16.09.2018;22:15:00;0;34.3;0
16.09.2018;22:25:00;0;34.3;0
16.09.2018;22:35:00;0;34.3;0
16.09.2018;22:45:00;0;34.3;0
16.09.2018;22:55:00;0;34.3;0
16.09.2018;23:05:00;0;34.3;0
16.09.2018;23:15:00;0;34.3;0
16.09.2018;23:25:00;0;34.3;0
16.09.2018;23:35:00;0;34.3;0
16.09.2018;23:45:00;0;34.3;0
16.09.2018;23:55:00;0;34.3;0
17.09.2018;00:05:00;0;0;0
17.09.2018;00:25:00;0;0;0
17.09.2018;00:35:00;0;0;0
17.09.2018;01:00:00;0;0;0
17.09.2018;01:20:00;0;0;0
17.09.2018;01:40:00;0;0;0
17.09.2018;02:00:00;0;0;0
17.09.2018;02:10:00;0;0;0
17.09.2018;02:20:00;0;0;0
17.09.2018;02:30:00;0;0;0
17.09.2018;02:40:00;0;0;0
17.09.2018;02:50:00;0;0;0
17.09.2018;03:00:00;0;0;0
17.09.2018;03:30:00;0;0;0
17.09.2018;03:40:00;0;0;0
17.09.2018;03:50:00;0;0;0
17.09.2018;04:00:00;0;0;0
17.09.2018;04:10:00;0;0;0
17.09.2018;04:20:00;0;0;0
17.09.2018;04:30:00;0;0;0
17.09.2018;04:40:00;0;0;0
17.09.2018;04:50:00;0;0;0
17.09.2018;05:00:00;0;0;0
17.09.2018;05:10:00;0;0;0
17.09.2018;05:20:00;0;0;0
17.09.2018;05:30:00;0;0;0
17.09.2018;05:40:00;0;0;0
17.09.2018;05:50:00;0;0;0
17.09.2018;06:00:00;0;0;0
17.09.2018;06:10:00;0;0;0
17.09.2018;06:20:00;0;0;0
17.09.2018;06:30:00;0;0;0
17.09.2018;06:40:00;0;0;0
17.09.2018;06:50:00;0;0;0
17.09.2018;07:00:00;0;0;0
17.09.2018;07:20:00;144;0;29
17.09.2018;07:30:00;202;0;30
17.09.2018;07:40:00;250;0;31
17.09.2018;08:00:00;337;0.1;32
17.09.2018;08:20:00;426;0.3;32
17.09.2018;08:30:00;498;0.3;33
17.09.2018;08:40:00;727;0.4;33
17.09.2018;08:50:00;1060;0.6;33
17.09.2018;09:00:00;1207;0.8;33
17.09.2018;09:10:00;1359;1.0;33
17.09.2018;09:20:00;1509;1.3;34
17.09.2018;09:30:00;2686;1.6;34
17.09.2018;09:40:00;3103;2.1;35
17.09.2018;09:50:00;3524;2.7;37
17.09.2018;10:00:00;3906;3.3;39
17.09.2018;10:10:00;4203;4.0;40
17.09.2018;10:20:00;4451;4.7;42
17.09.2018;10:30:00;4670;5.5;43
17.09.2018;10:40:00;4894;6.3;45
17.09.2018;10:50:00;5113;7.1;46
17.09.2018;11:00:00;5306;8.0;47
17.09.2018;11:10:00;5495;8.9;48
17.09.2018;11:20:00;5654;9.8;44
17.09.2018;11:30:00;5825;10.7;47
17.09.2018;11:40:00;5961;11.7;44
17.09.2018;11:50:00;6093;12.7;47
17.09.2018;12:00:00;6211;13.7;44
17.09.2018;12:10:00;6294;14.8;48
17.09.2018;12:20:00;6366;15.8;45
17.09.2018;12:30:00;6444;16.9;45
17.09.2018;12:40:00;6519;18.0;47
17.09.2018;12:50:00;6562;19.0;44
17.09.2018;13:00:00;6552;20.1;46
17.09.2018;13:10:00;6572;21.2;47
17.09.2018;13:20:00;6611;22.3;44
17.09.2018;13:30:00;6573;23.4;46
17.09.2018;13:40:00;6537;24.5;47
17.09.2018;13:50:00;6591;25.5;44
17.09.2018;14:00:00;6598;26.6;46
17.09.2018;14:10:00;6550;27.7;47
17.09.2018;14:20:00;6494;28.8;44
17.09.2018;14:30:00;6426;29.8;47
17.09.2018;14:40:00;6327;30.9;46
17.09.2018;14:50:00;6232;31.9;44
17.09.2018;15:00:00;6128;32.9;48
17.09.2018;15:10:00;5991;33.9;45
17.09.2018;15:20:00;5888;34.9;46
17.09.2018;15:30:00;5786;35.9;46
17.09.2018;15:40:00;5597;36.8;45
17.09.2018;15:50:00;5472;37.7;46
17.09.2018;16:00:00;5271;38.6;46
17.09.2018;16:10:00;5024;39.4;46
17.09.2018;16:20:00;4775;40.2;48
17.09.2018;16:30:00;4512;41.0;44
17.09.2018;16:40:00;4184;41.7;45
17.09.2018;16:50:00;3950;42.4;47
17.09.2018;17:00:00;3722;43.0;48
17.09.2018;17:10:00;3485;43.6;48
17.09.2018;17:20:00;3260;44.1;47
17.09.2018;17:30:00;2964;44.6;47
17.09.2018;17:40:00;2661;45.1;46
17.09.2018;17:50:00;2418;45.5;46
17.09.2018;18:00:00;2055;45.8;45
17.09.2018;18:10:00;1681;46.1;44
17.09.2018;18:20:00;1414;46.4;43
17.09.2018;18:30:00;1090;46.6;42
17.09.2018;18:40:00;752;46.7;41
17.09.2018;18:50:00;353;46.8;40
17.09.2018;19:00:00;249;46.8;40
17.09.2018;19:10:00;207;46.9;40
17.09.2018;19:20:00;165;46.9;39
17.09.2018;19:30:00;125;46.9;39
17.09.2018;19:40:00;0;46.9;39
17.09.2018;19:50:00;0;46.9;0
17.09.2018;20:00:00;0;46.9;0
17.09.2018;20:10:00;0;46.9;0
17.09.2018;20:20:00;0;46.9;0
17.09.2018;20:30:00;0;46.9;0
17.09.2018;20:40:00;0;46.9;0
17.09.2018;20:50:00;0;46.9;0
17.09.2018;21:00:00;0;46.9;0
17.09.2018;21:10:00;0;46.9;0
17.09.2018;21:20:00;0;46.9;0
17.09.2018;21:30:00;0;46.9;0
17.09.2018;21:40:00;0;46.9;0
17.09.2018;21:50:00;0;46.9;0
17.09.2018;22:00:00;0;46.9;0
17.09.2018;22:10:00;0;46.9;0
17.09.2018;22:20:00;0;46.9;0
17.09.2018;22:30:00;0;46.9;0
17.09.2018;22:40:00;0;46.9;0
17.09.2018;22:50:00;0;46.9;0
17.09.2018;23:00:00;0;46.9;0
17.09.2018;23:10:00;0;46.9;0
17.09.2018;23:20:00;0;46.9;0
17.09.2018;23:30:00;0;46.9;0
17.09.2018;23:40:00;0;46.9;0
17.09.2018;23:50:00;0;46.9;0
18.09.2018;00:00:00;0;0;0
18.09.2018;00:10:00;0;0;0
18.09.2018;00:20:00;0;0;0
18.09.2018;00:30:00;0;0;0
18.09.2018;01:05:00;0;0;0
18.09.2018;01:15:00;0;0;0
18.09.2018;01:35:00;0;0;0
18.09.2018;01:55:00;0;0;0
18.09.2018;02:05:00;0;0;0
18.09.2018;02:25:00;0;0;0
18.09.2018;02:35:00;0;0;0
18.09.2018;02:45:00;0;0;0
18.09.2018;02:55:00;0;0;0
18.09.2018;03:00:00;0;0;0
18.09.2018;03:20:00;0;0;0
18.09.2018;03:40:00;0;0;0
18.09.2018;03:50:00;0;0;0
18.09.2018;04:00:00;0;0;0
18.09.2018;04:10:00;0;0;0
18.09.2018;04:20:00;0;0;0
18.09.2018;04:30:00;0;0;0
18.09.2018;04:40:00;0;0;0
18.09.2018;04:50:00;0;0;0
18.09.2018;05:00:00;0;0;0
18.09.2018;05:10:00;0;0;0
18.09.2018;05:20:00;0;0;0
18.09.2018;05:30:00;0;0;0
18.09.2018;05:40:00;0;0;0
18.09.2018;05:50:00;0;0;0
18.09.2018;06:10:00;0;0;0
18.09.2018;06:15:00;0;0;0
18.09.2018;06:25:00;0;0;0
18.09.2018;06:45:00;0;0;0
18.09.2018;06:55:00;0;0;0
18.09.2018;07:05:00;0;0;0
18.09.2018;07:15:00;130;0;29
18.09.2018;07:25:00;179;0;30
18.09.2018;07:35:00;235;0;31
18.09.2018;07:45:00;415;0.1;31
18.09.2018;07:55:00;456;0.2;32
18.09.2018;08:05:00;489;0.2;32
18.09.2018;08:15:00;640;0.3;32
18.09.2018;08:25:00;705;0.5;33
18.09.2018;08:35:00;687;0.6;33
18.09.2018;08:45:00;989;0.7;33
18.09.2018;08:55:00;1051;0.9;33
18.09.2018;09:05:00;1021;1.1;34
18.09.2018;09:15:00;1014;1.2;34
18.09.2018;09:25:00;1341;1.4;34
18.09.2018;09:35:00;1753;1.7;34
18.09.2018;09:45:00;2024;2.0;34
18.09.2018;09:55:00;2317;2.4;35
18.09.2018;10:05:00;1802;2.7;36
18.09.2018;10:15:00;2781;3.1;36
18.09.2018;10:25:00;4929;3.9;39
18.09.2018;10:35:00;4924;4.7;42
18.09.2018;10:45:00;5037;5.5;44
18.09.2018;10:55:00;5353;6.4;45
18.09.2018;11:05:00;6026;7.3;47
18.09.2018;11:15:00;5375;8.3;44
18.09.2018;11:25:00;5847;9.3;47
18.09.2018;11:35:00;6399;10.2;47
18.09.2018;11:45:00;5857;11.2;46
18.09.2018;11:55:00;5300;12.2;46
18.09.2018;12:05:00;2250;12.6;42
18.09.2018;12:15:00;1516;12.9;42
18.09.2018;12:25:00;1582;13.1;41
18.09.2018;12:35:00;1753;13.4;41
18.09.2018;12:45:00;2021;13.7;41
18.09.2018;12:55:00;2136;14.1;41
18.09.2018;13:05:00;2074;14.4;41
18.09.2018;13:15:00;2162;14.8;41
18.09.2018;13:25:00;1725;15.1;40
18.09.2018;13:35:00;1301;15.3;40
18.09.2018;13:45:00;1541;15.6;39
18.09.2018;13:55:00;1592;15.8;39
18.09.2018;14:05:00;1753;16.1;39
18.09.2018;14:15:00;3515;16.6;40
18.09.2018;14:25:00;3604;17.3;43
18.09.2018;14:35:00;4815;18.0;43
18.09.2018;14:45:00;6304;18.9;46
18.09.2018;14:55:00;4776;20.0;43
18.09.2018;15:05:00;5673;20.8;45
18.09.2018;15:15:00;6111;21.8;48
18.09.2018;15:25:00;5919;22.8;45
18.09.2018;15:35:00;5648;23.7;48
18.09.2018;15:45:00;5486;24.6;44
18.09.2018;15:55:00;5319;25.5;47
18.09.2018;16:05:00;5098;26.4;44
18.09.2018;16:15:00;4762;27.2;46
18.09.2018;16:25:00;4582;28.0;48
18.09.2018;16:35:00;4296;28.7;49
18.09.2018;16:45:00;3950;29.3;49
18.09.2018;16:55:00;3703;30.0;49
18.09.2018;17:05:00;3512;30.5;48
18.09.2018;17:15:00;3358;31.1;48
18.09.2018;17:25:00;3079;31.6;48
18.09.2018;17:35:00;2805;32.1;47
18.09.2018;17:45:00;2512;32.5;46
18.09.2018;17:55:00;2182;32.9;45
18.09.2018;18:05:00;1806;33.2;44
18.09.2018;18:15:00;1485;33.5;43
18.09.2018;18:25:00;1000;33.7;42
18.09.2018;18:35:00;440;33.8;41
18.09.2018;18:55:00;252;33.9;40
18.09.2018;19:05:00;195;33.9;40
18.09.2018;19:15:00;138;33.9;39
18.09.2018;19:25:00;110;33.9;39
18.09.2018;19:35:00;0;34.0;39
18.09.2018;19:45:00;0;34.0;0
18.09.2018;19:55:00;0;34.0;0
18.09.2018;20:05:00;0;34.0;0
18.09.2018;20:15:00;0;34.0;0
18.09.2018;20:25:00;0;34.0;0
18.09.2018;20:35:00;0;34.0;0
18.09.2018;20:45:00;0;34.0;0
18.09.2018;20:55:00;0;34.0;0
18.09.2018;21:05:00;0;34.0;0
18.09.2018;21:15:00;0;34.0;0
18.09.2018;21:25:00;0;34.0;0
18.09.2018;21:35:00;0;34.0;0
18.09.2018;21:45:00;0;34.0;0
18.09.2018;21:55:00;0;34.0;0
18.09.2018;22:05:00;0;34.0;0
18.09.2018;22:15:00;0;34.0;0
18.09.2018;22:25:00;0;34.0;0
18.09.2018;22:35:00;0;34.0;0
18.09.2018;22:45:00;0;34.0;0
18.09.2018;22:55:00;0;34.0;0
18.09.2018;23:05:00;0;34.0;0
18.09.2018;23:15:00;0;34.0;0
18.09.2018;23:25:00;0;34.0;0
18.09.2018;23:35:00;0;34.0;0
18.09.2018;23:45:00;0;34.0;0
18.09.2018;23:55:00;0;34.0;0
