Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
19.09.2018;00:05:00;0;0;0
19.09.2018;00:15:00;0;0;0
19.09.2018;00:35:00;0;0;0
19.09.2018;01:00:00;0;0;0
19.09.2018;01:30:00;0;0;0
19.09.2018;01:40:00;0;0;0
19.09.2018;02:10:00;0;0;0
19.09.2018;02:20:00;0;0;0
19.09.2018;02:30:00;0;0;0
19.09.2018;02:40:00;0;0;0
19.09.2018;02:50:00;0;0;0
19.09.2018;03:05:00;0;0;0
19.09.2018;03:25:00;0;0;0
19.09.2018;03:45:00;0;0;0
19.09.2018;03:55:00;0;0;0
19.09.2018;04:05:00;0;0;0
19.09.2018;04:15:00;0;0;0
19.09.2018;04:25:00;0;0;0
19.09.2018;04:35:00;0;0;0
19.09.2018;04:45:00;0;0;0
19.09.2018;04:55:00;0;0;0
19.09.2018;05:05:00;0;0;0
19.09.2018;05:15:00;0;0;0
19.09.2018;05:25:00;0;0;0
19.09.2018;05:35:00;0;0;0
19.09.2018;05:45:00;0;0;0
19.09.2018;05:55:00;0;0;0
19.09.2018;06:05:00;0;0;0
19.09.2018;06:15:00;0;0;0
19.09.2018;06:25:00;0;0;0
19.09.2018;06:50:00;0;0;0
19.09.2018;07:00:00;0;0;0
19.09.2018;07:10:00;0;0;0
19.09.2018;07:20:00;134;0;29
19.09.2018;07:30:00;176;0;30
19.09.2018;07:40:00;220;0;31
19.09.2018;07:50:00;290;0.1;31
19.09.2018;08:00:00;347;0.1;32
19.09.2018;08:10:00;385;0.2;32
19.09.2018;08:20:00;439;0.3;32
19.09.2018;08:30:00;498;0.3;33
19.09.2018;08:40:00;642;0.4;33
19.09.2018;08:50:00;1016;0.6;33
19.09.2018;09:00:00;1180;0.8;33
19.09.2018;09:10:00;1321;1.0;34
19.09.2018;09:20:00;1478;1.2;34
19.09.2018;09:30:00;1783;1.5;34
19.09.2018;09:40:00;2951;2.0;35
19.09.2018;09:50:00;3328;2.5;37
19.09.2018;10:00:00;3671;3.1;38
19.09.2018;10:10:00;4008;3.7;40
19.09.2018;10:20:00;4238;4.4;41
19.09.2018;10:30:00;4479;5.2;43
19.09.2018;10:40:00;4723;5.9;44
19.09.2018;10:50:00;4918;6.7;45
19.09.2018;11:00:00;5121;7.6;47
19.09.2018;11:10:00;5311;8.4;48
19.09.2018;11:20:00;5460;9.3;46
19.09.2018;11:30:00;5621;10.3;46
19.09.2018;11:40:00;5755;11.2;48
19.09.2018;11:50:00;5876;12.2;44
19.09.2018;12:00:00;5979;13.1;48
19.09.2018;12:10:00;6089;14.1;45
19.09.2018;12:20:00;6184;15.2;47
19.09.2018;12:30:00;6261;16.2;46
19.09.2018;12:40:00;6353;17.2;44
19.09.2018;12:50:00;6421;18.3;48
19.09.2018;13:00:00;6430;19.4;45
19.09.2018;13:10:00;6412;20.4;45
19.09.2018;13:20:00;6416;21.5;47
19.09.2018;13:30:00;6409;22.5;44
19.09.2018;13:40:00;6482;23.6;46
19.09.2018;13:50:00;6448;24.7;47
19.09.2018;14:00:00;6370;25.7;44
19.09.2018;14:10:00;6272;26.8;47
19.09.2018;14:20:00;6164;27.8;46
19.09.2018;14:30:00;6059;28.8;44
19.09.2018;14:40:00;6064;29.8;48
19.09.2018;14:50:00;5958;30.8;45
19.09.2018;15:00:00;5894;31.7;47
19.09.2018;15:10:00;5815;32.7;46
19.09.2018;15:20:00;5684;33.7;46
19.09.2018;15:30:00;5517;34.6;46
19.09.2018;15:40:00;5322;35.5;47
19.09.2018;15:50:00;5148;36.3;45
19.09.2018;16:00:00;4967;37.1;48
19.09.2018;16:10:00;4751;37.9;44
19.09.2018;16:20:00;4514;38.7;46
19.09.2018;16:30:00;4187;39.4;48
19.09.2018;16:40:00;3903;40.1;48
19.09.2018;16:50:00;3668;40.7;49
19.09.2018;17:00:00;3403;41.2;48
19.09.2018;17:10:00;2224;41.7;47
19.09.2018;17:20:00;1950;42.0;46
19.09.2018;17:30:00;2551;42.4;45
19.09.2018;17:40:00;2482;42.8;45
19.09.2018;17:50:00;2079;43.2;44
19.09.2018;18:00:00;1684;43.5;43
19.09.2018;18:10:00;1322;43.7;43
19.09.2018;18:20:00;1020;43.9;42
19.09.2018;18:40:00;529;44.1;40
19.09.2018;18:45:00;347;44.1;40
19.09.2018;19:05:00;246;44.2;39
19.09.2018;19:15:00;192;44.3;39
19.09.2018;19:25:00;133;44.3;39
19.09.2018;19:35:00;16;44.3;39
19.09.2018;19:45:00;0;44.3;0
19.09.2018;19:55:00;0;44.3;0
19.09.2018;20:05:00;0;44.3;0
19.09.2018;20:15:00;0;44.3;0
19.09.2018;20:25:00;0;44.3;0
19.09.2018;20:35:00;0;44.3;0
19.09.2018;20:45:00;0;44.3;0
19.09.2018;20:55:00;0;44.3;0
19.09.2018;21:05:00;0;44.3;0
19.09.2018;21:15:00;0;44.3;0
19.09.2018;21:25:00;0;44.3;0
19.09.2018;21:35:00;0;44.3;0
19.09.2018;21:45:00;0;44.3;0
19.09.2018;21:55:00;0;44.3;0
19.09.2018;22:05:00;0;44.3;0
19.09.2018;22:15:00;0;44.3;0
19.09.2018;22:25:00;0;44.3;0
19.09.2018;22:35:00;0;44.3;0
19.09.2018;22:45:00;0;44.3;0
19.09.2018;22:55:00;0;44.3;0
19.09.2018;23:05:00;0;44.3;0
19.09.2018;23:15:00;0;44.3;0
19.09.2018;23:25:00;0;44.3;0
19.09.2018;23:35:00;0;44.3;0
19.09.2018;23:45:00;0;44.3;0
19.09.2018;23:55:00;0;44.3;0
20.09.2018;00:05:00;0;0;0
20.09.2018;00:15:00;0;0;0
20.09.2018;00:25:00;0;0;0
20.09.2018;00:35:00;0;0;0
20.09.2018;01:00:00;0;0;0
20.09.2018;01:05:00;0;0;0
20.09.2018;01:25:00;0;0;0
20.09.2018;01:35:00;0;0;0
20.09.2018;01:45:00;0;0;0
20.09.2018;01:55:00;0;0;0
20.09.2018;02:05:00;0;0;0
20.09.2018;02:15:00;0;0;0
20.09.2018;02:25:00;0;0;0
20.09.2018;02:35:00;0;0;0
20.09.2018;02:45:00;0;0;0
20.09.2018;02:55:00;0;0;0
20.09.2018;03:05:00;0;0;0
20.09.2018;03:15:00;0;0;0
20.09.2018;03:25:00;0;0;0
20.09.2018;03:35:00;0;0;0
20.09.2018;03:55:00;0;0;0
20.09.2018;04:05:00;0;0;0
20.09.2018;04:15:00;0;0;0
20.09.2018;04:25:00;0;0;0
20.09.2018;04:35:00;0;0;0
20.09.2018;04:45:00;0;0;0
20.09.2018;04:55:00;0;0;0
20.09.2018;05:05:00;0;0;0
20.09.2018;05:15:00;0;0;0
20.09.2018;05:25:00;0;0;0
20.09.2018;05:35:00;0;0;0
20.09.2018;05:45:00;0;0;0
20.09.2018;05:55:00;0;0;0
20.09.2018;06:05:00;0;0;0
20.09.2018;06:15:00;0;0;0
20.09.2018;06:25:00;0;0;0
20.09.2018;06:35:00;0;0;0
20.09.2018;06:45:00;0;0;0
20.09.2018;07:05:00;0;0;0
20.09.2018;07:10:00;0;0;0
20.09.2018;07:20:00;138;0;29
20.09.2018;07:30:00;188;0;30
20.09.2018;07:40:00;243;0;31
20.09.2018;07:50:00;294;0.1;31
20.09.2018;08:00:00;351;0.1;32
20.09.2018;08:10:00;416;0.2;32
20.09.2018;08:20:00;498;0.3;32
20.09.2018;08:30:00;582;0.4;33
20.09.2018;08:40:00;706;0.5;33
20.09.2018;08:50:00;1101;0.7;33
20.09.2018;09:00:00;1215;0.8;33
20.09.2018;09:10:00;1388;1.1;34
20.09.2018;09:20:00;1560;1.3;34
20.09.2018;09:30:00;1701;1.6;34
20.09.2018;09:40:00;2330;1.9;34
20.09.2018;09:50:00;3239;2.4;36
20.09.2018;10:00:00;3520;3.0;38
20.09.2018;10:10:00;3956;3.7;39
20.09.2018;10:20:00;4232;4.3;41
20.09.200;249;0.1;30
26.09.2018;08:05:00;280;0.1;30
26.09.2018;08:15:00;313;0.1;31
26.09.2018;08:25:00;357;0.2;31
26.09.2018;08:35:00;410;0.3;31
26.09.2018;08:45:00;629;0.4;32
26.09.2018;08:55:00;1056;0.5;32
26.09.2018;09:05:00;1232;0.7;32
26.09.2018;09:15:00;1374;0.9;32
26.09.2018;09:25:00;1557;1.2;33
26.09.2018;09:35:00;2852;1.6;33
26.09.2018;09:45:00;3241;2.1;35
26.09.2018;09:55:00;3660;2.7;36
26.09.2018;10:05:00;4077;3.4;38
26.09.2018;10:15:00;4496;4.1;40
26.09.2018;10:25:00;4758;4.9;41
26.09.2018;10:35:00;4977;5.7;43
26.09.2018;10:45:00;5238;6.6;44
26.09.2018;10:55:00;5447;7.5;46
26.09.2018;11:05:00;5659;8.4;47
26.09.2018;11:15:00;5858;9.3;48
26.09.2018;11:25:00;5958;10.3;44
26.09.2018;11:35:00;6155;11.3;47
26.09.2018;11:45:00;6273;12.3;44
26.09.2018;11:55:00;6401;13.4;47
26.09.2018;12:05:00;6475;14.5;44
26.09.2018;12:15:00;6568;15.5;47
26.09.2018;12:25:00;6666;16.6;44
26.09.2018;12:35:00;6756;17.7;48
26.09.2018;12:45:00;6831;18.9;46
26.09.2018;12:55:00;6908;20.0;44
26.09.2018;13:05:00;6946;21.1;48
26.09.2018;13:15:00;6969;22.3;45
26.09.2018;13:25:00;7016;23.5;45
26.09.2018;13:35:00;6776;24.6;48
26.09.2018;13:45:00;6262;25.7;44
26.09.2018;13:55:00;6760;26.8;46
26.09.2018;14:05:00;6935;27.9;47
26.09.2018;14:15:00;6338;29.0;44
26.09.2018;14:25:00;5802;29.9;47
26.09.2018;14:35:00;6617;31.0;44
26.09.2018;14:45:00;6669;32.1;47
26.09.2018;14:55:00;6287;33.1;46
26.09.2018;15:05:00;6483;34.2;45
26.09.2018;15:15:00;5941;35.2;47
26.09.2018;15:25:00;6357;36.2;44
26.09.2018;15:35:00;5605;37.2;47
26.09.2018;15:45:00;4781;38.0;48
26.09.2018;15:55:00;5295;38.9;45
26.09.2018;16:05:00;5264;39.8;48
26.09.2018;16:15:00;4535;40.6;44
26.09.2018;16:25:00;4184;41.3;45
26.09.2018;16:35:00;4202;42.0;46
26.09.2018;16:45:00;4051;42.7;47
26.09.2018;16:55:00;3988;43.3;48
26.09.2018;17:05:00;3370;43.9;47
26.09.2018;17:15:00;2677;44.4;46
26.09.2018;17:25:00;2883;44.9;46
26.09.2018;17:35:00;2342;45.3;45
26.09.2018;17:45:00;2104;45.6;44
26.09.2018;17:55:00;1782;45.9;43
26.09.2018;18:05:00;1607;46.2;42
26.09.2018;18:15:00;1148;46.4;41
26.09.2018;18:25:00;673;46.5;40
26.09.2018;18:35:00;513;46.6;39
26.09.2018;18:55:00;324;46.8;38
26.09.2018;19:05:00;203;46.8;38
26.09.2018;19:15:00;132;46.8;38
26.09.2018;19:25:00;117;46.9;37
26.09.2018;19:35:00;0;46.9;37
26.09.2018;19:45:00;0;46.9;0
26.09.2018;19:55:00;0;46.9;0
26.09.2018;20:05:00;0;46.9;0
26.09.2018;20:15:00;0;46.9;0
26.09.2018;20:25:00;0;46.9;0
26.09.2018;20:35:00;0;46.9;0
26.09.2018;20:45:00;0;46.9;0
26.09.2018;20:55:00;0;46.9;0
26.09.2018;21:05:00;0;46.9;0
26.09.2018;21:15:00;0;46.9;0
26.09.2018;21:25:00;0;46.9;0
26.09.2018;21:35:00;0;46.9;0
26.09.2018;21:45:00;0;46.9;0
26.09.2018;21:55:00;0;46.9;0
26.09.2018;22:05:00;0;46.9;0
26.09.2018;22:15:00;0;46.9;0
26.09.2018;22:25:00;0;46.9;0
26.09.2018;22:35:00;0;46.9;0
26.09.2018;22:45:00;0;46.9;0
26.09.2018;22:55:00;0;46.9;0
26.09.2018;23:05:00;0;46.9;0
26.09.2018;23:15:00;0;46.9;0
26.09.2018;23:25:00;0;46.9;0
26.09.2018;23:35:00;0;46.9;0
26.09.2018;23:45:00;0;46.9;0
26.09.2018;23:55:00;0;46.9;0
27.09.2018;00:05:00;0;0;0
27.09.2018;00:15:00;0;0;0
27.09.2018;00:25:00;0;0;0
27.09.2018;00:35:00;0;0;0
27.09.2018;01:00:00;0;0;0
27.09.2018;01:05:00;0;0;0
27.09.2018;01:15:00;0;0;0
27.09.2018;01:25:00;0;0;0
27.09.2018;01:45:00;0;0;0
27.09.2018;02:05:00;0;0;0
27.09.2018;02:25:00;0;0;0
27.09.2018;02:35:00;0;0;0
27.09.2018;02:45:00;0;0;0
27.09.2018;02:55:00;0;0;0
27.09.2018;03:05:00;0;0;0
27.09.2018;03:25:00;0;0;0
27.09.2018;03:35:00;0;0;0
27.09.2018;03:55:00;0;0;0
27.09.2018;04:05:00;0;0;0
27.09.2018;04:15:00;0;0;0
27.09.2018;04:25:00;0;0;0
27.09.2018;04:35:00;0;0;0
27.09.2018;04:45:00;0;0;0
27.09.2018;04:55:00;0;0;0
27.09.2018;05:05:00;0;0;0
27.09.2018;05:15:00;0;0;0
27.09.2018;05:25:00;0;0;0
27.09.2018;05:35:00;0;0;0
27.09.2018;05:45:00;0;0;0
27.09.2018;05:55:00;0;0;0
27.09.2018;06:05:00;0;0;0
27.09.2018;06:15:00;0;0;0
27.09.2018;06:25:00;0;0;0
27.09.2018;06:35:00;0;0;0
27.09.2018;06:45:00;0;0;0
27.09.2018;06:55:00;0;0;0
27.09.2018;07:05:00;0;0;0
27.09.2018;07:25:00;57;0;27
27.09.2018;07:30:00;142;0;28
27.09.2018;07:40:00;188;0;29
27.09.2018;07:50:00;235;0;30
27.09.2018;08:00:00;275;0.1;30
27.09.2018;08:10:00;303;0.1;31
27.09.2018;08:20:00;332;0.2;31
27.09.2018;08:40:00;424;0.3;31
27.09.2018;08:50:00;905;0.4;32
27.09.2018;09:00:00;1096;0.6;32
27.09.2018;09:10:00;1253;0.8;32
27.09.2018;09:20:00;1412;1.0;32
27.09.2018;09:30:00;1562;1.3;33
27.09.2018;09:40:00;1752;1.6;33
27.09.2018;09:50:00;3332;2.1;34
27.09.2018;10:00:00;3714;2.7;36
27.09.2018;10:10:00;4095;3.3;38
27.09.2018;10:20:00;4446;4.0;39
27.09.2018;10:30:00;4693;4.8;41
27.09.2018;10:40:00;4937;5.6;43
27.09.2018;10:50:00;5139;6.5;44
27.09.2018;11:00:00;5320;7.3;46
27.09.2018;11:10:00;5513;8.2;47
27.09.2018;11:20:00;5665;9.2;48
27.09.2018;11:30:00;5779;10.1;44
27.09.2018;11:40:00;5947;11.1;46
27.09.2018;11:50:00;6072;12.1;47
27.09.2018;12:00:00;6188;13.1;45
27.09.2018;12:10:00;6272;14.1;47
27.09.2018;12:20:00;6329;15.2;46
27.09.2018;12:30:00;6389;16.2;46
27.09.2018;12:40:00;6443;17.3;47
27.09.2018;12:50:00;6488;18.3;44
27.09.2018;13:00:00;6530;19.4;48
27.09.2018;13:10:00;6588;20.5;45
27.09.2018;13:20:00;6556;21.6;45
27.09.2018;13:30:00;6571;22.7;47
27.09.2018;13:40:00;6566;23.8;44
27.09.2018;13:50:00;6508;24.8;47
27.09.2018;14:00:00;6462;25.9;46
27.09.2018;14:10:00;6443;27.0;44
27.09.2018;14:20:00;6377;28.0;47
27.09.2018;14:30:00;6330;29.1;44
27.09.2018;14:40:00;6266;30.1;47
27.09.2018;14:50:00;6187;31.1;46
27.09.2018;15:00:00;6055;32.1;44
27.09.2018;15:10:00;5919;33.1;47
27.09.2018;15:20:00;5787;34.1;44
27.09.2018;15:30:00;5657;35.0;47
27.09.2018;15:40:00;5509;35.9;45
27.09.2018;15:50:00;5376;36.8;46
27.09.2018;16:00:00;5154;37.7;48
27.09.2018;16:10:00;4879;38.5;44
27.09.2018;16:20:00;4515;39.3;46
27.09.2018;16:30:00;4068;40.0;47
27.09.2018;16:40:00;3787;40.6;47
27.09.2018;16:50:00;3678;41.2;47
27.09.2018;17:00:00;3424;41.8;47
27.09.2018;17:10:00;3179;42.3;47
27.09.2018;17:20:00;2919;42.8;46
27.09.2018;17:30:00;2621;43.3;45
27.09.2018;17:40:00;2283;43.6;44
27.09.2018;17:50:00;1919;44.0;43
27.09.2018;18:00:00;1563;44.3;42
27.09.2018;18:10:00;1151;44.5;41
27.09.2018;18:20:00;749;44.6;40
27.09.2018;18:30:00;279;44.7;39
27.09.2018;18:40:00;227;44.7;39
27.09.2018;18:45:00;212;44.7;39
27.09.2018;18:55:00;180;44.8;38
27.09.2018;19:05:00;145;44.8;38
27.09.2018;19:15:00;110;44.8;38
27.09.2018;19:25:00;0;44.8;0
27.09.2018;19:35:00;0;44.8;0
27.09.2018;19:45:00;0;44.8;0
27.09.2018;19:55:00;0;44.8;0
27.09.2018;20:05:00;0;44.8;0
27.09.2018;20:15:00;0;44.8;0
27.09.2018;20:25:00;0;44.8;0
27.09.2018;20:35:00;0;44.8;0
27.09.2018;20:45:00;0;44.8;0
27.09.2018;20:55:00;0;44.8;0
27.09.2018;21:05:00;0;44.8;0
27.09.2018;21:15:00;0;44.8;0
27.09.2018;21:25:00;0;44.8;0
27.09.2018;21:35:00;0;44.8;0
27.09.2018;21:45:00;0;44.8;0
27.09.2018;21:55:00;0;44.8;0
27.09.2018;22:05:00;0;44.8;0
27.09.2018;22:15:00;0;44.8;0
27.09.2018;22:25:00;0;44.8;0
27.09.2018;22:35:00;0;44.8;0
27.09.2018;23:35:00;0;44.8;0
27.09.2018;23:45:00;0;44.8;0
27.09.2018;23:55:00;0;44.8;0
28.09.2018;00:05:00;0;0;0
28.09.2018;00:25:00;0;0;0
28.09.2018;00:35:00;0;0;0
28.09.2018;01:00:00;0;0;0
28.09.2018;01:05:00;0;0;0
28.09.2018;01:15:00;0;0;0
28.09.2018;01:25:00;0;0;0
28.09.2018;01:35:00;0;0;0
28.09.2018;01:55:00;0;0;0
28.09.2018;02:05:00;0;0;0
28.09.2018;02:25:00;0;0;0
28.09.2018;02:45:00;0;0;0
28.09.2018;02:55:00;0;0;0
28.09.2018;03:00:00;0;0;0
28.09.2018;03:20:00;0;0;0
28.09.2018;03:30:00;0;0;0
28.09.2018;03:50:00;0;0;0
28.09.2018;04:00:00;0;0;0
28.09.2018;04:10:00;0;0;0
28.09.2018;04:20:00;0;0;0
28.09.2018;04:30:00;0;0;0
28.09.2018;04:40:00;0;0;0
28.09.2018;04:50:00;0;0;0
28.09.2018;05:00:00;0;0;0
28.09.2018;05:10:00;0;0;0
28.09.2018;05:20:00;0;0;0
28.09.2018;05:30:00;0;0;0
28.09.2018;05:40:00;0;0;0
28.09.2018;05:50:00;0;0;0
28.09.2018;06:00:00;0;0;0
28.09.2018;06:10:00;0;0;0
28.09.2018;06:20:00;0;0;0
28.09.2018;06:30:00;0;0;0
28.09.2018;06:40:00;0;0;0
28.09.2018;06:50:00;0;0;0
28.09.2018;07:00:00;0;0;0
28.09.2018;07:20:00;0;0;0
28.09.2018;07:25:00;29;0;27
28.09.2018;07:35:00;160;0;28
28.09.2018;07:45:00;210;0;29
28.09.2018;07:55:00;259;0;30
28.09.2018;08:05:00;306;0.1;30
28.09.2018;08:15:00;345;0.2;31
28.09.2018;08:25:00;386;0.2;31
28.09.2018;08:35:00;442;0.3;31
28.09.2018;08:45:00;568;0.4;31
28.09.2018;08:55:00;982;0.5;32
28.09.2018;09:05:00;1140;0.7;32
28.09.2018;09:15:00;1290;0.9;32
28.09.2018;09:25:00;1445;1.1;32
28.09.2018;09:35:00;2007;1.4;33
28.09.2018;09:45:00;2884;1.9;34
28.09.2018;09:55:00;3305;2.4;35
28.09.2018;10:05:00;3700;3.0;37
28.09.2018;10:15:00;4094;3.7;38
28.09.2018;10:25:00;4391;4.4;40
28.09.2018;10:35:00;4632;5.1;41
28.09.2018;10:45:00;4842;5.9;43
28.09.2018;10:55:00;5043;6.7;44
28.09.2018;11:05:00;5230;7.6;45
28.09.2018;11:15:00;5411;8.5;47
28.09.2018;11:25:00;5549;9.4;48
28.09.2018;11:35:00;5670;10.3;45
28.09.2018;11:45:00;5797;11.3;46
28.09.2018;11:55:00;5929;12.3;48
28.09.2018;12:05:00;6009;13.2;44
28.09.2018;12:15:00;6106;14.2;48
28.09.2018;12:25:00;6192;15.3;44
28.09.2018;12:35:00;6243;16.3;48
28.09.2018;12:45:00;6303;17.3;45
28.09.2018;12:55:00;6359;18.4;46
28.09.2018;13:05:00;6482;19.4;47
28.09.2018;13:15:00;6439;20.5;44
28.09.2018;13:25:00;6456;21.6;48
28.09.2018;13:35:00;6431;22.6;45
28.09.2018;13:45:00;6424;23.7;45
28.09.2018;13:55:00;6413;24.8;47
28.09.2018;14:05:00;6412;25.8;44
28.09.2018;14:15:00;6298;26.9;47
28.09.2018;14:25:00;6240;27.9;46
28.09.2018;14:35:00;6078;28.9;45
28.09.2018;14:45:00;6070;29.9;47
28.09.2018;14:55:00;6022;30.9;44
28.09.2018;15:05:00;5864;31.9;47
28.09.2018;15:15:00;5756;32.8;44
28.09.2018;15:25:00;5595;33.8;47
28.09.2018;15:35:00;5442;34.7;44
28.09.2018;15:45:00;5255;35.5;46
28.09.2018;15:55:00;5100;36.4;48
28.09.2018;16:05:00;4880;37.2;44
28.09.2018;16:15:00;4562;38.0;47
28.09.2018;16:25:00;4153;38.7;48
28.09.2018;16:35:00;3823;39.3;48
28.09.2018;16:45:00;3597;39.9;48
28.09.2018;16:55:00;3321;40.5;47
28.09.2018;17:05:00;3070;41.0;47
28.09.2018;17:15:00;2790;41.5;46
28.09.2018;17:25:00;2478;41.9;45
28.09.2018;17:35:00;2238;42.3;44
28.09.2018;17:45:00;1874;42.6;43
28.09.2018;17:55:00;1481;42.9;42
28.09.2018;18:05:00;1004;43.0;41
28.09.2018;18:15:00;602;43.2;40
28.09.2018;18:25:00;314;43.2;39
28.09.2018;18:35:00;318;43.3;39
28.09.2018;18:45:00;262;43.3;39
28.09.2018;18:55:00;181;43.4;38
28.09.2018;19:05:00;114;43.4;38
28.09.2018;19:15:00;0;43.4;0
28.09.2018;19:25:00;0;43.4;0
28.09.2018;19:35:00;0;43.4;0
28.09.2018;19:45:00;0;43.4;0
28.09.2018;19:55:00;0;43.4;0
28.09.2018;20:05:00;0;43.4;0
28.09.2018;20:15:00;0;43.4;0
28.09.2018;20:25:00;0;43.4;0
28.09.2018;20:35:00;0;43.4;0
28.09.2018;20:45:00;0;43.4;0
28.09.2018;20:55:00;0;43.4;0
28.09.2018;21:05:00;0;43.4;0
28.09.2018;21:15:00;0;43.4;0
28.09.2018;21:25:00;0;43.4;0
28.09.2018;21:35:00;0;43.4;0
28.09.2018;21:45:00;0;43.4;0
28.09.2018;21:55:00;0;43.4;0
28.09.2018;22:05:00;0;43.4;0
28.09.2018;22:15:00;0;43.4;0
28.09.2018;22:25:00;0;43.4;0
28.09.2018;22:35:00;0;43.4;0
28.09.2018;22:45:00;0;43.4;0
28.09.2018;22:55:00;0;43.4;0
28.09.2018;23:05:00;0;43.4;0
28.09.2018;23:15:00;0;43.4;0
28.09.2018;23:25:00;0;43.4;0
28.09.2018;23:35:00;0;43.4;0
28.09.2018;23:45:00;0;43.4;0
28.09.2018;23:55:00;0;43.4;0
29.09.2018;00:05:00;0;0;0
29.09.2018;00:25:00;0;0;0
29.09.2018;00:35:00;0;0;0
29.09.2018;01:00:00;0;0;0
29.09.2018;01:05:00;0;0;0
29.09.2018;01:25:00;0;0;0
29.09.2018;01:35:00;0;0;0
29.09.2018;01:45:00;0;0;0
29.09.2018;01:55:00;0;0;0
29.09.2018;02:15:00;0;0;0
29.09.2018;02:35:00;0;0;0
29.09.2018;02:45:00;0;0;0
29.09.2018;02:55:00;0;0;0
29.09.2018;03:05:00;0;0;0
29.09.2018;03:15:00;0;0;0
29.09.2018;03:35:00;0;0;0
29.09.2018;03:55:00;0;0;0
29.09.2018;04:05:00;0;0;0
29.09.2018;04:15:00;0;0;0
29.09.2018;04:25:00;0;0;0
29.09.2018;04:35:00;0;0;0
29.09.2018;04:45:00;0;0;0
29.09.2018;04:55:00;0;0;0
29.09.2018;05:05:00;0;0;0
29.09.2018;05:15:00;0;0;0
29.09.2018;05:25:00;0;0;0
29.09.2018;05:35:00;0;0;0
29.09.2018;05:45:00;0;0;0
29.09.2018;05:55:00;0;0;0
29.09.2018;06:05:00;0;0;0
29.09.2018;06:15:00;0;0;0
29.09.2018;06:25:00;0;0;0
29.09.2018;06:35:00;0;0;0
29.09.2018;06:45:00;0;0;0
29.09.2018;06:55:00;0;0;0
29.09.2018;07:05:00;0;0;0
29.09.2018;07:15:00;0;0;0
29.09.2018;07:35:00;0;0;27
29.09.2018;07:40:00;68;0;28
29.09.2018;07:50:00;170;0;29
29.09.2018;08:00:00;215;0;30
29.09.2018;08:20:00;323;0.1;31
29.09.2018;08:30:00;399;0.2;31
29.09.2018;08:40:00;493;0.2;31
29.09.2018;08:50:00;599;0.3;32
29.09.2018;09:00:00;568;0.4;32
29.09.2018;09:10:00;703;0.6;32
29.09.2018;09:20:00;835;0.7;32
29.09.2018;09:30:00;970;0.8;32
29.09.2018;09:40:00;978;1.0;33
29.09.2018;09:50:00;1327;1.2;33
29.09.2018;10:00:00;1517;1.5;33
29.09.2018;10:10:00;1601;1.7;33
29.09.2018;10:20:00;1892;2.0;33
29.09.2018;10:30:00;2216;2.3;34
29.09.2018;10:40:00;2323;2.7;35
29.09.2018;10:50:00;3002;3.2;35
29.09.2018;11:00:00;3402;3.8;37
29.09.2018;11:10:00;2520;4.2;38
29.09.2018;11:20:00;3658;4.8;38
29.09.2018;11:30:00;3262;5.3;39
29.09.2018;11:40:00;2852;5.8;39
29.09.2018;11:50:00;2564;6.3;39
29.09.2018;12:00:00;3841;6.9;40
29.09.2018;12:10:00;3656;7.5;41
29.09.2018;12:20:00;4351;8.2;42
29.09.2018;12:30:00;5117;9.2;45
29.09.2018;12:40:00;6405;10.1;47
29.09.2018;12:50:00;6695;11.2;44
29.09.2018;13:00:00;6610;12.3;47
29.09.2018;13:10:00;6431;13.4;44
29.09.2018;13:20:00;6643;14.5;48
29.09.2018;13:30:00;6838;15.6;44
29.09.2018;13:40:00;4527;16.4;46
29.09.2018;13:50:00;6438;17.4;47
29.09.2018;14:00:00;6014;18.4;46
29.09.2018;14:10:00;6295;19.4;46
29.09.2018;14:20:00;6494;20.5;47
29.09.2018;14:30:00;6312;21.5;45
29.09.2018;14:40:00;6427;22.5;47
29.09.2018;14:50:00;5911;23.5;46
29.09.2018;15:00:00;4585;24.3;45
29.09.2018;15:10:00;3688;25.0;46
29.09.2018;15:20:00;5103;25.9;48
29.09.2018;15:30:00;5443;26.7;44
29.09.2018;15:40:00;3182;27.3;45
29.09.2018;15:50:00;2955;27.8;44
29.09.2018;16:00:00;4073;28.4;45
29.09.2018;16:10:00;2774;28.9;45
29.09.2018;16:20:00;2504;29.3;44
29.09.2018;16:30:00;3484;30.0;45
29.09.2018;16:40:00;2316;30.4;44
29.09.2018;16:50:00;2704;30.8;43
29.09.2018;17:00:00;2489;31.2;43
29.09.2018;17:10:00;2274;31.6;42
29.09.2018;17:30:00;1237;32.1;41
29.09.2018;17:35:00;1466;32.3;40
29.09.2018;17:45:00;776;32.4;39
29.09.2018;17:55:00;782;32.5;39
29.09.2018;18:05:00;768;32.7;38
29.09.2018;18:15:00;727;32.8;38
29.09.2018;18:25:00;456;32.9;38
29.09.2018;18:35:00;336;32.9;37
29.09.2018;18:45:00;249;33.0;37
29.09.2018;18:55:00;194;33.0;37
29.09.2018;19:05:00;119;33.0;37
29.09.2018;19:15:00;0;33.0;0
29.09.2018;19:25:00;0;33.0;0
29.09.2018;19:35:00;0;33.0;0
29.09.2018;19:45:00;0;33.0;0
29.09.2018;19:55:00;0;33.0;0
29.09.2018;20:05:00;0;33.0;0
29.09.2018;20:15:00;0;33.0;0
29.09.2018;20:25:00;0;33.0;0
29.09.2018;20:35:00;0;33.0;0
29.09.2018;20:45:00;0;33.0;0
29.09.2018;20:55:00;0;33.0;0
29.09.2018;21:05:00;0;33.0;0
29.09.2018;21:15:00;0;33.0;0
29.09.2018;21:25:00;0;33.0;0
29.09.2018;21:35:00;0;33.0;0
29.09.2018;21:45:00;0;33.0;0
29.09.2018;21:55:00;0;33.0;0
29.09.2018;22:05:00;0;33.0;0
29.09.2018;22:15:00;0;33.0;0
29.09.2018;22:25:00;0;33.0;0
29.09.2018;22:35:00;0;33.0;0
29.09.2018;22:45:00;0;33.0;0
29.09.2018;22:55:00;0;33.0;0
29.09.2018;23:05:00;0;33.0;0
29.09.2018;23:15:00;0;33.0;0
29.09.2018;23:25:00;0;33.0;0
29.09.2018;23:35:00;0;33.0;0
29.09.2018;23:45:00;0;33.0;0
29.09.2018;23:55:00;0;33.0;0
30.09.2018;00:05:00;0;0;0
30.09.2018;00:15:00;0;0;0
30.09.2018;00:25:00;0;0;0
30.09.2018;00:35:00;0;0;0
30.09.2018;01:00:00;0;0;0
30.09.2018;01:05:00;0;0;0
30.09.2018;01:15:00;0;0;0
30.09.2018;01:25:00;0;0;0
30.09.2018;01:45:00;0;0;0
30.09.2018;01:55:00;0;0;0
30.09.2018;02:05:00;0;0;0
30.09.2018;02:25:00;0;0;0
30.09.2018;02:35:00;0;0;0
30.09.2018;02:45:00;0;0;0
30.09.2018;02:55:00;0;0;0
30.09.2018;03:05:00;0;0;0
30.09.2018;03:25:00;0;0;0
30.09.2018;03:45:00;0;0;0
30.09.2018;03:55:00;0;0;0
30.09.2018;04:05:00;0;0;0
30.09.2018;04:15:00;0;0;0
30.09.2018;04:25:00;0;0;0
30.09.2018;04:35:00;0;0;0
30.09.2018;04:45:00;0;0;0
30.09.2018;04:55:00;0;0;0
30.09.2018;05:05:00;0;0;0
30.09.2018;05:15:00;0;0;0
30.09.2018;05:25:00;0;0;0
30.09.2018;05:35:00;0;0;0
30.09.2018;05:45:00;0;0;0
30.09.2018;05:55:00;0;0;0
30.09.2018;06:05:00;0;0;0
30.09.2018;06:30:00;0;0;0
30.09.2018;06:40:00;0;0;0
30.09.2018;06:50:00;0;0;0
30.09.2018;07:00:00;0;0;0
30.09.2018;07:10:00;0;0;0
30.09.2018;07:20:00;0;0;0
30.09.2018;07:30:00;106;0;27
30.09.2018;07:40:00;188;0;29
30.09.2018;07:50:00;254;0;29
30.09.2018;08:00:00;317;0.1;30
30.09.2018;08:10:00;372;0.1;30
30.09.2018;08:20:00;434;0.2;31
30.09.2018;08:30:00;500;0.3;31
30.09.2018;08:40:00;590;0.4;31
30.09.2018;08:50:00;885;0.5;32
30.09.2018;09:00:00;1090;0.7;32
30.09.2018;09:10:00;1249;0.9;32
30.09.2018;09:20:00;1399;1.1;32
30.09.2018;09:30:00;1551;1.3;33
30.09.2018;09:40:00;2170;1.7;33
30.09.2018;09:50:00;2976;2.1;34
30.09.2018;10:00:00;3359;2.7;35
30.09.2018;10:10:00;3740;3.3;37
30.09.2018;10:20:00;4125;3.9;39
30.09.2018;10:30:00;4388;4.7;40
30.09.2018;10:40:00;4618;5.4;42
30.09.2018;10:50:00;4839;6.2;43
30.09.2018;11:00:00;5033;7.0;44
30.09.2018;11:10:00;5222;7.9;45
30.09.2018;11:20:00;5388;8.8;47
30.09.2018;11:30:00;5541;9.7;48
30.09.2018;11:40:00;5671;10.6;47
30.09.2018;11:50:00;5766;11.5;45
30.09.2018;12:00:00;5884;12.5;47
30.09.2018;12:10:00;5939;13.5;44
30.09.2018;12:20:00;6026;14.5;47
30.09.2018;12:30:00;6108;15.5;45
30.09.2018;12:40:00;6153;16.5;47
30.09.2018;12:50:00;6182;17.5;44
30.09.2018;13:00:00;6248;18.5;47
30.09.2018;13:10:00;6267;19.6;44
30.09.2018;13:20:00;6288;20.6;48
30.09.2018;13:30:00;6298;21.7;45
30.09.2018;13:40:00;6358;22.7;47
30.09.2018;13:50:00;6338;23.7;46
30.09.2018;14:00:00;6399;24.8;44
30.09.2018;14:10:00;5476;25.8;47
30.09.2018;14:20:00;5964;26.7;44
30.09.2018;14:30:00;6103;27.8;47
30.09.2018;14:40:00;6104;28.8;44
30.09.2018;14:50:00;6303;29.8;48
30.09.2018;15:00:00;4485;30.6;44
30.09.2018;15:10:00;5357;31.4;46
30.09.2018;15:20:00;3650;32.2;44
30.09.2018;15:30:00;4048;32.8;43
30.09.2018;15:40:00;5666;33.6;46
30.09.2018;15:50:00;4232;34.3;47
30.09.2018;16:00:00;5342;35.2;47
30.09.2018;16:10:00;2118;35.6;42
30.09.2018;16:20:00;4356;36.1;43
30.09.2018;16:30:00;4929;37.0;46
30.09.2018;16:40:00;3771;37.7;47
30.09.2018;16:50:00;3385;38.2;47
30.09.2018;17:00:00;3083;38.7;46
30.09.2018;17:10:00;2722;39.2;45
30.09.2018;17:20:00;2384;39.6;44
30.09.2018;17:30:00;2455;40.0;44
30.09.2018;17:40:00;1101;40.2;42
30.09.2018;17:50:00;1428;40.4;41
30.09.2018;18:00:00;853;40.6;40
30.09.2018;18:10:00;721;40.8;39
30.09.2018;18:20:00;310;40.8;39
30.09.2018;18:45:00;246;40.9;38
30.09.2018;18:55:00;166;40.9;38
30.09.2018;19:05:00;107;41.0;38
30.09.2018;19:25:00;0;41.0;0
30.09.2018;19:35:00;0;41.0;0
30.09.2018;19:45:00;0;41.0;0
30.09.2018;19:55:00;0;41.0;0
30.09.2018;20:05:00;0;41.0;0
30.09.2018;20:15:00;0;41.0;0
30.09.2018;20:25:00;0;41.0;0
30.09.2018;20:35:00;0;41.0;0
30.09.2018;20:45:00;0;41.0;0
30.09.2018;20:55:00;0;41.0;0
30.09.2018;21:05:00;0;41.0;0
30.09.2018;21:15:00;0;41.0;0
30.09.2018;21:25:00;0;41.0;0
30.09.2018;21:35:00;0;41.0;0
30.09.2018;21:45:00;0;41.0;0
30.09.2018;21:55:00;0;41.0;0
30.09.2018;22:05:00;0;41.0;0
30.09.2018;22:15:00;0;41.0;0
30.09.2018;22:25:00;0;41.0;0
30.09.2018;22:35:00;0;41.0;0
30.09.2018;22:45:00;0;41.0;0
30.09.2018;22:55:00;0;41.0;0
30.09.2018;23:05:00;0;41.0;0
30.09.2018;23:15:00;0;41.0;0
30.09.2018;23:25:00;0;41.0;0
30.09.2018;23:35:00;0;41.0;0
30.09.2018;23:45:00;0;41.0;0
30.09.2018;23:55:00;0;41.0;0
01.10.2018;00:20:00;0;0;0
01.10.2018;00:30:00;0;0;0
01.10.2018;00:40:00;0;0;0
01.10.2018;01:00:00;0;0;0
01.10.2018;01:05:00;0;0;0
01.10.2018;01:15:00;0;0;0
01.10.2018;01:25:00;0;0;0
01.10.2018;01:45:00;0;0;0
01.10.2018;01:55:00;0;0;0
01.10.2018;02:05:00;0;0;0
01.10.2018;02:25:00;0;0;0
01.10.2018;02:35:00;0;0;0
01.10.2018;02:45:00;0;0;0
01.10.2018;02:55:00;0;0;0
01.10.2018;03:05:00;0;0;0
01.10.2018;03:15:00;0;0;0
01.10.2018;03:35:00;0;0;0
01.10.2018;03:55:00;0;0;0
01.10.2018;04:05:00;0;0;0
01.10.2018;04:15:00;0;0;0
01.10.2018;04:25:00;0;0;0
01.10.2018;04:35:00;0;0;0
01.10.2018;04:45:00;0;0;0
01.10.2018;04:55:00;0;0;0
01.10.2018;05:05:00;0;0;0
01.10.2018;05:15:00;0;0;0
01.10.2018;05:25:00;0;0;0
01.10.2018;05:35:00;0;0;0
01.10.2018;05:45:00;0;0;0
01.10.2018;05:55:00;0;0;0
01.10.2018;06:05:00;0;0;0
01.10.2018;06:15:00;0;0;0
01.10.2018;06:25:00;0;0;0
01.10.2018;06:35:00;0;0;0
01.10.2018;06:45:00;0;0;0
01.10.2018;06:55:00;0;0;0
01.10.2018;07:05:00;0;0;0
01.10.2018;07:15:00;0;0;0
01.10.2018;07:25:00;0;0;0
01.10.2018;07:35:00;0;0;0
01.10.2018;07:45:00;0;0;0
01.10.2018;07:55:00;0;0;0
01.10.2018;08:05:00;0;0;28
01.10.2018;08:15:00;153;0;29
01.10.2018;08:25:00;221;0;29
01.10.2018;08:35:00;317;0;30
01.10.2018;08:45:00;378;0.1;30
01.10.2018;08:55:00;477;0.2;31
01.10.2018;09:05:00;579;0.3;31
01.10.2018;09:15:00;605;0.4;31
01.10.2018;09:25:00;643;0.5;31
01.10.2018;09:35:00;767;0.6;32
01.10.2018;09:45:00;952;0.7;32
01.10.2018;09:55:00;1078;0.9;32
01.10.2018;10:05:00;1261;1.1;32
01.10.2018;10:15:00;1368;1.3;33
01.10.2018;10:25:00;1397;1.6;33
01.10.2018;10:35:00;1574;1.8;33
01.10.2018;10:45:00;1808;2.1;33
01.10.2018;10:55:00;2030;2.4;34
01.10.2018;11:05:00;1962;2.8;34
01.10.2018;11:15:00;1994;3.1;35
01.10.2018;11:25:00;1941;3.4;35
01.10.2018;11:35:00;2190;3.8;35
01.10.2018;11:45:00;2263;4.1;36
01.10.2018;11:55:00;2118;4.5;36
01.10.2018;12:05:00;1966;4.8;36
01.10.2018;12:15:00;1807;5.1;36
01.10.2018;12:25:00;1914;5.4;36
01.10.2018;12:35:00;1898;5.8;36
01.10.2018;12:45:00;1942;6.1;36
01.10.2018;12:55:00;1442;6.3;36
01.10.2018;13:05:00;1467;6.6;36
01.10.2018;13:15:00;1671;6.8;36
01.10.2018;13:25:00;1822;7.1;36
01.10.2018;13:35:00;1646;7.4;36
01.10.2018;13:45:00;1610;7.7;36
01.10.2018;13:55:00;1666;8.0;36
01.10.2018;14:05:00;1130;8.2;36
01.10.2018;14:15:00;1004;8.3;36
01.10.2018;14:25:00;1070;8.5;36
01.10.2018;14:35:00;1118;8.7;35
01.10.2018;14:45:00;1402;8.9;35
01.10.2018;14:55:00;1463;9.2;35
01.10.2018;15:05:00;536;9.3;35
01.10.2018;15:15:00;376;9.4;35
01.10.2018;15:25:00;211;9.4;35
01.10.2018;15:35:00;326;9.5;35
01.10.2018;15:45:00;724;9.6;35
01.10.2018;15:55:00;1046;9.7;35
01.10.2018;16:05:00;972;9.9;35
01.10.2018;16:15:00;731;10.0;35
01.10.2018;16:25:00;756;10.1;35
01.10.2018;16:35:00;487;10.2;35
01.10.2018;16:45:00;498;10.3;35
01.10.2018;16:55:00;698;10.4;35
01.10.2018;17:05:00;571;10.5;35
01.10.2018;17:15:00;952;10.7;35
01.10.2018;17:25:00;1097;10.8;35
01.10.2018;17:35:00;1085;11.0;35
01.10.2018;17:45:00;993;11.2;35
01.10.2018;17:55:00;860;11.3;35
01.10.2018;18:05:00;669;11.4;35
01.10.2018;18:15:00;463;11.5;35
01.10.2018;18:25:00;327;11.6;34
01.10.2018;18:35:00;286;11.6;34
01.10.2018;18:45:00;244;11.7;34
01.10.2018;18:55:00;232;11.7;34
01.10.2018;19:05:00;110;11.7;34
01.10.2018;19:15:00;0;11.7;0
01.10.2018;19:25:00;0;11.7;0
01.10.2018;19:35:00;0;11.7;0
01.10.2018;19:45:00;0;11.7;0
01.10.2018;19:55:00;0;11.7;0
01.10.2018;20:05:00;0;11.7;0
01.10.2018;20:15:00;0;11.7;0
01.10.2018;20:25:00;0;11.7;0
01.10.2018;20:35:00;0;11.7;0
01.10.2018;20:45:00;0;11.7;0
01.10.2018;20:55:00;0;11.7;0
01.10.2018;21:05:00;0;11.7;0
01.10.2018;21:15:00;0;11.7;0
01.10.2018;21:25:00;0;11.7;0
01.10.2018;21:35:00;0;11.7;0
01.10.2018;21:45:00;0;11.7;0
01.10.2018;21:55:00;0;11.7;0
01.10.2018;22:05:00;0;11.7;0
01.10.2018;22:15:00;0;11.7;0
01.10.2018;22:25:00;0;11.7;0
01.10.2018;22:35:00;0;11.7;0
01.10.2018;22:45:00;0;11.7;0
01.10.2018;22:55:00;0;11.7;0
01.10.2018;23:05:00;0;11.7;0
01.10.2018;23:15:00;0;11.7;0
01.10.2018;23:25:00;0;11.7;0
01.10.2018;23:35:00;0;11.7;0
01.10.2018;23:45:00;0;11.7;0
01.10.2018;23:55:00;0;11.7;0
02.10.2018;00:05:00;0;0;0
02.10.2018;00:25:00;0;0;0
02.10.2018;00:35:00;0;0;0
02.10.2018;01:00:00;0;0;0
02.10.2018;01:15:00;0;0;0
02.10.2018;01:25:00;0;0;0
02.10.2018;01:35:00;0;0;0
02.10.2018;01:45:00;0;0;0
02.10.2018;01:55:00;0;0;0
02.10.2018;02:05:00;0;0;0
02.10.2018;02:15:00;0;0;0
02.10.2018;02:25:00;0;0;0
02.10.2018;02:35:00;0;0;0
02.10.2018;02:45:00;0;0;0
02.10.2018;02:55:00;0;0;0
02.10.2018;03:05:00;0;0;0
02.10.2018;03:15:00;0;0;0
02.10.2018;03:25:00;0;0;0
02.10.2018;03:45:00;0;0;0
02.10.2018;03:55:00;0;0;0
02.10.2018;04:05:00;0;0;0
02.10.2018;04:15:00;0;0;0
02.10.2018;04:25:00;0;0;0
02.10.2018;04:35:00;0;0;0
02.10.2018;04:45:00;0;0;0
02.10.2018;04:55:00;0;0;0
02.10.2018;05:05:00;0;0;0
02.10.2018;05:15:00;0;0;0
02.10.2018;05:25:00;0;0;0
02.10.2018;05:35:00;0;0;0
02.10.2018;05:45:00;0;0;0
02.10.2018;05:55:00;0;0;0
02.10.2018;06:05:00;0;0;0
02.10.2018;06:15:00;0;0;0
02.10.2018;06:25:00;0;0;0
02.10.2018;06:35:00;0;0;0
02.10.2018;06:45:00;0;0;0
02.10.2018;06:55:00;0;0;0
02.10.2018;07:05:00;0;0;0
02.10.2018;07:15:00;0;0;0
02.10.2018;07:25:00;0;0;0
02.10.2018;07:35:00;132;0;27
02.10.2018;07:45:00;173;0;28
02.10.2018;07:55:00;239;0;29
02.10.2018;08:05:00;506;0.1;29
02.10.2018;08:15:00;560;0.2;30
02.10.2018;08:25:00;394;0.3;30
02.10.2018;08:35:00;546;0.3;30
02.10.2018;08:45:00;602;0.4;31
02.10.2018;08:55:00;976;0.6;31
02.10.2018;09:05:00;1112;0.8;31
02.10.2018;09:15:00;899;0.9;31
02.10.2018;09:25:00;772;1.0;32
02.10.2018;09:35:00;1349;1.2;32
02.10.2018;09:45:00;1608;1.5;32
02.10.2018;09:55:00;1204;1.8;32
02.10.2018;10:05:00;2418;2.1;32
02.10.2018;10:15:00;4898;2.8;35
02.10.2018;10:25:00;4907;3.6;38
02.10.2018;10:35:00;3307;4.2;39
02.10.2018;10:45:00;5266;5.0;41
02.10.2018;10:55:00;5574;5.8;42
02.10.2018;11:05:00;5360;6.7;44
02.10.2018;11:15:00;5745;7.7;45
02.10.2018;11:25:00;5794;8.7;47
02.10.2018;11:35:00;6514;9.7;44
02.10.2018;11:45:00;1481;10.2;43
02.10.2018;11:55:00;4319;11.0;45
02.10.2018;12:05:00;4503;11.6;44
02.10.2018;12:15:00;4222;12.3;44
02.10.2018;12:25:00;6252;13.3;47
02.10.2018;12:35:00;6616;14.4;44
02.10.2018;12:45:00;5253;15.4;48
02.10.2018;12:55:00;3762;16.0;46
02.10.2018;13:05:00;7682;17.1;45
02.10.2018;13:15:00;5940;18.2;46
02.10.2018;13:25:00;3209;18.8;46
02.10.2018;13:35:00;7341;20.0;45
02.10.2018;13:45:00;6359;21.1;47
02.10.2018;13:55:00;3761;21.8;43
02.10.2018;14:05:00;3968;22.4;44
02.10.2018;14:15:00;3724;23.2;46
02.10.2018;14:25:00;2634;23.6;44
02.10.2018;14:35:00;2617;24.1;44
02.10.2018;14:45:00;2390;24.5;43
02.10.2018;14:55:00;2677;24.9;43
02.10.2018;15:05:00;2214;25.3;42
02.10.2018;15:15:00;2658;25.7;42
02.10.2018;15:25:00;2287;26.1;41
02.10.2018;15:35:00;2879;26.6;41
02.10.2018;15:45:00;2651;27.0;41
02.10.2018;15:55:00;2202;27.4;41
02.10.2018;16:05:00;2314;27.8;41
02.10.2018;16:15:00;1803;28.1;40
02.10.2018;16:25:00;1669;28.3;39
02.10.2018;16:35:00;1645;28.6;39
02.10.2018;16:45:00;1590;28.9;38
02.10.2018;16:55:00;1306;29.1;38
02.10.2018;17:05:00;1062;29.3;37
02.10.2018;17:15:00;684;29.4;37
02.10.2018;17:25:00;498;29.5;37
02.10.2018;17:35:00;487;29.6;36
02.10.2018;17:45:00;435;29.7;36
02.10.2018;17:55:00;343;29.7;36
02.10.2018;18:05:00;322;29.8;36
02.10.2018;18:15:00;206;29.8;36
02.10.2018;18:25:00;182;29.9;35
02.10.2018;18:35:00;152;29.9;35
02.10.2018;18:45:00;104;29.9;35
02.10.2018;18:55:00;0;29.9;0
02.10.2018;19:05:00;0;29.9;0
02.10.2018;19:15:00;0;29.9;0
02.10.2018;19:25:00;0;29.9;0
02.10.2018;19:35:00;0;29.9;0
02.10.2018;19:45:00;0;29.9;0
02.10.2018;19:55:00;0;29.9;0
02.10.2018;20:05:00;0;29.9;0
02.10.2018;20:15:00;0;29.9;0
02.10.2018;20:25:00;0;29.9;0
02.10.2018;20:35:00;0;29.9;0
02.10.2018;20:45:00;0;29.9;0
02.10.2018;20:55:00;0;29.9;0
02.10.2018;21:05:00;0;29.9;0
02.10.2018;21:15:00;0;29.9;0
02.10.2018;21:25:00;0;29.9;0
02.10.2018;21:35:00;0;29.9;0
02.10.2018;21:45:00;0;29.9;0
02.10.2018;21:55:00;0;29.9;0
02.10.2018;22:05:00;0;29.9;0
02.10.2018;22:15:00;0;29.9;0
02.10.2018;22:25:00;0;29.9;0
02.10.2018;22:35:00;0;29.9;0
02.10.2018;22:45:00;0;29.9;0
02.10.2018;22:55:00;0;29.9;0
02.10.2018;23:05:00;0;29.9;0
02.10.2018;23:15:00;0;29.9;0
02.10.2018;23:25:00;0;29.9;0
02.10.2018;23:35:00;0;29.9;0
02.10.2018;23:45:00;0;29.9;0
02.10.2018;23:55:00;0;29.9;0
03.10.2018;00:05:00;0;0;0
03.10.2018;00:15:00;0;0;0
03.10.2018;00:25:00;0;0;0
03.10.2018;00:35:00;0;0;0
03.10.2018;01:00:00;0;0;0
03.10.2018;01:05:00;0;0;0
03.10.2018;01:15:00;0;0;0
03.10.2018;01:25:00;0;0;0
03.10.2018;01:35:00;0;0;0
03.10.2018;01:55:00;0;0;0
03.10.2018;02:05:00;0;0;0
03.10.2018;02:15:00;0;0;0
03.10.2018;02:35:00;0;0;0
03.10.2018;02:45:00;0;0;0
03.10.2018;02:55:00;0;0;0
03.10.2018;03:00:00;0;0;0
03.10.2018;03:10:00;0;0;0
03.10.2018;03:30:00;0;0;0
03.10.2018;03:40:00;0;0;0
03.10.2018;03:50:00;0;0;0
03.10.2018;04:00:00;0;0;0
03.10.2018;04:10:00;0;0;0
03.10.2018;04:20:00;0;0;0
03.10.2018;04:30:00;0;0;0
03.10.2018;04:40:00;0;0;0
03.10.2018;04:50:00;0;0;0
03.10.2018;05:00:00;0;0;0
03.10.2018;05:10:00;0;0;0
03.10.2018;05:20:00;0;0;0
03.10.2018;05:30:00;0;0;0
03.10.2018;05:40:00;0;0;0
03.10.2018;05:50:00;0;0;0
03.10.2018;06:00:00;0;0;0
03.10.2018;06:10:00;0;0;0
03.10.2018;06:20:00;0;0;0
03.10.2018;06:30:00;0;0;0
03.10.2018;06:40:00;0;0;0
03.10.2018;06:50:00;0;0;0
03.10.2018;07:00:00;0;0;0
03.10.2018;07:10:00;0;0;0
03.10.2018;07:20:00;0;0;0
03.10.2018;07:30:00;0;0;0
03.10.2018;07:40:00;89;0;26
03.10.2018;07:50:00;171;0;28
03.10.2018;08:00:00;213;0;29
03.10.2018;08:10:00;291;0.1;29
03.10.2018;08:20:00;409;0.1;30
03.10.2018;08:30:00;465;0.2;30
03.10.2018;08:40:00;512;0.3;30
03.10.2018;08:50:00;558;0.4;31
03.10.2018;09:00:00;670;0.5;31
03.10.2018;09:10:00;796;0.6;31
03.10.2018;09:20:00;881;0.8;31
03.10.2018;09:30:00;1017;0.9;32
03.10.2018;09:40:00;1012;1.1;32
03.10.2018;09:50:00;1288;1.3;32
03.10.2018;10:00:00;1033;1.5;32
03.10.2018;10:10:00;868;1.6;32
03.10.2018;10:20:00;893;1.8;33
03.10.2018;10:30:00;958;1.9;33
03.10.2018;10:40:00;1005;2.1;33
03.10.2018;10:50:00;1229;2.3;33
03.10.2018;11:00:00;1385;2.5;33
03.10.2018;11:10:00;1713;2.8;33
03.10.2018;11:20:00;1878;3.1;33
03.10.2018;11:30:00;1830;3.4;34
03.10.2018;11:40:00;2952;3.8;34
03.10.2018;11:50:00;2342;4.2;36
03.10.2018;12:00:00;2147;4.6;36
03.10.2018;12:10:00;1766;4.9;36
03.10.2018;12:20:00;1618;5.2;36
03.10.2018;12:30:00;1277;5.4;35
03.10.2018;12:40:00;1175;5.6;35
03.10.2018;12:50:00;1785;5.9;35
03.10.2018;13:00:00;2031;6.2;35
03.10.2018;13:10:00;2027;6.5;36
03.10.2018;13:20:00;4176;7.1;37
03.10.2018;13:30:00;4957;7.9;39
03.10.2018;13:40:00;3260;8.6;41
03.10.2018;13:50:00;4038;9.2;41
03.10.2018;14:00:00;2084;9.6;40
03.10.2018;14:10:00;1961;9.9;39
03.10.2018;14:20:00;3055;10.4;39
03.10.2018;14:30:00;3324;11.0;41
03.10.2018;14:40:00;2108;11.3;40
03.10.2018;14:50:00;2027;11.7;39
03.10.2018;15:00:00;2317;12.0;39
03.10.2018;15:10:00;2596;12.5;39
03.10.2018;15:20:00;2412;12.9;39
03.10.2018;15:30:00;2133;13.2;39
03.10.2018;15:40:00;1706;13.5;38
03.10.2018;15:50:00;1410;13.8;38
03.10.2018;16:00:00;1743;14.1;38
03.10.2018;16:10:00;1920;14.4;38
03.10.2018;16:20:00;1620;14.7;37
03.10.2018;16:30:00;1415;14.9;37
03.10.2018;16:40:00;1394;15.1;37
03.10.2018;16:50:00;1431;15.4;37
03.10.2018;17:00:00;1232;15.6;36
03.10.2018;17:10:00;1008;15.7;36
03.10.2018;17:20:00;989;15.9;36
03.10.2018;17:30:00;1048;16.1;36
03.10.2018;17:40:00;1065;16.2;36
03.10.2018;17:50:00;907;16.4;36
03.10.2018;18:00:00;709;16.5;35
03.10.2018;18:10:00;451;16.6;35
03.10.2018;18:20:00;480;16.7;35
03.10.2018;18:30:00;412;16.8;35
03.10.2018;18:40:00;271;16.8;35
03.10.2018;18:50:00;172;16.8;35
03.10.2018;19:00:00;104;16.9;35
03.10.2018;19:10:00;0;16.9;0
03.10.2018;19:20:00;0;16.9;0
03.10.2018;19:30:00;0;16.9;0
03.10.2018;19:40:00;0;16.9;0
03.10.2018;19:50:00;0;16.9;0
03.10.2018;20:00:00;0;16.9;0
03.10.2018;20:10:00;0;16.9;0
03.10.2018;20:20:00;0;16.9;0
03.10.2018;20:30:00;0;16.9;0
03.10.2018;20:40:00;0;16.9;0
03.10.2018;20:50:00;0;16.9;0
03.10.2018;21:00:00;0;16.9;0
03.10.2018;21:10:00;0;16.9;0
03.10.2018;21:20:00;0;16.9;0
03.10.2018;21:30:00;0;16.9;0
03.10.2018;21:40:00;0;16.9;0
03.10.2018;21:50:00;0;16.9;0
03.10.2018;22:00:00;0;16.9;0
03.10.2018;22:10:00;0;16.9;0
03.10.2018;22:20:00;0;16.9;0
03.10.2018;22:30:00;0;16.9;0
03.10.2018;22:40:00;0;16.9;0
03.10.2018;22:50:00;0;16.9;0
03.10.2018;23:00:00;0;16.9;0
03.10.2018;23:10:00;0;16.9;0
03.10.2018;23:20:00;0;16.9;0
03.10.2018;23:30:00;0;16.9;0
03.10.2018;23:40:00;0;16.9;0
03.10.2018;23:50:00;0;16.9;0
04.10.2018;00:00:00;0;0;0
04.10.2018;00:10:00;0;0;0
04.10.2018;00:20:00;0;0;0
04.10.2018;00:30:00;0;0;0
04.10.2018;00:55:00;0;0;0
04.10.2018;01:05:00;0;0;0
04.10.2018;01:15:00;0;0;0
04.10.2018;01:35:00;0;0;0
04.10.2018;01:45:00;0;0;0
04.10.2018;01:55:00;0;0;0
04.10.2018;02:05:00;0;0;0
04.10.2018;02:15:00;0;0;0
04.10.2018;02:25:00;0;0;0
04.10.2018;02:35:00;0;0;0
04.10.2018;02:45:00;0;0;0
04.10.2018;02:55:00;0;0;0
04.10.2018;03:00:00;0;0;0
04.10.2018;03:10:00;0;0;0
04.10.2018;03:30:00;0;0;0
04.10.2018;03:40:00;0;0;0
04.10.2018;03:50:00;0;0;0
04.10.2018;04:00:00;0;0;0
04.10.2018;04:10:00;0;0;0
04.10.2018;04:20:00;0;0;0
04.10.2018;04:30:00;0;0;0
04.10.2018;04:40:00;0;0;0
04.10.2018;04:50:00;0;0;0
04.10.2018;05:00:00;0;0;0
04.10.2018;05:10:00;0;0;0
04.10.2018;05:20:00;0;0;0
04.10.2018;05:30:00;0;0;0
04.10.2018;05:40:00;0;0;0
04.10.2018;05:50:00;0;0;0
04.10.2018;06:00:00;0;0;0
04.10.2018;06:10:00;0;0;0
04.10.2018;06:20:00;0;0;0
04.10.2018;06:30:00;0;0;0
04.10.2018;06:40:00;0;0;0
04.10.2018;06:50:00;0;0;0
04.10.2018;07:00:00;0;0;0
04.10.2018;07:10:00;0;0;0
04.10.2018;07:20:00;0;0;0
04.10.2018;07:30:00;0;0;0
04.10.2018;07:40:00;146;0;27
04.10.2018;07:50:00;213;0;28
04.10.2018;08:00:00;285;0;29
04.10.2018;08:10:00;392;0.1;29
04.10.2018;08:20:00;428;0.2;30
04.10.2018;08:30:00;535;0.3;30
04.10.2018;08:40:00;524;0.3;30
04.10.2018;08:50:00;586;0.4;31
04.10.2018;09:00:00;661;0.5;31
04.10.2018;09:10:00;646;0.7;31
04.10.2018;09:20:00;848;0.8;31
04.10.2018;09:30:00;863;0.9;32
04.10.2018;09:40:00;965;1.1;32
04.10.2018;09:50:00;1102;1.3;32
04.10.2018;10:00:00;1186;1.4;32
04.10.2018;10:10:00;1284;1.7;32
04.10.2018;10:20:00;1336;1.9;32
04.10.2018;10:30:00;1329;2.1;33
04.10.2018;10:40:00;1254;2.3;33
04.10.2018;10:50:00;1509;2.5;33
04.10.2018;11:00:00;1643;2.8;33
04.10.2018;11:10:00;1726;3.1;33
04.10.2018;11:20:00;2466;3.5;34
04.10.2018;11:30:00;3295;3.9;35
04.10.2018;11:40:00;1713;4.2;35
04.10.2018;11:50:00;3722;4.8;36
04.10.2018;12:00:00;3983;5.6;40
04.10.2018;12:10:00;6560;6.6;43
04.10.2018;12:20:00;6678;7.6;45
04.10.2018;12:30:00;6523;8.7;48
04.10.2018;12:40:00;6585;9.8;44
04.10.2018;12:50:00;6637;10.9;47
04.10.2018;13:00:00;5680;11.9;44
04.10.2018;13:10:00;6650;13.0;47
04.10.2018;13:20:00;6650;14.1;44
04.10.2018;13:30:00;6676;15.2;48
04.10.2018;13:40:00;6637;16.3;45
04.10.2018;13:50:00;6608;17.4;47
04.10.2018;14:00:00;6540;18.5;46
04.10.2018;14:10:00;6485;19.5;45
04.10.2018;14:20:00;6406;20.6;47
04.10.2018;14:30:00;6364;21.6;44
04.10.2018;14:40:00;6247;22.7;47
04.10.2018;14:50:00;6143;23.7;44
04.10.2018;15:00:00;6063;24.7;48
04.10.2018;15:10:00;5895;25.7;44
04.10.2018;15:20:00;5747;26.6;47
04.10.2018;15:30:00;5620;27.6;44
04.10.2018;15:40:00;5444;28.5;46
04.10.2018;15:50:00;5251;29.3;48
04.10.2018;16:00:00;4928;30.2;44
04.10.2018;16:10:00;4629;30.9;45
04.10.2018;16:20:00;4255;31.7;46
04.10.2018;16:30:00;3870;32.3;47
04.10.2018;16:40:00;3669;32.9;47
04.10.2018;16:50:00;3388;33.5;46
04.10.2018;17:00:00;3121;34.0;46
04.10.2018;17:10:00;2825;34.5;45
04.10.2018;17:20:00;2487;34.9;44
04.10.2018;17:30:00;2152;35.3;43
04.10.2018;17:40:00;1689;35.6;42
04.10.2018;17:50:00;1268;35.8;41
04.10.2018;18:00:00;825;36.0;40
04.10.2018;18:10:00;512;36.1;39
04.10.2018;18:20:00;286;36.1;38
04.10.2018;18:30:00;244;36.2;38
04.10.2018;18:40:00;199;36.2;38
04.10.2018;18:50:00;152;36.2;37
04.10.2018;19:00:00;113;36.3;37
04.10.2018;19:10:00;0;36.3;0
04.10.2018;19:20:00;0;36.3;0
04.10.2018;19:30:00;0;36.3;0
04.10.2018;19:40:00;0;36.3;0
04.10.2018;19:50:00;0;36.3;0
04.10.2018;20:00:00;0;36.3;0
04.10.2018;20:10:00;0;36.3;0
04.10.2018;20:20:00;0;36.3;0
04.10.2018;20:30:00;0;36.3;0
04.10.2018;20:40:00;0;36.3;0
04.10.2018;20:50:00;0;36.3;0
04.10.2018;21:00:00;0;36.3;0
04.10.2018;21:10:00;0;36.3;0
04.10.2018;21:20:00;0;36.3;0
04.10.2018;21:30:00;0;36.3;0
04.10.2018;21:40:00;0;36.3;0
04.10.2018;21:50:00;0;36.3;0
04.10.2018;22:00:00;0;36.3;0
04.10.2018;22:10:00;0;36.3;0
04.10.2018;22:20:00;0;36.3;0
04.10.2018;22:30:00;0;36.3;0
04.10.2018;22:40:00;0;36.3;0
04.10.2018;22:50:00;0;36.3;0
04.10.2018;23:00:00;0;36.3;0
04.10.2018;23:10:00;0;36.3;0
04.10.2018;23:20:00;0;36.3;0
04.10.2018;23:30:00;0;36.3;0
04.10.2018;23:40:00;0;36.3;0
04.10.2018;23:50:00;0;36.3;0
05.10.2018;00:00:00;0;0;0
05.10.2018;00:20:00;0;0;0
05.10.2018;00:30:00;0;0;0
05.10.2018;00:40:00;0;0;0
05.10.2018;01:00:00;0;0;0
05.10.2018;01:15:00;0;0;0
05.10.2018;01:25:00;0;0;0
05.10.2018;01:35:00;0;0;0
05.10.2018;01:45:00;0;0;0
05.10.2018;01:55:00;0;0;0
05.10.2018;02:05:00;0;0;0
05.10.2018;02:15:00;0;0;0
05.10.2018;02:25:00;0;0;0
05.10.2018;02:35:00;0;0;0
05.10.2018;02:45:00;0;0;0
05.10.2018;02:55:00;0;0;0
05.10.2018;03:00:00;0;0;0
05.10.2018;03:10:00;0;0;0
05.10.2018;03:30:00;0;0;0
05.10.2018;03:50:00;0;0;0
05.10.2018;04:00:00;0;0;0
05.10.2018;04:10:00;0;0;0
05.10.2018;04:20:00;0;0;0
05.10.2018;04:30:00;0;0;0
05.10.2018;04:40:00;0;0;0
05.10.2018;04:50:00;0;0;0
05.10.2018;05:00:00;0;0;0
05.10.2018;05:10:00;0;0;0
05.10.2018;05:20:00;0;0;0
05.10.2018;05:30:00;0;0;0
05.10.2018;05:40:00;0;0;0
05.10.2018;05:50:00;0;0;0
05.10.2018;06:00:00;0;0;0
05.10.2018;06:10:00;0;0;0
05.10.2018;06:20:00;0;0;0
05.10.2018;06:30:00;0;0;0
05.10.2018;06:40:00;0;0;0
05.10.2018;06:50:00;0;0;0
05.10.2018;07:00:00;0;0;0
05.10.2018;07:10:00;0;0;0
05.10.2018;07:20:00;0;0;0
05.10.2018;07:30:00;0;0;0
05.10.2018;07:40:00;140;0;27
05.10.2018;07:50:00;196;0;28
05.10.2018;08:00:00;252;0;29
05.10.2018;08:10:00;312;0.1;29
05.10.2018;08:20:00;374;0.1;30
05.10.2018;08:30:00;410;0.2;30
05.10.2018;08:40:00;481;0.3;30
05.10.2018;08:50:00;645;0.4;31
05.10.2018;09:00:00;1001;0.5;31
05.10.2018;09:10:00;1160;0.7;31
05.10.2018;09:20:00;1317;0.9;31
05.10.2018;09:30:00;1469;1.2;32
05.10.2018;09:40:00;1621;1.4;32
05.10.2018;09:50:00;1790;1.7;32
05.10.2018;10:00:00;3296;2.2;33
05.10.2018;10:10:00;3658;2.8;35
05.10.2018;10:20:00;4022;3.4;37
05.10.2018;10:30:00;4367;4.2;39
05.10.2018;10:40:00;4614;4.9;40
05.10.2018;10:50:00;4837;5.7;42
05.10.2018;11:00:00;5022;6.5;43
05.10.2018;11:10:00;5205;7.4;44
05.10.2018;11:20:00;5357;8.2;46
05.10.2018;11:30:00;5518;9.1;47
05.10.2018;11:40:00;5637;10.1;48
05.10.2018;11:50:00;5754;11.0;46
05.10.2018;12:00:00;5873;12.0;45
05.10.2018;12:10:00;5964;13.0;48
05.10.2018;12:20:00;6060;14.0;44
05.10.2018;12:30:00;6110;15.0;47
05.10.2018;12:40:00;6210;16.0;44
05.10.2018;12:50:00;6244;17.0;47
05.10.2018;13:00:00;6267;18.0;44
05.10.2018;13:10:00;6271;19.1;47
05.10.2018;13:20:00;6263;20.1;44
05.10.2018;13:30:00;6229;21.1;48
05.10.2018;13:40:00;6242;22.2;45
05.10.2018;13:50:00;6220;23.2;47
05.10.2018;14:00:00;6201;24.2;46
05.10.2018;14:10:00;6154;25.2;45
05.10.2018;14:20:00;6096;26.2;46
05.10.2018;14:30:00;5972;27.2;44
05.10.2018;14:40:00;5854;28.2;47
05.10.2018;14:50:00;5791;29.2;45
05.10.2018;15:00:00;5673;30.1;46
05.10.2018;15:10:00;5610;31.0;48
05.10.2018;15:20:00;5476;31.9;44
05.10.2018;15:30:00;5281;32.8;47
05.10.2018;15:40:00;5106;33.7;48
05.10.2018;15:50:00;4914;34.5;44
05.10.2018;16:00:00;4684;35.3;47
05.10.2018;16:10:00;4373;36.0;48
05.10.2018;16:20:00;3990;36.7;48
05.10.2018;16:30:00;3685;37.3;48
05.10.2018;16:40:00;3459;37.9;47
05.10.2018;16:50:00;3236;38.4;46
05.10.2018;17:00:00;2995;38.9;46
05.10.2018;17:10:00;2690;39.4;45
05.10.2018;17:20:00;2412;39.8;44
05.10.2018;17:30:00;2045;40.2;43
05.10.2018;17:40:00;1553;40.4;42
05.10.2018;17:50:00;1125;40.6;41
05.10.2018;18:00:00;704;40.8;40
05.10.2018;18:10:00;408;40.9;39
05.10.2018;18:20:00;255;40.9;38
05.10.2018;18:30:00;231;40.9;38
05.10.2018;18:40:00;204;41.0;38
05.10.2018;18:50:00;157;41.0;37
05.10.2018;19:00:00;117;41.0;37
05.10.2018;19:10:00;74;41.0;37
05.10.2018;19:20:00;0;41.0;0
05.10.2018;19:30:00;0;41.0;0
05.10.2018;19:40:00;0;41.0;0
05.10.2018;19:50:00;0;41.0;0
05.10.2018;20:00:00;0;41.0;0
05.10.2018;20:10:00;0;41.0;0
05.10.2018;20:20:00;0;41.0;0
05.10.2018;20:30:00;0;41.0;0
05.10.2018;20:40:00;0;41.0;0
05.10.2018;20:50:00;0;41.0;0
05.10.2018;21:00:00;0;41.0;0
05.10.2018;21:10:00;0;41.0;0
05.10.2018;21:20:00;0;41.0;0
05.10.2018;21:30:00;0;41.0;0
05.10.2018;21:40:00;0;41.0;0
05.10.2018;21:50:00;0;41.0;0
05.10.2018;22:00:00;0;41.0;0
05.10.2018;22:10:00;0;41.0;0
05.10.2018;22:20:00;0;41.0;0
05.10.2018;22:30:00;0;41.0;0
05.10.2018;22:40:00;0;41.0;0
05.10.2018;22:50:00;0;41.0;0
05.10.2018;23:00:00;0;41.0;0
05.10.2018;23:10:00;0;41.0;0
05.10.2018;23:20:00;0;41.0;0
05.10.2018;23:30:00;0;41.0;0
05.10.2018;23:40:00;0;41.0;0
05.10.2018;23:50:00;0;41.0;0
06.10.2018;00:00:00;0;0;0
06.10.2018;00:10:00;0;0;0
06.10.2018;00:20:00;0;0;0
06.10.2018;00:30:00;0;0;0
06.10.2018;00:40:00;0;0;0
06.10.2018;01:00:00;0;0;0
06.10.2018;01:10:00;0;0;0
06.10.2018;01:20:00;0;0;0
06.10.2018;01:40:00;0;0;0
06.10.2018;01:50:00;0;0;0
06.10.2018;02:00:00;0;0;0
06.10.2018;02:10:00;0;0;0
06.10.2018;02:20:00;0;0;0
06.10.2018;02:30:00;0;0;0
06.10.2018;02:40:00;0;0;0
06.10.2018;02:50:00;0;0;0
06.10.2018;03:05:00;0;0;0
06.10.2018;03:25:00;0;0;0
06.10.2018;03:45:00;0;0;0
06.10.2018;03:55:00;0;0;0
06.10.2018;04:05:00;0;0;0
06.10.2018;04:15:00;0;0;0
06.10.2018;04:25:00;0;0;0
06.10.2018;04:35:00;0;0;0
06.10.2018;04:45:00;0;0;0
06.10.2018;04:55:00;0;0;0
06.10.2018;05:05:00;0;0;0
06.10.2018;05:15:00;0;0;0
06.10.2018;05:25:00;0;0;0
06.10.2018;05:35:00;0;0;0
06.10.2018;05:45:00;0;0;0
06.10.2018;05:55:00;0;0;0
06.10.2018;06:05:00;0;0;0
06.10.2018;06:15:00;0;0;0
06.10.2018;06:25:00;0;0;0
06.10.2018;06:35:00;0;0;0
06.10.2018;06:45:00;0;0;0
06.10.2018;06:55:00;0;0;0
06.10.2018;07:05:00;0;0;0
