Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.10.2018;07:15:00;0;0;0
06.10.2018;07:25:00;0;0;0
06.10.2018;07:35:00;32;0;27
06.10.2018;07:45:00;202;0;28
06.10.2018;07:55:00;280;0;29
06.10.2018;08:05:00;293;0.1;29
06.10.2018;08:15:00;421;0.1;30
06.10.2018;08:25:00;576;0.2;30
06.10.2018;08:35:00;598;0.3;31
06.10.2018;08:45:00;639;0.4;31
06.10.2018;08:55:00;688;0.5;31
06.10.2018;09:05:00;931;0.7;31
06.10.2018;09:15:00;1546;0.9;32
06.10.2018;09:25:00;1484;1.2;32
06.10.2018;09:35:00;1264;1.4;32
06.10.2018;09:45:00;1143;1.6;32
06.10.2018;09:55:00;1204;1.8;33
06.10.2018;10:05:00;1163;2.0;33
06.10.2018;10:15:00;1321;2.2;33
06.10.2018;10:25:00;1313;2.4;33
06.10.2018;10:35:00;1350;2.6;33
06.10.2018;10:45:00;1523;2.9;33
06.10.2018;10:55:00;4066;3.4;34
06.10.2018;11:05:00;5434;4.2;38
06.10.2018;11:15:00;7222;5.3;43
06.10.2018;11:25:00;2328;6.0;42
06.10.2018;11:35:00;3536;6.6;43
06.10.2018;11:45:00;4255;7.3;43
06.10.2018;11:55:00;2198;7.7;41
06.10.2018;12:05:00;2829;8.1;41
06.10.2018;12:15:00;3104;8.7;41
06.10.2018;12:25:00;3159;9.2;41
06.10.2018;12:35:00;3612;9.8;42
06.10.2018;12:45:00;3937;10.4;43
06.10.2018;12:55:00;3510;11.0;43
06.10.2018;13:05:00;3052;11.6;43
06.10.2018;13:15:00;3679;12.1;43
06.10.2018;13:25:00;3095;12.7;43
06.10.2018;13:35:00;2987;13.1;43
06.10.2018;13:45:00;2769;13.6;42
06.10.2018;13:55:00;4799;14.2;42
06.10.2018;14:05:00;7489;15.4;48
06.10.2018;14:15:00;5997;16.4;45
06.10.2018;14:25:00;6320;17.5;47
06.10.2018;14:35:00;6373;18.5;46
06.10.2018;14:45:00;6523;19.6;46
06.10.2018;14:55:00;5211;20.6;46
06.10.2018;15:05:00;4068;21.1;45
06.10.2018;15:15:00;5094;21.8;46
06.10.2018;15:25:00;5106;22.4;46
06.10.2018;15:35:00;2741;23.0;46
06.10.2018;15:45:00;2723;23.5;45
06.10.2018;15:55:00;2988;24.0;45
06.10.2018;16:05:00;1785;24.3;43
06.10.2018;16:15:00;2204;24.7;42
06.10.2018;16:25:00;1359;25.0;41
06.10.2018;16:35:00;1342;25.2;40
06.10.2018;16:45:00;1400;25.4;40
06.10.2018;16:55:00;1304;25.6;39
06.10.2018;17:05:00;1089;25.8;39
06.10.2018;17:15:00;927;26.0;38
06.10.2018;17:25:00;774;26.1;38
06.10.2018;17:35:00;612;26.2;38
06.10.2018;17:45:00;507;26.3;37
06.10.2018;17:55:00;438;26.4;37
06.10.2018;18:05:00;382;26.4;37
06.10.2018;18:15:00;342;26.5;37
06.10.2018;18:25:00;287;26.6;36
06.10.2018;18:35:00;227;26.6;36
06.10.2018;18:45:00;163;26.6;36
06.10.2018;18:55:00;89;26.6;36
06.10.2018;19:05:00;0;26.6;0
06.10.2018;19:15:00;0;26.6;0
06.10.2018;19:25:00;0;26.6;0
06.10.2018;19:35:00;0;26.6;0
06.10.2018;19:45:00;0;26.6;0
06.10.2018;19:55:00;0;26.6;0
06.10.2018;20:05:00;0;26.6;0
06.10.2018;20:15:00;0;26.6;0
06.10.2018;20:25:00;0;26.6;0
06.10.2018;20:35:00;0;26.6;0
06.10.2018;20:45:00;0;26.6;0
06.10.2018;20:55:00;0;26.6;0
06.10.2018;21:05:00;0;26.6;0
06.10.2018;21:15:00;0;26.6;0
06.10.2018;21:25:00;0;26.6;0
06.10.2018;21:35:00;0;26.6;0
06.10.2018;21:45:00;0;26.6;0
06.10.2018;21:55:00;0;26.6;0
06.10.2018;22:05:00;0;26.6;0
06.10.2018;22:15:00;0;26.6;0
06.10.2018;22:25:00;0;26.6;0
06.10.2018;22:35:00;0;26.6;0
06.10.2018;22:45:00;0;26.6;0
06.10.2018;22:55:00;0;26.6;0
06.10.2018;23:05:00;0;26.6;0
06.10.2018;23:15:00;0;26.6;0
06.10.2018;23:25:00;0;26.6;0
06.10.2018;23:35:00;0;26.6;0
06.10.2018;23:45:00;0;26.6;0
06.10.2018;23:55:00;0;26.6;0
07.10.2018;00:05:00;0;0;0
07.10.2018;00:15:00;0;0;0
07.10.2018;00:25:00;0;0;0
07.10.2018;00:35:00;0;0;0
07.10.2018;00:55:00;0;0;0
07.10.2018;01:00:00;0;0;0
07.10.2018;01:10:00;0;0;0
07.10.2018;01:20:00;0;0;0
07.10.2018;01:30:00;0;0;0
07.10.2018;01:40:00;0;0;0
07.10.2018;01:50:00;0;0;0
07.10.2018;02:00:00;0;0;0
07.10.2018;02:10:00;0;0;0
07.10.2018;02:20:00;0;0;0
07.10.2018;02:40:00;0;0;0
07.10.2018;02:50:00;0;0;0
07.10.2018;03:00:00;0;0;0
07.10.2018;03:10:00;0;0;0
07.10.2018;03:20:00;0;0;0
07.10.2018;03:30:00;0;0;0
07.10.2018;03:40:00;0;0;0
07.10.2018;03:50:00;0;0;0
07.10.2018;04:00:00;0;0;0
07.10.2018;04:10:00;0;0;0
07.10.2018;04:30:00;0;0;0
07.10.2018;04:40:00;0;0;0
07.10.2018;04:50:00;0;0;0
07.10.2018;05:10:00;0;0;0
07.10.2018;05:20:00;0;0;0
07.10.2018;05:30:00;0;0;0
07.10.2018;05:40:00;0;0;0
07.10.2018;05:50:00;0;0;0
07.10.2018;06:00:00;0;0;0
07.10.2018;06:10:00;0;0;0
07.10.2018;06:20:00;0;0;0
07.10.2018;06:30:00;0;0;0
07.10.2018;06:40:00;0;0;0
07.10.2018;06:50:00;0;0;0
07.10.2018;07:00:00;0;0;0
07.10.2018;07:10:00;0;0;0
07.10.2018;07:20:00;0;0;0
07.10.2018;07:30:00;0;0;0
07.10.2018;07:40:00;0;0;0
07.10.2018;07:50:00;0;0;28
07.10.2018;08:00:00;156;0;28
07.10.2018;08:10:00;231;0;29
07.10.2018;08:20:00;281;0;30
07.10.2018;08:30:00;357;0.1;30
07.10.2018;08:40:00;446;0.2;30
07.10.2018;08:50:00;581;0.3;31
07.10.2018;09:00:00;598;0.4;31
07.10.2018;09:10:00;696;0.5;31
07.10.2018;09:20:00;785;0.6;31
07.10.2018;09:30:00;1054;0.8;32
07.10.2018;09:40:00;1413;1.0;32
07.10.2018;09:50:00;1163;1.2;32
07.10.2018;10:00:00;3555;1.6;32
07.10.2018;10:10:00;3421;2.2;35
07.10.2018;10:20:00;3599;2.8;36
07.10.2018;10:30:00;4046;3.4;37
07.10.2018;10:40:00;4177;4.1;39
07.10.2018;10:50:00;4159;4.8;40
07.10.2018;11:00:00;4433;5.5;41
07.10.2018;11:10:00;4504;6.2;42
07.10.2018;11:20:00;5172;7.0;44
07.10.2018;11:30:00;5285;7.9;45
07.10.2018;11:40:00;5366;8.8;46
07.10.2018;11:50:00;5361;9.7;47
07.10.2018;12:00:00;5555;10.6;48
07.10.2018;12:10:00;5531;11.5;44
07.10.2018;12:20:00;5721;12.4;46
07.10.2018;12:30:00;5613;13.4;48
07.10.2018;12:40:00;5229;14.3;43
07.10.2018;12:50:00;6107;15.3;47
07.10.2018;13:00:00;6142;16.3;45
07.10.2018;13:10:00;6180;17.2;45
07.10.2018;13:20:00;5994;18.2;48
07.10.2018;13:30:00;5934;19.2;45
07.10.2018;13:40:00;5471;20.0;47
07.10.2018;13:50:00;5938;21.0;45
07.10.2018;14:00:00;5947;22.0;46
07.10.2018;14:10:00;5898;22.9;46
07.10.2018;14:20:00;5871;23.9;45
07.10.2018;14:30:00;5839;24.9;48
07.10.2018;14:40:00;5772;25.8;44
07.10.2018;14:50:00;5560;26.7;47
07.10.2018;15:00:00;5329;27.6;45
07.10.2018;15:10:00;5291;28.5;45
07.10.2018;15:20:00;5245;29.4;48
07.10.2018;15:30:00;5096;30.2;44
07.10.2018;15:40:00;4936;31.0;46
07.10.2018;15:50:00;4786;31.8;48
07.10.2018;16:00:00;4530;32.6;48
07.10.2018;16:10:00;4225;33.3;49
07.10.2018;16:20:00;3912;34.0;48
07.10.2018;16:30:00;3624;34.6;48
07.10.2018;16:40:00;3373;35.1;47
07.10.2018;16:50:00;3117;35.7;47
07.10.2018;17:00:00;2848;36.1;46
07.10.2018;17:10:00;2558;36.6;45
07.10.2018;17:20:00;2249;37.0;44
07.10.2018;17:30:00;1776;37.3;43
07.10.2018;17:40:00;1307;37.5;42
07.10.2018;17:50:00;886;37.7;40
07.10.2018;18:00:00;575;37.8;39
07.10.2018;18:10:00;363;37.8;39
07.10.2018;18:20:00;301;37.9;38
07.10.2018;18:30:00;245;37.9;38
07.10.2018;18:40:00;183;38.0;38
07.10.2018;18:50:00;126;38.0;37
07.10.2018;19:00:00;102;38.0;37
07.10.2018;19:10:00;0;38.0;0
07.10.2018;19:20:00;0;38.0;0
07.10.2018;19:30:00;0;38.0;0
07.10.2018;19:40:00;0;38.0;0
07.10.2018;19:50:00;0;38.0;0
07.10.2018;20:00:00;0;38.0;0
07.10.2018;20:10:00;0;38.0;0
07.10.2018;20:20:00;0;38.0;0
07.10.2018;20:30:00;0;38.0;0
07.10.2018;20:40:00;0;38.0;0
07.10.2018;20:50:00;0;38.0;0
07.10.2018;21:00:00;0;38.0;0
07.10.2018;21:10:00;0;38.0;0
07.10.2018;21:20:00;0;38.0;0
07.10.2018;21:30:00;0;38.0;0
07.10.2018;21:40:00;0;38.0;0
07.10.2018;21:50:00;0;38.0;0
07.10.2018;22:00:00;0;38.0;0
07.10.2018;22:10:00;0;38.0;0
07.10.2018;22:20:00;0;38.0;0
07.10.2018;22:30:00;0;38.0;0
07.10.2018;22:40:00;0;38.0;0
07.10.2018;22:50:00;0;38.0;0
07.10.2018;23:00:00;0;38.0;0
07.10.2018;23:10:00;0;38.0;0
07.10.2018;23:20:00;0;38.0;0
07.10.2018;23:30:00;0;38.0;0
07.10.2018;23:40:00;0;38.0;0
07.10.2018;23:50:00;0;38.0;0
08.10.2018;00:00:00;0;0;0
08.10.2018;00:10:00;0;0;0
08.10.2018;00:20:00;0;0;0
08.10.2018;00:30:00;0;0;0
08.10.2018;00:50:00;0;0;0
08.10.2018;01:00:00;0;0;0
08.10.2018;01:20:00;0;0;0
08.10.2018;01:30:00;0;0;0
08.10.2018;01:40:00;0;0;0
08.10.2018;01:50:00;0;0;0
08.10.2018;02:00:00;0;0;0
08.10.2018;02:10:00;0;0;0
08.10.2018;02:20:00;0;0;0
08.10.2018;02:30:00;0;0;0
08.10.2018;02:40:00;0;0;0
08.10.2018;02:50:00;0;0;0
08.10.2018;03:15:00;0;0;0
08.10.2018;03:25:00;0;0;0
08.10.2018;03:55:00;0;0;0
08.10.2018;04:05:00;0;0;0
08.10.2018;04:15:00;0;0;0
08.10.2018;04:25:00;0;0;0
08.10.2018;04:35:00;0;0;0
08.10.2018;04:45:00;0;0;0
08.10.2018;04:55:00;0;0;0
08.10.2018;05:05:00;0;0;0
08.10.2018;05:15:00;0;0;0
08.10.2018;05:25:00;0;0;0
08.10.2018;05:35:00;0;0;0
08.10.2018;05:45:00;0;0;0
08.10.2018;05:55:00;0;0;0
08.10.2018;06:05:00;0;0;0
08.10.2018;06:15:00;0;0;0
08.10.2018;06:25:00;0;0;0
08.10.2018;06:35:00;0;0;0
08.10.2018;06:45:00;0;0;0
08.10.2018;06:55:00;0;0;0
08.10.2018;07:05:00;0;0;0
08.10.2018;07:15:00;0;0;0
08.10.2018;07:25:00;0;0;0
08.10.2018;07:35:00;0;0;0
08.10.2018;07:45:00;0;0;0
08.10.2018;07:55:00;0;0;26
08.10.2018;08:05:00;134;0;28
08.10.2018;08:15:00;193;0;29
08.10.2018;08:25:00;231;0;29
08.10.2018;08:35:00;244;0.1;30
08.10.2018;08:45:00;297;0.1;30
08.10.2018;08:55:00;365;0.2;31
08.10.2018;09:05:00;410;0.2;31
08.10.2018;09:15:00;476;0.3;31
08.10.2018;09:25:00;404;0.4;31
08.10.2018;09:35:00;380;0.4;31
08.10.2018;09:45:00;404;0.5;32
08.10.2018;09:55:00;474;0.6;32
08.10.2018;10:05:00;496;0.7;32
08.10.2018;10:15:00;621;0.8;32
08.10.2018;10:25:00;576;0.9;32
08.10.2018;10:35:00;858;1.0;32
08.10.2018;10:45:00;756;1.1;33
08.10.2018;10:55:00;971;1.3;33
08.10.2018;11:05:00;1021;1.4;33
08.10.2018;11:15:00;1142;1.6;33
08.10.2018;11:25:00;1168;1.8;33
08.10.2018;11:35:00;1188;2.0;33
08.10.2018;11:45:00;1275;2.2;33
08.10.2018;11:55:00;1505;2.5;33
08.10.2018;12:05:00;1854;2.7;33
08.10.2018;12:15:00;1840;3.0;34
08.10.2018;12:25:00;2399;3.4;35
08.10.2018;12:35:00;2539;4.0;36
08.10.2018;12:45:00;6007;4.7;38
08.10.2018;12:55:00;6435;5.8;42
08.10.2018;13:05:00;6241;6.8;45
08.10.2018;13:15:00;6224;7.8;47
08.10.2018;13:25:00;6179;8.9;46
08.10.2018;13:35:00;5715;9.8;45
08.10.2018;13:45:00;5990;10.9;48
08.10.2018;13:55:00;5794;11.8;44
08.10.2018;14:05:00;6160;12.9;47
08.10.2018;14:15:00;6059;13.9;44
08.10.2018;14:25:00;6014;14.9;47
08.10.2018;14:35:00;5868;15.8;44
08.10.2018;14:45:00;5529;16.7;46
08.10.2018;14:55:00;5601;17.7;48
08.10.2018;15:05:00;5501;18.6;44
08.10.2018;15:15:00;5310;19.5;46
08.10.2018;15:25:00;5148;20.3;48
08.10.2018;15:35:00;5015;21.2;46
08.10.2018;15:45:00;4825;22.0;45
08.10.2018;15:55:00;4595;22.7;47
08.10.2018;16:05:00;4295;23.5;47
08.10.2018;16:15:00;3978;24.1;47
08.10.2018;16:25:00;3661;24.8;47
08.10.2018;16:35:00;3435;25.3;47
08.10.2018;16:45:00;3178;25.9;46
08.10.2018;16:55:00;2948;26.4;45
08.10.2018;17:05:00;2658;26.8;45
08.10.2018;17:15:00;2351;27.2;44
08.10.2018;17:25:00;1886;27.5;43
08.10.2018;17:35:00;1434;27.8;42
08.10.2018;17:45:00;951;28.0;40
08.10.2018;17:55:00;625;28.1;39
08.10.2018;18:05:00;368;28.2;39
08.10.2018;18:15:00;307;28.2;38
08.10.2018;18:25:00;249;28.3;38
08.10.2018;18:35:00;189;28.3;38
08.10.2018;18:45:00;135;28.3;37
08.10.2018;18:55:00;62;28.3;37
08.10.2018;19:05:00;0;28.3;0
08.10.2018;19:15:00;0;28.3;0
08.10.2018;19:25:00;0;28.3;0
08.10.2018;19:35:00;0;28.3;0
08.10.2018;19:45:00;0;28.3;0
08.10.2018;19:55:00;0;28.3;0
08.10.2018;20:05:00;0;28.3;0
08.10.2018;20:15:00;0;28.3;0
08.10.2018;20:25:00;0;28.3;0
08.10.2018;20:35:00;0;28.3;0
08.10.2018;20:45:00;0;28.3;0
08.10.2018;20:55:00;0;28.3;0
08.10.2018;21:05:00;0;28.3;0
08.10.2018;21:15:00;0;28.3;0
08.10.2018;21:25:00;0;28.3;0
08.10.2018;21:35:00;0;28.3;0
08.10.2018;21:45:00;0;28.3;0
08.10.2018;21:55:00;0;28.3;0
08.10.2018;22:05:00;0;28.3;0
08.10.2018;22:15:00;0;28.3;0
08.10.2018;22:25:00;0;28.3;0
08.10.2018;22:35:00;0;28.3;0
08.10.2018;22:45:00;0;28.3;0
08.10.2018;22:55:00;0;28.3;0
08.10.2018;23:05:00;0;28.3;0
08.10.2018;23:15:00;0;28.3;0
08.10.2018;23:25:00;0;28.3;0
08.10.2018;23:35:00;0;28.3;0
08.10.2018;23:45:00;0;28.3;0
08.10.2018;23:55:00;0;28.3;0
09.10.2018;00:05:00;0;0;0
09.10.2018;00:15:00;0;0;0
09.10.2018;00:25:00;0;0;0
09.10.2018;00:35:00;0;0;0
09.10.2018;01:00:00;0;0;0
09.10.2018;01:10:00;0;0;0
09.10.2018;01:30:00;0;0;0
09.10.2018;01:40:00;0;0;0
09.10.2018;01:50:00;0;0;0
09.10.2018;02:00:00;0;0;0
09.10.2018;02:10:00;0;0;0
09.10.2018;02:20:00;0;0;0
09.10.2018;02:30:00;0;0;0
09.10.2018;02:40:00;0;0;0
09.10.2018;02:50:00;0;0;0
09.10.2018;03:15:00;0;0;0
09.10.2018;03:35:00;0;0;0
09.10.2018;03:55:00;0;0;0
09.10.2018;04:05:00;0;0;0
09.10.2018;04:15:00;0;0;0
09.10.2018;04:25:00;0;0;0
09.10.2018;04:35:00;0;0;0
09.10.2018;04:45:00;0;0;0
09.10.2018;04:55:00;0;0;0
09.10.2018;05:05:00;0;0;0
09.10.2018;05:15:00;0;0;0
09.10.2018;05:25:00;0;0;0
09.10.2018;05:35:00;0;0;0
09.10.2018;05:45:00;0;0;0
09.10.2018;05:55:00;0;0;0
09.10.2018;06:05:00;0;0;0
09.10.2018;06:15:00;0;0;0
09.10.2018;06:25:00;0;0;0
09.10.2018;06:35:00;0;0;0
09.10.2018;06:45:00;0;0;0
09.10.2018;06:55:00;0;0;0
09.10.2018;07:05:00;0;0;0
09.10.2018;07:15:00;0;0;0
09.10.2018;07:25:00;0;0;0
09.10.2018;07:35:00;0;0;0
09.10.2018;07:45:00;0;0;0
09.10.2018;07:55:00;108;0;27
09.10.2018;08:05:00;164;0;29
09.10.2018;08:15:00;171;0;29
09.10.2018;08:25:00;211;0;30
09.10.2018;08:35:00;281;0.1;30
09.10.2018;08:45:00;330;0.1;30
09.10.2018;08:55:00;420;0.2;31
09.10.2018;09:05:00;520;0.3;31
09.10.2018;09:15:00;669;0.4;31
09.10.2018;09:25:00;737;0.5;31
09.10.2018;09:35:00;801;0.6;32
09.10.2018;09:45:00;827;0.8;32
09.10.2018;09:55:00;809;0.9;32
09.10.2018;10:05:00;884;1.0;32
09.10.2018;10:15:00;853;1.2;32
09.10.2018;10:25:00;977;1.3;33
09.10.2018;10:35:00;1134;1.5;33
09.10.2018;10:45:00;1301;1.7;33
09.10.2018;10:55:00;1530;2.0;33
09.10.2018;11:05:00;1818;2.3;33
09.10.2018;11:15:00;1958;2.6;34
09.10.2018;11:25:00;1898;2.9;34
09.10.2018;11:35:00;1535;3.2;34
09.10.2018;11:45:00;1789;3.5;34
09.10.2018;11:55:00;2329;3.8;35
09.10.2018;12:05:00;2889;4.3;36
09.10.2018;12:15:00;2519;4.7;36
09.10.2018;12:25:00;2652;5.1;37
09.10.2018;12:35:00;6151;6.0;40
09.10.2018;12:45:00;3725;6.8;42
09.10.2018;12:55:00;4124;7.4;42
09.10.2018;13:05:00;4538;8.1;42
09.10.2018;13:15:00;3506;8.7;43
09.10.2018;13:25:00;2784;9.2;42
09.10.2018;13:35:00;2916;9.7;42
09.10.2018;13:45:00;2671;10.2;42
09.10.2018;13:55:00;3824;10.7;41
09.10.2018;14:05:00;4175;11.3;42
09.10.2018;14:15:00;2223;11.8;42
09.10.2018;14:25:00;5383;12.5;43
09.10.2018;14:35:00;5275;13.4;46
09.10.2018;14:45:00;4045;14.2;46
09.10.2018;14:55:00;4972;15.0;47
09.10.2018;15:05:00;5469;15.8;47
09.10.2018;15:15:00;5311;16.7;44
09.10.2018;15:25:00;5011;17.5;46
09.10.2018;15:35:00;4815;18.3;47
09.10.2018;15:45:00;4642;19.1;48
09.10.2018;15:55:00;4419;19.8;48
09.10.2018;16:05:00;4220;20.5;48
09.10.2018;16:15:00;3831;21.2;48
09.10.2018;16:25:00;3506;21.8;47
09.10.2018;16:35:00;3220;22.3;46
09.10.2018;16:45:00;2954;22.8;45
09.10.2018;16:55:00;2645;23.3;45
09.10.2018;17:05:00;2380;23.7;44
09.10.2018;17:15:00;2089;24.0;43
09.10.2018;17:25:00;1645;24.3;42
09.10.2018;17:35:00;1286;24.6;41
09.10.2018;17:45:00;865;24.7;40
09.10.2018;17:55:00;607;24.8;39
09.10.2018;18:05:00;417;24.9;38
09.10.2018;18:15:00;322;25.0;38
09.10.2018;18:25:00;251;25.0;38
09.10.2018;18:35:00;186;25.0;37
09.10.2018;18:45:00;130;25.1;37
09.10.2018;18:55:00;99;25.1;37
09.10.2018;19:05:00;0;25.1;0
09.10.2018;19:15:00;0;25.1;0
09.10.2018;19:25:00;0;25.1;0
09.10.2018;19:35:00;0;25.1;0
09.10.2018;19:45:00;0;25.1;0
09.10.2018;19:55:00;0;25.1;0
09.10.2018;20:05:00;0;25.1;0
09.10.2018;20:15:00;0;25.1;0
09.10.2018;20:25:00;0;25.1;0
09.10.2018;20:35:00;0;25.1;0
09.10.2018;20:45:00;0;25.1;0
09.10.2018;20:55:00;0;25.1;0
09.10.2018;21:05:00;0;25.1;0
09.10.2018;21:15:00;0;25.1;0
09.10.2018;21:25:00;0;25.1;0
09.10.2018;21:35:00;0;25.1;0
09.10.2018;21:45:00;0;25.1;0
09.10.2018;21:55:00;0;25.1;0
09.10.2018;22:05:00;0;25.1;0
09.10.2018;22:15:00;0;25.1;0
09.10.2018;22:25:00;0;25.1;0
09.10.2018;22:35:00;0;25.1;0
09.10.2018;22:45:00;0;25.1;0
09.10.2018;22:55:00;0;25.1;0
09.10.2018;23:05:00;0;25.1;0
09.10.2018;23:15:00;0;25.1;0
09.10.2018;23:25:00;0;25.1;0
09.10.2018;23:35:00;0;25.1;0
09.10.2018;23:45:00;0;25.1;0
09.10.2018;23:55:00;0;25.1;0
10.10.2018;00:05:00;0;0;0
10.10.2018;00:15:00;0;0;0
10.10.2018;00:25:00;0;0;0
10.10.2018;00:35:00;0;0;0
10.10.2018;00:45:00;0;0;0
10.10.2018;00:55:00;0;0;0
10.10.2018;01:05:00;0;0;0
10.10.2018;01:25:00;0;0;0
10.10.2018;01:45:00;0;0;0
10.10.2018;01:55:00;0;0;0
10.10.2018;02:05:00;0;0;0
10.10.2018;02:15:00;0;0;0
10.10.2018;02:25:00;0;0;0
10.10.2018;02:35:00;0;0;0
10.10.2018;02:45:00;0;0;0
10.10.2018;02:55:00;0;0;0
10.10.2018;03:05:00;0;0;0
10.10.2018;03:15:00;0;0;0
10.10.2018;03:25:00;0;0;0
10.10.2018;03:35:00;0;0;0
10.10.2018;03:45:00;0;0;0
10.10.2018;04:10:00;0;0;0
10.10.2018;04:30:00;0;0;0
10.10.2018;04:40:00;0;0;0
10.10.2018;04:50:00;0;0;0
10.10.2018;05:00:00;0;0;0
10.10.2018;05:10:00;0;0;0
10.10.2018;05:20:00;0;0;0
10.10.2018;05:30:00;0;0;0
10.10.2018;05:40:00;0;0;0
10.10.2018;05:50:00;0;0;0
10.10.2018;06:00:00;0;0;0
10.10.2018;06:10:00;0;0;0
10.10.2018;06:20:00;0;0;0
10.10.2018;06:30:00;0;0;0
10.10.2018;06:40:00;0;0;0
10.10.2018;06:50:00;0;0;0
10.10.2018;07:00:00;0;0;0
10.10.2018;07:10:00;0;0;0
10.10.2018;07:20:00;0;0;0
10.10.2018;07:30:00;0;0;0
10.10.2018;07:40:00;0;0;0
10.10.2018;07:50:00;0;0;0
10.10.2018;08:00:00;0;0;0
10.10.2018;08:10:00;128;0;28
10.10.2018;08:20:00;141;0;29
10.10.2018;08:30:00;170;0;29
10.10.2018;08:40:00;205;0;30
10.10.2018;08:50:00;292;0.1;30
10.10.2018;09:00:00;320;0.1;31
10.10.2018;09:10:00;394;0.2;31
10.10.2018;09:20:00;525;0.3;31
10.10.2018;09:30:00;601;0.4;31
10.10.2018;09:40:00;567;0.5;31
10.10.2018;09:50:00;624;0.6;32
10.10.2018;10:00:00;668;0.7;32
10.10.2018;10:10:00;746;0.8;32
10.10.2018;10:20:00;1033;1.0;32
10.10.2018;10:30:00;955;1.1;32
10.10.2018;10:40:00;1130;1.3;33
10.10.2018;10:50:00;1340;1.5;33
10.10.2018;11:00:00;1361;1.7;33
10.10.2018;11:10:00;1438;2.0;33
10.10.2018;11:20:00;1346;2.2;33
10.10.2018;11:30:00;1429;2.4;33
10.10.2018;11:40:00;1581;2.7;33
10.10.2018;11:50:00;1888;3.0;34
10.10.2018;12:00:00;2375;3.4;34
10.10.2018;12:10:00;2274;3.8;35
10.10.2018;12:20:00;2584;4.2;36
10.10.2018;12:30:00;2592;4.6;36
10.10.2018;12:40:00;2430;5.0;37
10.10.2018;12:50:00;2954;5.5;37
10.10.2018;13:00:00;3017;6.0;38
10.10.2018;13:10:00;3712;6.6;39
10.10.2018;13:20:00;4107;7.3;41
10.10.2018;13:30:00;6226;8.2;44
10.10.2018;13:40:00;6170;9.3;46
10.10.2018;13:50:00;6062;10.3;48
10.10.2018;14:00:00;5277;11.2;44
10.10.2018;14:10:00;5901;12.2;47
10.10.2018;14:20:00;5881;13.1;47
10.10.2018;14:30:00;5776;14.1;45
10.10.2018;14:40:00;5655;15.0;47
10.10.2018;14:50:00;5483;15.9;47
10.10.2018;15:00:00;5367;16.8;45
10.10.2018;15:10:00;5236;17.7;47
10.10.2018;15:20:00;5081;18.5;48
10.10.2018;15:30:00;4944;19.4;44
10.10.2018;15:40:00;4779;20.2;45
10.10.2018;15:50:00;4508;20.9;47
10.10.2018;16:00:00;4288;21.6;47
10.10.2018;16:10:00;3943;22.3;47
10.10.2018;16:20:00;3596;22.9;47
10.10.2018;16:30:00;3336;23.5;46
10.10.2018;16:40:00;3123;24.0;46
10.10.2018;16:50:00;2865;24.5;45
10.10.2018;17:00:00;2628;24.9;44
10.10.2018;17:10:00;2323;25.3;43
10.10.2018;17:20:00;1878;25.6;42
10.10.2018;17:30:00;1402;25.9;41
10.10.2018;17:40:00;920;26.1;40
10.10.2018;17:50:00;626;26.2;39
10.10.2018;18:00:00;357;26.3;38
10.10.2018;18:10:00;277;26.3;38
10.10.2018;18:20:00;232;26.3;38
10.10.2018;18:40:00;121;26.4;37
10.10.2018;18:45:00;106;26.4;37
10.10.2018;18:55:00;0;26.4;0
10.10.2018;19:05:00;0;26.4;0
10.10.2018;19:15:00;0;26.4;0
10.10.2018;19:25:00;0;26.4;0
10.10.2018;19:35:00;0;26.4;0
10.10.2018;19:45:00;0;26.4;0
10.10.2018;19:55:00;0;26.4;0
10.10.2018;20:05:00;0;26.4;0
10.10.2018;20:15:00;0;26.4;0
10.10.2018;20:25:00;0;26.4;0
10.10.2018;20:35:00;0;26.4;0
10.10.2018;20:45:00;0;26.4;0
10.10.2018;20:55:00;0;26.4;0
10.10.2018;21:05:00;0;26.4;0
10.10.2018;21:15:00;0;26.4;0
10.10.2018;21:25:00;0;26.4;0
10.10.2018;21:35:00;0;26.4;0
10.10.2018;21:45:00;0;26.4;0
10.10.2018;21:55:00;0;26.4;0
10.10.2018;22:05:00;0;26.4;0
10.10.2018;22:15:00;0;26.4;0
10.10.2018;22:25:00;0;26.4;0
10.10.2018;22:35:00;0;26.4;0
10.10.2018;22:45:00;0;26.4;0
10.10.2018;22:55:00;0;26.4;0
10.10.2018;23:05:00;0;26.4;0
10.10.2018;23:15:00;0;26.4;0
10.10.2018;23:25:00;0;26.4;0
10.10.2018;23:35:00;0;26.4;0
10.10.2018;23:45:00;0;26.4;0
10.10.2018;23:55:00;0;26.4;0
11.10.2018;00:05:00;0;0;0
11.10.2018;00:15:00;0;0;0
11.10.2018;00:25:00;0;0;0
11.10.2018;00:35:00;0;0;0
11.10.2018;01:00:00;0;0;0
11.10.2018;01:10:00;0;0;0
11.10.2018;01:30:00;0;0;0
11.10.2018;01:40:00;0;0;0
11.10.2018;01:50:00;0;0;0
11.10.2018;02:00:00;0;0;0
11.10.2018;02:10:00;0;0;0
11.10.2018;02:20:00;0;0;0
11.10.2018;02:30:00;0;0;0
11.10.2018;02:40:00;0;0;0
11.10.2018;02:50:00;0;0;0
11.10.2018;03:00:00;0;0;0
11.10.2018;03:10:00;0;0;0
11.10.2018;03:30:00;0;0;0
11.10.2018;03:40:00;0;0;0
11.10.2018;03:50:00;0;0;0
11.10.2018;04:00:00;0;0;0
11.10.2018;04:10:00;0;0;0
11.10.2018;04:20:00;0;0;0
11.10.2018;04:30:00;0;0;0
11.10.2018;04:40:00;0;0;0
11.10.2018;04:50:00;0;0;0
11.10.2018;05:00:00;0;0;0
11.10.2018;05:10:00;0;0;0
11.10.2018;05:20:00;0;0;0
11.10.2018;05:30:00;0;0;0
11.10.2018;05:40:00;0;0;0
11.10.2018;05:50:00;0;0;0
11.10.2018;06:00:00;0;0;0
11.10.2018;06:10:00;0;0;0
11.10.2018;06:20:00;0;0;0
11.10.2018;06:30:00;0;0;0
11.10.2018;06:40:00;0;0;0
11.10.2018;06:50:00;0;0;0
11.10.2018;07:00:00;0;0;0
11.10.2018;07:10:00;0;0;0
11.10.2018;07:20:00;0;0;0
11.10.2018;07:30:00;0;0;0
11.10.2018;07:40:00;0;0;26
11.10.2018;07:50:00;136;0;28
11.10.2018;08:00:00;175;0;29
11.10.2018;08:10:00;211;0;29
11.10.2018;08:20:00;244;0.1;30
11.10.2018;08:30:00;276;0.1;30
11.10.2018;08:40:00;319;0.2;30
11.10.2018;08:50:00;394;0.2;31
11.10.2018;09:00:00;828;0.3;31
11.10.2018;09:10:00;1025;0.5;31
11.10.2018;09:20:00;1220;0.7;31
11.10.2018;09:30:00;1367;0.9;32
11.10.2018;09:40:00;1654;1.2;32
11.10.2018;09:50:00;1990;1.5;32
11.10.2018;10:00:00;2142;1.8;33
11.10.2018;10:10:00;3350;2.3;34
11.10.2018;10:20:00;3737;2.9;36
11.10.2018;10:30:00;4496;3.6;38
11.10.2018;10:40:00;4872;4.4;40
11.10.2018;10:50:00;5021;5.2;42
11.10.2018;11:00:00;5445;6.1;43
11.10.2018;11:10:00;3058;6.7;43
11.10.2018;11:20:00;2271;7.1;41
11.10.2018;11:30:00;2988;7.6;41
11.10.2018;11:40:00;2944;8.0;41
11.10.2018;11:50:00;3470;8.6;41
11.10.2018;12:00:00;2710;9.0;41
11.10.2018;12:10:00;2522;9.5;40
11.10.2018;12:20:00;2541;9.9;40
11.10.2018;12:30:00;2751;10.3;40
11.10.2018;12:40:00;2140;10.7;40
11.10.2018;12:50:00;1964;11.0;39
11.10.2018;13:00:00;1749;11.3;39
11.10.2018;13:10:00;1541;11.6;38
11.10.2018;13:20:00;1554;11.8;38
11.10.2018;13:30:00;1714;12.1;38
11.10.2018;13:40:00;1784;12.4;38
11.10.2018;13:50:00;2812;12.8;38
11.10.2018;14:00:00;2439;13.3;39
11.10.2018;14:10:00;1774;13.6;38
11.10.2018;14:20:00;1603;13.8;38
11.10.2018;14:30:00;1577;14.1;38
11.10.2018;14:40:00;1543;14.4;37
11.10.2018;14:50:00;1563;14.6;37
11.10.2018;15:00:00;1451;14.9;37
11.10.2018;15:10:00;1099;15.1;36
11.10.2018;15:20:00;655;15.2;36
11.10.2018;15:30:00;629;15.3;36
11.10.2018;15:40:00;674;15.4;36
11.10.2018;15:50:00;725;15.5;36
11.10.2018;16:00:00;721;15.6;36
11.10.2018;16:10:00;685;15.8;36
11.10.2018;16:20:00;686;15.9;35
11.10.2018;16:30:00;919;16.0;35
11.10.2018;16:40:00;853;16.2;35
11.10.2018;16:50:00;1155;16.3;35
11.10.2018;17:00:00;1335;16.6;35
11.10.2018;17:10:00;887;16.7;35
11.10.2018;17:20:00;1006;16.9;35
11.10.2018;17:30:00;1165;17.1;35
11.10.2018;17:40:00;912;17.2;35
11.10.2018;17:50:00;1020;17.4;35
11.10.2018;18:00:00;896;17.5;35
11.10.2018;18:10:00;584;17.6;35
11.10.2018;18:20:00;439;17.7;35
11.10.2018;18:30:00;308;17.8;35
11.10.2018;18:40:00;161;17.8;35
11.10.2018;18:50:00;0;17.8;35
11.10.2018;19:00:00;0;17.8;0
11.10.2018;19:10:00;0;17.8;0
11.10.2018;19:20:00;0;17.8;0
11.10.2018;19:30:00;0;17.8;0
11.10.2018;19:40:00;0;17.8;0
11.10.2018;19:50:00;0;17.8;0
11.10.2018;20:00:00;0;17.8;0
11.10.2018;20:10:00;0;17.8;0
11.10.2018;20:20:00;0;17.8;0
11.10.2018;20:30:00;0;17.8;0
11.10.2018;20:40:00;0;17.8;0
11.10.2018;20:50:00;0;17.8;0
11.10.2018;21:00:00;0;17.8;0
11.10.2018;21:10:00;0;17.8;0
11.10.2018;21:20:00;0;17.8;0
11.10.2018;21:30:00;0;17.8;0
11.10.2018;21:40:00;0;17.8;0
11.10.2018;21:50:00;0;17.8;0
11.10.2018;22:00:00;0;17.8;0
11.10.2018;22:10:00;0;17.8;0
11.10.2018;22:20:00;0;17.8;0
11.10.2018;22:30:00;0;17.8;0
11.10.2018;22:40:00;0;17.8;0
11.10.2018;22:50:00;0;17.8;0
11.10.2018;23:00:00;0;17.8;0
11.10.2018;23:10:00;0;17.8;0
11.10.2018;23:20:00;0;17.8;0
11.10.2018;23:30:00;0;17.8;0
11.10.2018;23:40:00;0;17.8;0
11.10.2018;23:50:00;0;17.8;0
12.10.2018;00:00:00;0;0;0
12.10.2018;00:10:00;0;0;0
12.10.2018;00:20:00;0;0;0
12.10.2018;00:30:00;0;0;0
12.10.2018;00:50:00;0;0;0
12.10.2018;01:00:00;0;0;0
12.10.2018;01:20:00;0;0;0
12.10.2018;01:30:00;0;0;0
12.10.2018;01:40:00;0;0;0
12.10.2018;01:50:00;0;0;0
12.10.2018;02:00:00;0;0;0
12.10.2018;02:10:00;0;0;0
12.10.2018;02:20:00;0;0;0
12.10.2018;02:30:00;0;0;0
12.10.2018;02:40:00;0;0;0
12.10.2018;02:50:00;0;0;0
12.10.2018;03:00:00;0;0;0
12.10.2018;03:20:00;0;0;0
12.10.2018;03:40:00;0;0;0
12.10.2018;03:50:00;0;0;0
12.10.2018;04:00:00;0;0;0
12.10.2018;04:10:00;0;0;0
12.10.2018;04:20:00;0;0;0
12.10.2018;04:30:00;0;0;0
12.10.2018;04:40:00;0;0;0
12.10.2018;04:50:00;0;0;0
12.10.2018;05:00:00;0;0;0
12.10.2018;05:10:00;0;0;0
12.10.2018;05:20:00;0;0;0
12.10.2018;05:30:00;0;0;0
12.10.2018;05:40:00;0;0;0
12.10.2018;05:50:00;0;0;0
12.10.2018;06:00:00;0;0;0
12.10.2018;06:10:00;0;0;0
12.10.2018;06:20:00;0;0;0
12.10.2018;06:30:00;0;0;0
12.10.2018;06:40:00;0;0;0
12.10.2018;06:50:00;0;0;0
12.10.2018;07:00:00;0;0;0
12.10.2018;07:10:00;0;0;0
12.10.2018;07:20:00;0;0;0
12.10.2018;07:30:00;0;0;0
12.10.2018;07:40:00;0;0;0
12.10.2018;07:50:00;133;0;27
12.10.2018;08:00:00;172;0;28
12.10.2018;08:10:00;209;0;29
12.10.2018;08:20:00;247;0.1;29
12.10.2018;08:30:00;278;0.1;30
12.10.2018;08:40:00;322;0.2;30
12.10.2018;08:50:00;383;0.2;30
12.10.2018;09:00:00;791;0.3;31
12.10.2018;09:10:00;964;0.5;31
12.10.2018;09:20:00;1118;0.7;31
12.10.2018;09:30:00;1263;0.9;31
12.10.2018;09:40:00;1413;1.1;32
12.10.2018;09:50:00;2583;1.4;32
12.10.2018;10:00:00;2925;1.9;33
12.10.2018;10:10:00;3319;2.4;35
12.10.2018;10:20:00;3657;3.0;36
12.10.2018;10:30:00;4015;3.6;38
12.10.2018;10:40:00;4300;4.3;39
12.10.2018;10:50:00;4522;5.1;41
12.10.2018;11:00:00;4709;5.9;42
12.10.2018;11:10:00;4870;6.7;43
12.10.2018;11:20:00;5053;7.5;44
12.10.2018;11:30:00;5218;8.3;46
12.10.2018;11:40:00;5359;9.2;47
12.10.2018;11:50:00;5474;10.1;48
12.10.2018;12:00:00;5604;11.0;48
12.10.2018;12:10:00;5688;12.0;44
12.10.2018;12:20:00;5766;12.9;47
12.10.2018;12:30:00;5832;13.9;46
12.10.2018;12:40:00;5894;14.8;46
12.10.2018;12:50:00;5944;15.8;48
12.10.2018;13:00:00;5947;16.8;45
12.10.2018;13:10:00;5965;17.8;48
12.10.2018;13:20:00;5989;18.8;44
12.10.2018;13:30:00;5996;19.8;48
12.10.2018;13:40:00;5959;20.7;44
12.10.2018;13:50:00;5923;21.7;48
12.10.2018;14:00:00;5841;22.7;44
12.10.2018;14:10:00;5754;23.6;47
12.10.2018;14:20:00;5792;24.6;44
12.10.2018;14:30:00;5675;25.5;47
12.10.2018;14:40:00;5586;26.5;47
12.10.2018;14:50:00;5494;27.4;45
12.10.2018;15:00:00;5305;28.3;48
12.10.2018;15:10:00;5174;29.1;44
12.10.2018;15:20:00;4936;29.9;46
12.10.2018;15:30:00;4704;30.7;47
12.10.2018;15:40:00;4689;31.5;48
12.10.2018;15:50:00;4473;32.3;49
12.10.2018;16:00:00;4304;33.0;49
12.10.2018;16:10:00;3956;33.6;49
12.10.2018;16:20:00;3625;34.3;48
12.10.2018;16:30:00;3446;34.8;48
12.10.2018;16:40:00;3180;35.4;47
12.10.2018;16:50:00;2589;35.8;46
12.10.2018;17:00:00;2131;36.2;45
12.10.2018;17:10:00;2271;36.6;44
12.10.2018;17:20:00;1843;36.9;43
12.10.2018;17:30:00;1220;37.2;42
12.10.2018;17:40:00;735;37.3;40
12.10.2018;17:50:00;533;37.4;39
12.10.2018;18:00:00;334;37.5;39
12.10.2018;18:10:00;272;37.5;38
12.10.2018;18:20:00;217;37.5;38
12.10.2018;18:30:00;171;37.6;38
12.10.2018;18:40:00;117;37.6;37
12.10.2018;18:50:00;0;37.6;37
12.10.2018;19:00:00;0;37.6;0
12.10.2018;19:10:00;0;37.6;0
12.10.2018;19:20:00;0;37.6;0
12.10.2018;19:30:00;0;37.6;0
12.10.2018;19:40:00;0;37.6;0
12.10.2018;19:50:00;0;37.6;0
12.10.2018;20:00:00;0;37.6;0
12.10.2018;20:10:00;0;37.6;0
12.10.2018;20:20:00;0;37.6;0
12.10.2018;20:30:00;0;37.6;0
12.10.2018;20:40:00;0;37.6;0
12.10.2018;20:50:00;0;37.6;0
12.10.2018;21:00:00;0;37.6;0
12.10.2018;21:10:00;0;37.6;0
12.10.2018;21:20:00;0;37.6;0
12.10.2018;21:30:00;0;37.6;0
12.10.2018;21:40:00;0;37.6;0
12.10.2018;21:50:00;0;37.6;0
12.10.2018;22:00:00;0;37.6;0
12.10.2018;22:10:00;0;37.6;0
12.10.2018;22:20:00;0;37.6;0
12.10.2018;22:30:00;0;37.6;0
12.10.2018;22:40:00;0;37.6;0
12.10.2018;22:50:00;0;37.6;0
12.10.2018;23:00:00;0;37.6;0
12.10.2018;23:10:00;0;37.6;0
12.10.2018;23:20:00;0;37.6;0
12.10.2018;23:30:00;0;37.6;0
12.10.2018;23:40:00;0;37.6;0
12.10.2018;23:50:00;0;37.6;0
13.10.2018;00:00:00;0;0;0
13.10.2018;00:20:00;0;0;0
13.10.2018;00:40:00;0;0;0
13.10.2018;00:50:00;0;0;0
13.10.2018;01:00:00;0;0;0
13.10.2018;01:20:00;0;0;0
13.10.2018;01:30:00;0;0;0
13.10.2018;01:40:00;0;0;0
13.10.2018;01:50:00;0;0;0
13.10.2018;02:00:00;0;0;0
13.10.2018;02:10:00;0;0;0
13.10.2018;02:20:00;0;0;0
13.10.2018;02:30:00;0;0;0
13.10.2018;02:40:00;0;0;0
13.10.2018;02:50:00;0;0;0
13.10.2018;03:00:00;0;0;0
13.10.2018;03:10:00;0;0;0
13.10.2018;03:30:00;0;0;0
13.10.2018;03:50:00;0;0;0
13.10.2018;04:00:00;0;0;0
13.10.2018;04:10:00;0;0;0
13.10.2018;04:20:00;0;0;0
13.10.2018;04:30:00;0;0;0
13.10.2018;04:40:00;0;0;0
13.10.2018;04:50:00;0;0;0
13.10.2018;05:00:00;0;0;0
13.10.2018;05:10:00;0;0;0
13.10.2018;05:20:00;0;0;0
13.10.2018;05:30:00;0;0;0
13.10.2018;05:40:00;0;0;0
13.10.2018;05:50:00;0;0;0
13.10.2018;06:00:00;0;0;0
13.10.2018;06:10:00;0;0;0
13.10.2018;06:20:00;0;0;0
13.10.2018;06:30:00;0;0;0
13.10.2018;06:40:00;0;0;0
13.10.2018;06:50:00;0;0;0
13.10.2018;07:00:00;0;0;0
13.10.2018;07:10:00;0;0;0
13.10.2018;07:20:00;0;0;0
13.10.2018;07:30:00;0;0;0
13.10.2018;07:40:00;0;0;0
13.10.2018;07:50:00;112;0;27
13.10.2018;08:00:00;177;0;28
13.10.2018;08:20:00;270;0.1;30
13.10.2018;08:30:00;307;0.1;30
13.10.2018;08:40:00;348;0.2;30
13.10.2018;08:50:00;407;0.2;31
13.10.2018;09:00:00;781;0.3;31
13.10.2018;09:10:00;960;0.5;31
13.10.2018;09:20:00;1119;0.7;31
13.10.2018;09:30:00;1271;0.9;32
13.10.2018;09:40:00;1411;1.1;32
13.10.2018;09:50:00;1562;1.3;32
13.10.2018;10:00:00;1722;1.6;33
13.10.2018;10:10:00;3229;2.1;34
13.10.2018;10:20:00;3561;2.7;35
13.10.2018;10:30:00;3906;3.3;37
13.10.2018;10:40:00;4214;4.0;39
13.10.2018;10:50:00;4443;4.7;40
13.10.2018;11:00:00;4647;5.5;42
13.10.2018;11:10:00;4824;6.3;43
13.10.2018;11:20:00;4993;7.1;44
13.10.2018;11:30:00;5136;7.9;45
13.10.2018;11:40:00;5274;8.8;46
13.10.2018;11:50:00;5387;9.7;47
13.10.2018;12:00:00;5479;10.6;48
13.10.2018;12:10:00;5566;11.5;44
13.10.2018;12:20:00;5646;12.4;46
13.10.2018;12:30:00;5668;13.4;48
13.10.2018;12:40:00;5747;14.3;44
13.10.2018;12:50:00;5825;15.3;46
13.10.2018;13:00:00;5865;16.2;48
13.10.2018;13:10:00;5874;17.2;45
13.10.2018;13:20:00;5902;18.2;48
13.10.2018;13:30:00;5896;19.2;44
13.10.2018;13:40:00;5880;20.1;47
13.10.2018;13:50:00;5851;21.1;44
13.10.2018;14:00:00;5820;22.1;47
13.10.2018;14:10:00;5767;23.0;46
13.10.2018;14:20:00;5686;23.9;46
13.10.2018;14:30:00;5608;24.9;48
13.10.2018;14:40:00;5533;25.8;44
13.10.2018;14:50:00;5412;26.7;47
13.10.2018;15:00:00;5249;27.6;48
13.10.2018;15:10:00;5123;28.4;45
13.10.2018;15:20:00;4929;29.2;47
13.10.2018;15:30:00;4771;30.0;48
13.10.2018;15:40:00;4619;30.8;48
13.10.2018;15:50:00;4409;31.5;44
13.10.2018;16:00:00;4120;32.2;46
13.10.2018;16:10:00;3828;32.9;46
13.10.2018;16:20:00;3483;33.5;46
13.10.2018;16:30:00;3220;34.0;46
13.10.2018;16:40:00;2984;34.5;46
13.10.2018;16:50:00;2736;35.0;45
13.10.2018;17:00:00;2464;35.4;44
13.10.2018;17:10:00;2038;35.8;43
13.10.2018;17:20:00;1532;36.0;42
13.10.2018;17:30:00;994;36.2;41
13.10.2018;17:40:00;641;36.3;39
13.10.2018;17:50:00;423;36.4;39
13.10.2018;18:00:00;302;36.5;38
13.10.2018;18:10:00;258;36.5;38
13.10.2018;18:20:00;211;36.5;38
13.10.2018;18:30:00;162;36.6;37
13.10.2018;18:40:00;115;36.6;37
13.10.2018;18:50:00;0;36.6;0
13.10.2018;19:00:00;0;36.6;0
13.10.2018;19:10:00;0;36.6;0
13.10.2018;19:20:00;0;36.6;0
13.10.2018;19:30:00;0;36.6;0
13.10.2018;19:40:00;0;36.6;0
13.10.2018;19:50:00;0;36.6;0
13.10.2018;20:00:00;0;36.6;0
13.10.2018;20:10:00;0;36.6;0
13.10.2018;20:20:00;0;36.6;0
13.10.2018;20:30:00;0;36.6;0
13.10.2018;20:40:00;0;36.6;0
13.10.2018;20:50:00;0;36.6;0
13.10.2018;21:00:00;0;36.6;0
13.10.2018;21:10:00;0;36.6;0
13.10.2018;21:20:00;0;36.6;0
13.10.2018;21:30:00;0;36.6;0
13.10.2018;21:40:00;0;36.6;0
13.10.2018;21:50:00;0;36.6;0
13.10.2018;22:00:00;0;36.6;0
13.10.2018;22:10:00;0;36.6;0
13.10.2018;22:20:00;0;36.6;0
13.10.2018;22:30:00;0;36.6;0
13.10.2018;22:40:00;0;36.6;0
13.10.2018;22:50:00;0;36.6;0
13.10.2018;23:00:00;0;36.6;0
13.10.2018;23:10:00;0;36.6;0
13.10.2018;23:20:00;0;36.6;0
13.10.2018;23:30:00;0;36.6;0
13.10.2018;23:40:00;0;36.6;0
13.10.2018;23:50:00;0;36.6;0
14.10.2018;00:00:00;0;0;0
14.10.2018;00:20:00;0;0;0
14.10.2018;00:30:00;0;0;0
14.10.2018;00:50:00;0;0;0
14.10.2018;01:00:00;0;0;0
14.10.2018;01:10:00;0;0;0
14.10.2018;01:30:00;0;0;0
14.10.2018;01:40:00;0;0;0
14.10.2018;01:50:00;0;0;0
14.10.2018;02:00:00;0;0;0
14.10.2018;02:10:00;0;0;0
14.10.2018;02:20:00;0;0;0
14.10.2018;02:30:00;0;0;0
14.10.2018;02:40:00;0;0;0
14.10.2018;02:50:00;0;0;0
14.10.2018;03:05:00;0;0;0
14.10.2018;03:25:00;0;0;0
14.10.2018;03:45:00;0;0;0
14.10.2018;03:55:00;0;0;0
14.10.2018;04:05:00;0;0;0
14.10.2018;04:15:00;0;0;0
14.10.2018;04:25:00;0;0;0
14.10.2018;04:35:00;0;0;0
14.10.2018;04:45:00;0;0;0
14.10.2018;04:55:00;0;0;0
14.10.2018;05:05:00;0;0;0
14.10.2018;05:15:00;0;0;0
14.10.2018;05:25:00;0;0;0
14.10.2018;05:35:00;0;0;0
14.10.2018;05:45:00;0;0;0
14.10.2018;05:55:00;0;0;0
14.10.2018;06:05:00;0;0;0
14.10.2018;06:15:00;0;0;0
14.10.2018;06:25:00;0;0;0
14.10.2018;06:35:00;0;0;0
14.10.2018;06:45:00;0;0;0
14.10.2018;06:55:00;0;0;0
14.10.2018;07:05:00;0;0;0
14.10.2018;07:15:00;0;0;0
14.10.2018;07:25:00;0;0;0
14.10.2018;07:35:00;0;0;0
14.10.2018;07:45:00;0;0;0
14.10.2018;07:55:00;144;0;27
14.10.2018;08:05:00;249;0;29
14.10.2018;08:15:00;311;0.1;29
14.10.2018;08:25:00;417;0.1;30
14.10.2018;08:35:00;558;0.2;30
14.10.2018;08:45:00;621;0.3;30
14.10.2018;08:55:00;561;0.4;31
14.10.2018;09:05:00;882;0.6;31
14.10.2018;09:15:00;1065;0.7;31
14.10.2018;09:25:00;1277;0.9;32
14.10.2018;09:35:00;1388;1.1;32
14.10.2018;09:45:00;1530;1.4;32
14.10.2018;09:55:00;1680;1.7;32
14.10.2018;10:05:00;2082;2.0;33
14.10.2018;10:15:00;3490;2.5;34
14.10.2018;10:25:00;3836;3.1;36
14.10.2018;10:35:00;4183;3.8;38
14.10.2018;10:45:00;4449;4.5;40
14.10.2018;10:55:00;4688;5.3;41
14.10.2018;11:05:00;4878;6.1;42
14.10.2018;11:15:00;5046;6.9;44
14.10.2018;11:25:00;5189;7.8;45
14.10.2018;11:35:00;5319;8.6;46
14.10.2018;11:45:00;5428;9.5;47
14.10.2018;11:55:00;5519;10.4;48
14.10.2018;12:05:00;5621;11.4;44
14.10.2018;12:15:00;5711;12.3;46
14.10.2018;12:25:00;5783;13.3;48
14.10.2018;12:35:00;5853;14.2;44
14.10.2018;12:45:00;5912;15.2;47
14.10.2018;12:55:00;5945;16.2;46
14.10.2018;13:05:00;5956;17.2;46
14.10.2018;13:15:00;5983;18.1;48
14.10.2018;13:25:00;5978;19.1;45
14.10.2018;13:35:00;5963;20.1;48
14.10.2018;13:45:00;5905;21.1;44
14.10.2018;13:55:00;5889;22.1;47
14.10.2018;14:05:00;5835;23.0;44
14.10.2018;14:15:00;5780;24.0;47
14.10.2018;14:25:00;5659;24.9;46
14.10.2018;14:35:00;5554;25.8;45
14.10.2018;14:45:00;5459;26.7;48
14.10.2018;14:55:00;5312;27.6;44
14.10.2018;15:05:00;5196;28.5;46
14.10.2018;15:15:00;5027;29.3;48
14.10.2018;15:25:00;4900;30.1;44
14.10.2018;15:35:00;4749;30.9;46
14.10.2018;15:45:00;4538;31.7;47
14.10.2018;15:55:00;4314;32.4;48
14.10.2018;16:05:00;4018;33.1;48
14.10.2018;16:15:00;3713;33.7;48
14.10.2018;16:25:00;3410;34.3;47
14.10.2018;16:35:00;3178;34.8;47
14.10.2018;16:45:00;2933;35.3;46
14.10.2018;16:55:00;2668;35.8;45
14.10.2018;17:05:00;2258;36.2;44
14.10.2018;17:15:00;1744;36.5;43
14.10.2018;17:25:00;1154;36.7;42
14.10.2018;17:35:00;680;36.8;40
14.10.2018;17:45:00;458;36.9;39
14.10.2018;17:55:00;296;37.0;39
14.10.2018;18:05:00;253;37.0;38
14.10.2018;18:15:00;214;37.0;38
14.10.2018;18:25:00;172;37.1;38
14.10.2018;18:35:00;128;37.1;37
14.10.2018;18:45:00;54;37.1;37
14.10.2018;18:55:00;0;37.1;0
14.10.2018;19:05:00;0;37.1;0
14.10.2018;19:15:00;0;37.1;0
14.10.2018;19:25:00;0;37.1;0
14.10.2018;19:35:00;0;37.1;0
14.10.2018;19:45:00;0;37.1;0
14.10.2018;19:55:00;0;37.1;0
14.10.2018;20:05:00;0;37.1;0
14.10.2018;20:15:00;0;37.1;0
14.10.2018;20:25:00;0;37.1;0
14.10.2018;20:35:00;0;37.1;0
14.10.2018;20:45:00;0;37.1;0
14.10.2018;20:55:00;0;37.1;0
14.10.2018;21:05:00;0;37.1;0
14.10.2018;21:15:00;0;37.1;0
14.10.2018;21:25:00;0;37.1;0
14.10.2018;21:35:00;0;37.1;0
14.10.2018;21:45:00;0;37.1;0
14.10.2018;21:55:00;0;37.1;0
14.10.2018;22:05:00;0;37.1;0
14.10.2018;22:15:00;0;37.1;0
14.10.2018;22:25:00;0;37.1;0
14.10.2018;22:35:00;0;37.1;0
14.10.2018;22:45:00;0;37.1;0
14.10.2018;22:55:00;0;37.1;0
14.10.2018;23:05:00;0;37.1;0
14.10.2018;23:15:00;0;37.1;0
14.10.2018;23:25:00;0;37.1;0
14.10.2018;23:35:00;0;37.1;0
14.10.2018;23:45:00;0;37.1;0
14.10.2018;23:55:00;0;37.1;0
15.10.2018;00:05:00;0;0;0
15.10.2018;00:15:00;0;0;0
15.10.2018;00:25:00;0;0;0
15.10.2018;00:35:00;0;0;0
15.10.2018;00:55:00;0;0;0
15.10.2018;01:10:00;0;0;0
15.10.2018;01:20:00;0;0;0
15.10.2018;01:30:00;0;0;0
15.10.2018;01:40:00;0;0;0
15.10.2018;01:50:00;0;0;0
15.10.2018;02:00:00;0;0;0
15.10.2018;02:10:00;0;0;0
15.10.2018;02:20:00;0;0;0
15.10.2018;02:30:00;0;0;0
15.10.2018;02:40:00;0;0;0
15.10.2018;02:50:00;0;0;0
15.10.2018;03:00:00;0;0;0
15.10.2018;03:10:00;0;0;0
15.10.2018;03:30:00;0;0;0
15.10.2018;03:50:00;0;0;0
15.10.2018;04:00:00;0;0;0
15.10.2018;04:10:00;0;0;0
15.10.2018;04:20:00;0;0;0
15.10.2018;04:30:00;0;0;0
15.10.2018;04:40:00;0;0;0
15.10.2018;04:50:00;0;0;0
15.10.2018;05:00:00;0;0;0
15.10.2018;05:10:00;0;0;0
15.10.2018;05:20:00;0;0;0
15.10.2018;05:30:00;0;0;0
15.10.2018;05:40:00;0;0;0
15.10.2018;05:50:00;0;0;0
15.10.2018;06:00:00;0;0;0
15.10.2018;06:10:00;0;0;0
15.10.2018;06:20:00;0;0;0
15.10.2018;06:30:00;0;0;0
15.10.2018;06:40:00;0;0;0
15.10.2018;06:50:00;0;0;0
15.10.2018;07:00:00;0;0;0
15.10.2018;07:10:00;0;0;0
15.10.2018;07:20:00;0;0;0
15.10.2018;07:30:00;0;0;0
15.10.2018;07:40:00;0;0;0
15.10.2018;07:50:00;75;0;26
15.10.2018;08:00:00;170;0;28
15.10.2018;08:10:00;217;0;29
15.10.2018;08:20:00;266;0.1;29
15.10.2018;08:30:00;311;0.1;30
15.10.2018;08:40:00;357;0.2;30
15.10.2018;08:50:00;436;0.2;30
15.10.2018;09:00:00;752;0.3;31
15.10.2018;09:10:00;947;0.5;31
15.10.2018;09:20:00;1097;0.7;31
15.10.2018;09:30:00;1246;0.9;32
15.10.2018;09:40:00;1412;1.1;32
15.10.2018;09:50:00;1549;1.3;32
15.10.2018;10:00:00;1714;1.6;32
15.10.2018;10:10:00;2975;2.0;33
15.10.2018;10:20:00;3413;2.5;35
15.10.2018;10:30:00;3752;3.2;36
15.10.2018;10:40:00;4096;3.8;38
15.10.2018;10:50:00;4326;4.5;40
15.10.2018;11:00:00;4545;5.3;41
15.10.2018;11:10:00;4730;6.0;42
15.10.2018;11:20:00;4885;6.8;43
15.10.2018;11:30:00;5030;7.7;45
15.10.2018;11:40:00;5149;8.5;46
15.10.2018;11:50:00;5277;9.4;47
15.10.2018;12:00:00;5368;10.3;48
15.10.2018;12:10:00;5472;11.2;48
15.10.2018;12:20:00;5555;12.1;44
15.10.2018;12:30:00;5625;13.0;46
15.10.2018;12:40:00;5682;13.9;48
15.10.2018;12:50:00;5726;14.9;44
15.10.2018;13:00:00;5776;15.8;47
15.10.2018;13:10:00;5798;16.8;46
15.10.2018;13:20:00;5795;17.7;46
15.10.2018;13:30:00;5780;18.7;48
15.10.2018;13:40:00;5754;19.6;44
15.10.2018;13:50:00;5719;20.6;47
15.10.2018;14:00:00;5687;21.5;44
15.10.2018;14:10:00;5606;22.4;46
15.10.2018;14:20:00;5490;23.4;48
15.10.2018;14:30:00;5418;24.3;44
15.10.2018;14:40:00;5347;25.1;47
15.10.2018;14:50:00;5220;26.0;48
15.10.2018;15:00:00;4992;26.8;44
15.10.2018;15:10:00;4896;27.6;46
15.10.2018;15:20:00;4729;28.4;48
15.10.2018;15:30:00;4611;29.2;49
15.10.2018;15:40:00;4400;29.9;49
15.10.2018;15:50:00;4187;30.6;49
15.10.2018;16:00:00;3931;31.3;48
15.10.2018;16:10:00;3630;31.9;48
15.10.2018;16:20:00;3315;32.5;47
15.10.2018;16:30:00;3078;33.0;46
15.10.2018;16:40:00;2815;33.5;46
15.10.2018;16:50:00;2605;33.9;45
15.10.2018;17:00:00;2253;34.3;44
15.10.2018;17:10:00;1801;34.6;43
15.10.2018;17:20:00;1240;34.8;41
15.10.2018;17:30:00;768;35.0;40
15.10.2018;17:40:00;511;35.1;39
15.10.2018;17:50:00;350;35.1;39
15.10.2018;18:00:00;293;35.2;38
15.10.2018;18:10:00;243;35.2;38
15.10.2018;18:20:00;185;35.3;38
15.10.2018;18:30:00;126;35.3;37
15.10.2018;18:40:00;0;35.3;37
15.10.2018;18:50:00;0;35.3;0
15.10.2018;19:00:00;0;35.3;0
15.10.2018;19:10:00;0;35.3;0
15.10.2018;19:20:00;0;35.3;0
15.10.2018;19:30:00;0;35.3;0
15.10.2018;19:40:00;0;35.3;0
15.10.2018;19:50:00;0;35.3;0
15.10.2018;20:00:00;0;35.3;0
15.10.2018;20:10:00;0;35.3;0
15.10.2018;20:20:00;0;35.3;0
15.10.2018;20:30:00;0;35.3;0
15.10.2018;20:40:00;0;35.3;0
15.10.2018;20:50:00;0;35.3;0
15.10.2018;21:00:00;0;35.3;0
15.10.2018;21:10:00;0;35.3;0
15.10.2018;21:20:00;0;35.3;0
15.10.2018;21:30:00;0;35.3;0
15.10.2018;21:40:00;0;35.3;0
15.10.2018;21:50:00;0;35.3;0
15.10.2018;22:00:00;0;35.3;0
15.10.2018;22:10:00;0;35.3;0
15.10.2018;22:20:00;0;35.3;0
15.10.2018;22:30:00;0;35.3;0
15.10.2018;22:40:00;0;35.3;0
15.10.2018;22:50:00;0;35.3;0
15.10.2018;23:00:00;0;35.3;0
15.10.2018;23:10:00;0;35.3;0
15.10.2018;23:20:00;0;35.3;0
15.10.2018;23:30:00;0;35.3;0
15.10.2018;23:40:00;0;35.3;0
15.10.2018;23:50:00;0;35.3;0
16.10.2018;00:00:00;0;0;0
16.10.2018;00:10:00;0;0;0
16.10.2018;00:20:00;0;0;0
16.10.2018;00:30:00;0;0;0
16.10.2018;00:40:00;0;0;0
16.10.2018;00:50:00;0;0;0
16.10.2018;01:10:00;0;0;0
16.10.2018;01:30:00;0;0;0
16.10.2018;01:40:00;0;0;0
16.10.2018;01:50:00;0;0;0
16.10.2018;02:00:00;0;0;0
16.10.2018;02:10:00;0;0;0
16.10.2018;02:20:00;0;0;0
16.10.2018;02:30:00;0;0;0
16.10.2018;02:40:00;0;0;0
16.10.2018;02:50:00;0;0;0
16.10.2018;03:00:00;0;0;0
16.10.2018;03:10:00;0;0;0
16.10.2018;03:30:00;0;0;0
16.10.2018;03:50:00;0;0;0
16.10.2018;04:00:00;0;0;0
16.10.2018;04:10:00;0;0;0
16.10.2018;04:20:00;0;0;0
16.10.2018;04:30:00;0;0;0
16.10.2018;04:40:00;0;0;0
16.10.2018;04:50:00;0;0;0
16.10.2018;05:00:00;0;0;0
16.10.2018;05:10:00;0;0;0
16.10.2018;05:20:00;0;0;0
16.10.2018;05:30:00;0;0;0
16.10.2018;05:40:00;0;0;0
16.10.2018;05:50:00;0;0;0
16.10.2018;06:00:00;0;0;0
16.10.2018;06:10:00;0;0;0
16.10.2018;06:20:00;0;0;0
16.10.2018;06:30:00;0;0;0
16.10.2018;06:40:00;0;0;0
16.10.2018;06:50:00;0;0;0
16.10.2018;07:00:00;0;0;0
16.10.2018;07:10:00;0;0;0
16.10.2018;07:20:00;0;0;0
16.10.2018;07:40:00;0;0;0
16.10.2018;07:45:00;0;0;0
16.10.2018;07:55:00;142;0;27
16.10.2018;08:05:00;203;0;28
16.10.2018;08:15:00;275;0;29
16.10.2018;08:25:00;370;0.1;30
16.10.2018;08:35:00;501;0.2;30
16.10.2018;08:55:00;645;0.4;31
16.10.2018;09:05:00;735;0.5;31
16.10.2018;09:15:00;969;0.6;31
16.10.2018;09:25:00;1318;0.9;31
16.10.2018;09:35:00;1424;1.1;32
16.10.2018;09:45:00;1593;1.4;32
16.10.2018;09:55:00;1815;1.6;32
16.10.2018;10:05:00;2405;2.0;33
16.10.2018;10:15:00;2417;2.4;34
16.10.2018;10:25:00;2489;2.8;34
16.10.2018;10:35:00;3134;3.3;36
16.10.2018;10:45:00;3900;3.9;36
16.10.2018;10:55:00;3468;4.4;38
16.10.2018;11:05:00;3256;5.0;39
16.10.2018;11:15:00;3779;5.6;40
16.10.2018;11:25:00;4899;6.4;41
16.10.2018;11:35:00;5098;7.3;43
16.10.2018;11:45:00;5167;8.1;44
16.10.2018;11:55:00;4985;8.9;45
16.10.2018;12:05:00;5326;9.8;46
16.10.2018;12:15:00;5222;10.7;48
16.10.2018;12:25:00;5668;11.6;48
16.10.2018;12:35:00;5244;12.5;44
16.10.2018;12:45:00;5305;13.3;46
16.10.2018;12:55:00;5677;14.3;48
16.10.2018;13:05:00;5233;15.2;48
16.10.2018;13:15:00;6014;16.1;45
16.10.2018;13:25:00;5681;17.1;48
16.10.2018;13:35:00;5465;18.0;44
16.10.2018;13:45:00;5228;18.9;46
16.10.2018;13:55:00;5199;19.7;48
16.10.2018;14:05:00;5278;20.6;46
16.10.2018;14:15:00;5587;21.5;45
16.10.2018;14:25:00;5244;22.4;48
16.10.2018;14:35:00;4887;23.2;49
16.10.2018;14:45:00;4577;24.0;44
16.10.2018;14:55:00;5319;24.8;46
16.10.2018;15:05:00;5120;25.7;48
16.10.2018;15:15:00;4939;26.5;47
16.10.2018;15:25:00;4770;27.3;44
16.10.2018;15:35:00;4632;28.1;46
16.10.2018;15:45:00;4415;28.8;47
16.10.2018;15:55:00;4185;29.5;48
16.10.2018;16:05:00;3878;30.2;48
16.10.2018;16:15:00;3591;30.8;47
16.10.2018;16:25:00;3313;31.3;47
16.10.2018;16:35:00;3069;31.8;46
16.10.2018;16:45:00;2807;32.3;45
16.10.2018;16:55:00;2354;32.7;44
16.10.2018;17:05:00;1802;33.0;43
16.10.2018;17:15:00;1448;33.3;42
16.10.2018;17:25:00;538;33.4;40
16.10.2018;17:35:00;480;33.5;39
16.10.2018;17:45:00;401;33.5;39
16.10.2018;17:55:00;311;33.6;38
16.10.2018;18:05:00;215;33.6;38
16.10.2018;18:15:00;190;33.6;38
16.10.2018;18:25:00;158;33.7;37
16.10.2018;18:35:00;113;33.7;37
16.10.2018;18:45:00;0;33.7;37
16.10.2018;18:55:00;0;33.7;0
16.10.2018;19:05:00;0;33.7;0
16.10.2018;19:15:00;0;33.7;0
16.10.2018;19:25:00;0;33.7;0
16.10.2018;19:35:00;0;33.7;0
16.10.2018;19:45:00;0;33.7;0
16.10.2018;19:55:00;0;33.7;0
16.10.2018;20:05:00;0;33.7;0
16.10.2018;20:15:00;0;33.7;0
16.10.2018;20:25:00;0;33.7;0
16.10.2018;20:35:00;0;33.7;0
16.10.2018;20:45:00;0;33.7;0
16.10.2018;20:55:00;0;33.7;0
16.10.2018;21:05:00;0;33.7;0
16.10.2018;21:15:00;0;33.7;0
16.10.2018;21:25:00;0;33.7;0
16.10.2018;21:35:00;0;33.7;0
16.10.2018;21:45:00;0;33.7;0
16.10.2018;21:55:00;0;33.7;0
16.10.2018;22:05:00;0;33.7;0
16.10.2018;22:15:00;0;33.7;0
16.10.2018;22:25:00;0;33.7;0
16.10.2018;22:35:00;0;33.7;0
16.10.2018;22:45:00;0;33.7;0
16.10.2018;22:55:00;0;33.7;0
16.10.2018;23:05:00;0;33.7;0
16.10.2018;23:15:00;0;33.7;0
16.10.2018;23:25:00;0;33.7;0
16.10.2018;23:35:00;0;33.7;0
16.10.2018;23:45:00;0;33.7;0
16.10.2018;23:55:00;0;33.7;0
17.10.2018;00:05:00;0;0;0
17.10.2018;00:15:00;0;0;0
17.10.2018;00:25:00;0;0;0
17.10.2018;00:35:00;0;0;0
17.10.2018;00:45:00;0;0;0
17.10.2018;01:05:00;0;0;0
17.10.2018;01:20:00;0;0;0
17.10.2018;01:30:00;0;0;0
17.10.2018;01:40:00;0;0;0
17.10.2018;01:50:00;0;0;0
17.10.2018;02:00:00;0;0;0
17.10.2018;02:10:00;0;0;0
17.10.2018;02:20:00;0;0;0
17.10.2018;02:30:00;0;0;0
17.10.2018;02:40:00;0;0;0
17.10.2018;02:50:00;0;0;0
17.10.2018;03:05:00;0;0;0
17.10.2018;03:25:00;0;0;0
17.10.2018;03:45:00;0;0;0
17.10.2018;03:55:00;0;0;0
17.10.2018;04:05:00;0;0;0
17.10.2018;04:15:00;0;0;0
17.10.2018;04:25:00;0;0;0
17.10.2018;04:35:00;0;0;0
17.10.2018;04:45:00;0;0;0
17.10.2018;04:55:00;0;0;0
17.10.2018;05:05:00;0;0;0
17.10.2018;05:15:00;0;0;0
17.10.2018;05:25:00;0;0;0
17.10.2018;05:35:00;0;0;0
17.10.2018;05:45:00;0;0;0
17.10.2018;05:55:00;0;0;0
17.10.2018;06:05:00;0;0;0
17.10.2018;06:15:00;0;0;0
17.10.2018;06:25:00;0;0;0
17.10.2018;06:35:00;0;0;0
17.10.2018;06:45:00;0;0;0
17.10.2018;06:55:00;0;0;0
17.10.2018;07:05:00;0;0;0
17.10.2018;07:15:00;0;0;0
17.10.2018;07:25:00;0;0;0
17.10.2018;07:35:00;0;0;0
17.10.2018;07:45:00;0;0;0
17.10.2018;07:55:00;103;0;26
17.10.2018;08:05:00;180;0;28
17.10.2018;08:15:00;238;0;29
17.10.2018;08:25:00;290;0.1;29
17.10.2018;08:35:00;339;0.1;30
17.10.2018;08:55:00;488;0.3;30
17.10.2018;09:05:00;816;0.4;31
17.10.2018;09:15:00;979;0.5;31
17.10.2018;09:25:00;1134;0.7;31
17.10.2018;09:35:00;1283;0.9;31
17.10.2018;09:45:00;1433;1.2;32
17.10.2018;09:55:00;2321;1.5;32
17.10.2018;10:05:00;2778;1.9;33
17.10.2018;10:15:00;3121;2.4;34
17.10.2018;10:25:00;3435;3.0;36
17.10.2018;10:35:00;3758;3.6;37
17.10.2018;10:45:00;4057;4.2;38
17.10.2018;10:55:00;4275;4.9;40
17.10.2018;11:05:00;4482;5.7;41
17.10.2018;11:15:00;4661;6.4;42
17.10.2018;11:25:00;4773;7.2;43
17.10.2018;11:35:00;4937;8.0;44
17.10.2018;11:45:00;5111;8.8;45
17.10.2018;11:55:00;5254;9.7;46
17.10.2018;12:05:00;5347;10.6;47
17.10.2018;12:15:00;5445;11.5;48
17.10.2018;12:25:00;5516;12.4;44
17.10.2018;12:35:00;5591;13.3;46
17.10.2018;12:45:00;5637;14.2;48
17.10.2018;12:55:00;5643;15.2;45
17.10.2018;13:05:00;5695;16.1;46
