Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.10.2018;13:15:00;5715;17.0;48
17.10.2018;13:25:00;5709;18.0;44
17.10.2018;13:35:00;5692;18.9;47
17.10.2018;13:45:00;5722;19.9;45
17.10.2018;13:55:00;5706;20.8;46
17.10.2018;14:05:00;5662;21.8;48
17.10.2018;14:15:00;5622;22.7;44
17.10.2018;14:25:00;5555;23.6;47
17.10.2018;14:35:00;5479;24.5;48
17.10.2018;14:45:00;5348;25.4;44
17.10.2018;14:55:00;5225;26.3;47
17.10.2018;15:05:00;5019;27.1;48
17.10.2018;15:15:00;4792;27.9;48
17.10.2018;15:25:00;4689;28.7;44
17.10.2018;15:35:00;4701;29.5;46
17.10.2018;15:45:00;3863;30.1;47
17.10.2018;15:55:00;4219;30.8;47
17.10.2018;16:05:00;3767;31.5;47
17.10.2018;16:15:00;2746;32.0;46
17.10.2018;16:25:00;2619;32.5;45
17.10.2018;16:35:00;2200;32.8;44
17.10.2018;16:45:00;1986;33.2;43
17.10.2018;16:55:00;2357;33.5;42
17.10.2018;17:05:00;1535;33.8;41
17.10.2018;17:15:00;1261;34.1;40
17.10.2018;17:25:00;901;34.2;39
17.10.2018;17:35:00;794;34.4;39
17.10.2018;17:45:00;592;34.5;38
17.10.2018;17:55:00;442;34.6;38
17.10.2018;18:05:00;348;34.6;38
17.10.2018;18:15:00;262;34.7;37
17.10.2018;18:25:00;160;34.7;37
17.10.2018;18:35:00;5;34.7;37
17.10.2018;18:45:00;0;34.7;0
17.10.2018;18:55:00;0;34.7;0
17.10.2018;19:05:00;0;34.7;0
17.10.2018;19:15:00;0;34.7;0
17.10.2018;19:25:00;0;34.7;0
17.10.2018;19:35:00;0;34.7;0
17.10.2018;19:45:00;0;34.7;0
17.10.2018;19:55:00;0;34.7;0
17.10.2018;20:05:00;0;34.7;0
17.10.2018;20:15:00;0;34.7;0
17.10.2018;20:25:00;0;34.7;0
17.10.2018;20:35:00;0;34.7;0
17.10.2018;20:45:00;0;34.7;0
17.10.2018;20:55:00;0;34.7;0
17.10.2018;21:05:00;0;34.7;0
17.10.2018;21:15:00;0;34.7;0
17.10.2018;21:25:00;0;34.7;0
17.10.2018;21:35:00;0;34.7;0
17.10.2018;21:45:00;0;34.7;0
17.10.2018;21:55:00;0;34.7;0
17.10.2018;22:05:00;0;34.7;0
17.10.2018;22:15:00;0;34.7;0
17.10.2018;22:25:00;0;34.7;0
17.10.2018;22:35:00;0;34.7;0
17.10.2018;22:45:00;0;34.7;0
17.10.2018;22:55:00;0;34.7;0
17.10.2018;23:05:00;0;34.7;0
17.10.2018;23:15:00;0;34.7;0
17.10.2018;23:25:00;0;34.7;0
17.10.2018;23:35:00;0;34.7;0
17.10.2018;23:45:00;0;34.7;0
17.10.2018;23:55:00;0;34.7;0
18.10.2018;00:05:00;0;0;0
18.10.2018;00:15:00;0;0;0
18.10.2018;00:25:00;0;0;0
18.10.2018;00:35:00;0;0;0
18.10.2018;01:00:00;0;0;0
18.10.2018;01:10:00;0;0;0
18.10.2018;01:30:00;0;0;0
18.10.2018;01:40:00;0;0;0
18.10.2018;01:50:00;0;0;0
18.10.2018;02:00:00;0;0;0
18.10.2018;02:10:00;0;0;0
18.10.2018;02:20:00;0;0;0
18.10.2018;02:30:00;0;0;0
18.10.2018;02:40:00;0;0;0
18.10.2018;02:50:00;0;0;0
18.10.2018;03:05:00;0;0;0
18.10.2018;03:15:00;0;0;0
18.10.2018;03:35:00;0;0;0
18.10.2018;03:55:00;0;0;0
18.10.2018;04:05:00;0;0;0
18.10.2018;04:15:00;0;0;0
18.10.2018;04:25:00;0;0;0
18.10.2018;04:35:00;0;0;0
18.10.2018;04:45:00;0;0;0
18.10.2018;04:55:00;0;0;0
18.10.2018;05:05:00;0;0;0
18.10.2018;05:15:00;0;0;0
18.10.2018;05:25:00;0;0;0
18.10.2018;05:35:00;0;0;0
18.10.2018;05:45:00;0;0;0
18.10.2018;05:55:00;0;0;0
18.10.2018;06:05:00;0;0;0
18.10.2018;06:15:00;0;0;0
18.10.2018;06:25:00;0;0;0
18.10.2018;06:35:00;0;0;0
18.10.2018;06:45:00;0;0;0
18.10.2018;06:55:00;0;0;0
18.10.2018;07:05:00;0;0;0
18.10.2018;07:15:00;0;0;0
18.10.2018;07:25:00;0;0;0
18.10.2018;07:50:00;0;0;0
18.10.2018;07:55:00;72;0;27
18.10.2018;08:05:00;167;0;28
18.10.2018;08:15:00;249;0;29
18.10.2018;08:25:00;342;0.1;29
18.10.2018;08:35:00;418;0.1;30
18.10.2018;08:45:00;506;0.2;30
18.10.2018;08:55:00;665;0.3;30
18.10.2018;09:05:00;864;0.5;31
18.10.2018;09:15:00;1045;0.6;31
18.10.2018;09:25:00;1198;0.8;31
18.10.2018;09:35:00;1477;1.0;31
18.10.2018;09:45:00;1684;1.3;32
18.10.2018;09:55:00;1715;1.6;32
18.10.2018;10:05:00;1959;1.9;32
18.10.2018;10:15:00;2086;2.2;33
18.10.2018;10:25:00;2313;2.6;34
18.10.2018;10:35:00;2617;3.0;35
18.10.2018;10:45:00;3088;3.5;35
18.10.2018;10:55:00;3328;4.1;37
18.10.2018;11:05:00;3506;4.6;38
18.10.2018;11:15:00;3599;5.2;39
18.10.2018;11:25:00;4131;5.9;40
18.10.2018;11:35:00;4232;6.6;41
18.10.2018;11:45:00;4023;7.2;42
18.10.2018;11:55:00;3766;7.9;42
18.10.2018;12:05:00;4036;8.5;43
18.10.2018;12:15:00;4211;9.2;43
18.10.2018;12:25:00;4304;9.9;44
18.10.2018;12:35:00;4244;10.6;44
18.10.2018;12:45:00;4615;11.4;45
18.10.2018;12:55:00;4733;12.1;45
18.10.2018;13:05:00;5203;12.9;46
18.10.2018;13:15:00;4899;13.8;48
18.10.2018;13:25:00;4870;14.6;48
18.10.2018;13:35:00;4913;15.4;48
18.10.2018;13:45:00;4420;16.2;48
18.10.2018;13:55:00;3921;16.8;47
18.10.2018;14:05:00;4342;17.5;48
18.10.2018;14:15:00;4233;18.2;47
18.10.2018;14:25:00;4127;18.9;47
18.10.2018;14:35:00;3708;19.5;47
18.10.2018;14:45:00;4121;20.2;47
18.10.2018;14:55:00;3988;20.8;47
18.10.2018;15:05:00;3027;21.4;46
18.10.2018;15:15:00;3205;21.9;45
18.10.2018;15:25:00;3018;22.4;45
18.10.2018;15:35:00;2620;22.9;44
18.10.2018;15:45:00;2481;23.3;43
18.10.2018;15:55:00;2616;23.7;43
18.10.2018;16:05:00;2400;24.1;42
18.10.2018;16:15:00;2230;24.5;41
18.10.2018;16:25:00;1964;24.8;41
18.10.2018;16:35:00;1934;25.1;40
18.10.2018;16:45:00;1702;25.4;40
18.10.2018;16:55:00;1419;25.7;39
18.10.2018;17:05:00;1176;25.9;38
18.10.2018;17:15:00;1006;26.1;38
18.10.2018;17:25:00;854;26.2;37
18.10.2018;17:35:00;764;26.3;37
18.10.2018;17:45:00;573;26.4;37
18.10.2018;17:55:00;407;26.5;37
18.10.2018;18:05:00;300;26.6;36
18.10.2018;18:15:00;222;26.6;36
18.10.2018;18:25:00;154;26.6;36
18.10.2018;18:35:00;84;26.6;36
18.10.2018;18:45:00;0;26.6;0
18.10.2018;18:55:00;0;26.6;0
18.10.2018;19:05:00;0;26.6;0
18.10.2018;19:15:00;0;26.6;0
18.10.2018;19:25:00;0;26.6;0
18.10.2018;19:35:00;0;26.6;0
18.10.2018;19:45:00;0;26.6;0
18.10.2018;19:55:00;0;26.6;0
18.10.2018;20:05:00;0;26.6;0
18.10.2018;20:15:00;0;26.6;0
18.10.2018;20:25:00;0;26.6;0
18.10.2018;20:35:00;0;26.6;0
18.10.2018;20:45:00;0;26.6;0
18.10.2018;20:55:00;0;26.6;0
18.10.2018;21:05:00;0;26.6;0
18.10.2018;21:15:00;0;26.6;0
18.10.2018;21:25:00;0;26.6;0
18.10.2018;21:35:00;0;26.6;0
18.10.2018;21:45:00;0;26.6;0
18.10.2018;21:55:00;0;26.6;0
18.10.2018;22:05:00;0;26.6;0
18.10.2018;22:15:00;0;26.6;0
18.10.2018;22:25:00;0;26.6;0
18.10.2018;22:35:00;0;26.6;0
18.10.2018;22:45:00;0;26.6;0
18.10.2018;22:55:00;0;26.6;0
18.10.2018;23:05:00;0;26.6;0
18.10.2018;23:15:00;0;26.6;0
18.10.2018;23:25:00;0;26.6;0
18.10.2018;23:35:00;0;26.6;0
18.10.2018;23:45:00;0;26.6;0
18.10.2018;23:55:00;0;26.6;0
19.10.2018;00:05:00;0;0;0
19.10.2018;00:15:00;0;0;0
19.10.2018;00:25:00;0;0;0
19.10.2018;00:35:00;0;0;0
19.10.2018;00:45:00;0;0;0
19.10.2018;01:10:00;0;0;0
19.10.2018;01:30:00;0;0;0
19.10.2018;01:40:00;0;0;0
19.10.2018;01:50:00;0;0;0
19.10.2018;02:00:00;0;0;0
19.10.2018;02:10:00;0;0;0
19.10.2018;02:20:00;0;0;0
19.10.2018;02:30:00;0;0;0
19.10.2018;02:40:00;0;0;0
19.10.2018;02:50:00;0;0;0
19.10.2018;03:05:00;0;0;0
19.10.2018;03:25:00;0;0;0
19.10.2018;03:45:00;0;0;0
19.10.2018;03:55:00;0;0;0
19.10.2018;04:05:00;0;0;0
19.10.2018;04:15:00;0;0;0
19.10.2018;04:25:00;0;0;0
19.10.2018;04:35:00;0;0;0
19.10.2018;04:45:00;0;0;0
19.10.2018;04:55:00;0;0;0
19.10.2018;05:05:00;0;0;0
19.10.2018;05:15:00;0;0;0
19.10.2018;05:25:00;0;0;0
19.10.2018;05:35:00;0;0;0
19.10.2018;05:45:00;0;0;0
19.10.2018;05:55:00;0;0;0
19.10.2018;06:05:00;0;0;0
19.10.2018;06:15:00;0;0;0
19.10.2018;06:25:00;0;0;0
19.10.2018;06:35:00;0;0;0
19.10.2018;06:45:00;0;0;0
19.10.2018;06:55:00;0;0;0
19.10.2018;07:05:00;0;0;0
19.10.2018;07:15:00;0;0;0
19.10.2018;07:25:00;0;0;0
19.10.2018;07:35:00;0;0;0
19.10.2018;07:45:00;0;0;0
19.10.2018;07:55:00;0;0;0
19.10.2018;08:05:00;0;0;26
19.10.2018;08:15:00;151;0;28
19.10.2018;08:25:00;205;0;29
19.10.2018;08:35:00;248;0;29
19.10.2018;08:45:00;336;0.1;30
19.10.2018;08:55:00;447;0.2;30
19.10.2018;09:05:00;483;0.2;30
19.10.2018;09:15:00;567;0.3;30
19.10.2018;09:25:00;519;0.4;31
19.10.2018;09:35:00;557;0.5;31
19.10.2018;09:45:00;509;0.6;31
19.10.2018;09:55:00;507;0.7;31
19.10.2018;10:05:00;642;0.8;31
19.10.2018;10:15:00;854;0.9;32
19.10.2018;10:25:00;565;1.0;32
19.10.2018;10:35:00;583;1.1;32
19.10.2018;10:45:00;707;1.2;32
19.10.2018;10:55:00;1206;1.4;32
19.10.2018;11:05:00;886;1.6;32
19.10.2018;11:15:00;1409;1.8;33
19.10.2018;11:25:00;1609;2.0;33
19.10.2018;11:35:00;1491;2.3;33
19.10.2018;11:45:00;1602;2.6;33
19.10.2018;11:55:00;1548;2.8;33
19.10.2018;12:05:00;1526;3.1;33
19.10.2018;12:15:00;1626;3.4;34
19.10.2018;12:25:00;1785;3.6;34
19.10.2018;12:35:00;1542;3.9;34
19.10.2018;12:45:00;1315;4.1;34
19.10.2018;12:55:00;1470;4.4;34
19.10.2018;13:05:00;1601;4.6;34
19.10.2018;13:15:00;1643;4.9;34
19.10.2018;13:25:00;2086;5.2;35
19.10.2018;13:35:00;1995;5.5;35
19.10.2018;13:45:00;2425;5.9;36
19.10.2018;13:55:00;2610;6.4;36
19.10.2018;14:05:00;2264;6.8;37
19.10.2018;14:15:00;3241;7.2;37
19.10.2018;14:25:00;4786;7.8;38
19.10.2018;14:35:00;4965;8.6;41
19.10.2018;14:45:00;4683;9.4;43
19.10.2018;14:55:00;4542;10.2;43
19.10.2018;15:05:00;4515;10.9;44
19.10.2018;15:15:00;4232;11.6;44
19.10.2018;15:25:00;4098;12.3;44
19.10.2018;15:35:00;3945;12.9;45
19.10.2018;15:45:00;3797;13.6;45
19.10.2018;15:55:00;3466;14.1;44
19.10.2018;16:05:00;3101;14.7;44
19.10.2018;16:15:00;2857;15.2;43
19.10.2018;16:25:00;2611;15.6;42
19.10.2018;16:35:00;2307;16.0;41
19.10.2018;16:45:00;2055;16.3;41
19.10.2018;16:55:00;1689;16.6;40
19.10.2018;17:05:00;1331;16.9;39
19.10.2018;17:15:00;961;17.0;38
19.10.2018;17:25:00;732;17.2;37
19.10.2018;17:35:00;598;17.3;37
19.10.2018;17:45:00;469;17.4;37
19.10.2018;17:55:00;294;17.4;36
19.10.2018;18:05:00;249;17.5;36
19.10.2018;18:15:00;147;17.5;36
19.10.2018;18:25:00;117;17.5;36
19.10.2018;18:35:00;15;17.5;35
19.10.2018;18:45:00;0;17.5;0
19.10.2018;18:55:00;0;17.5;0
19.10.2018;19:05:00;0;17.5;0
19.10.2018;19:15:00;0;17.5;0
19.10.2018;19:25:00;0;17.5;0
19.10.2018;19:35:00;0;17.5;0
19.10.2018;19:45:00;0;17.5;0
19.10.2018;19:55:00;0;17.5;0
19.10.2018;20:05:00;0;17.5;0
19.10.2018;20:15:00;0;17.5;0
19.10.2018;20:25:00;0;17.5;0
19.10.2018;20:35:00;0;17.5;0
19.10.2018;20:45:00;0;17.5;0
19.10.2018;20:55:00;0;17.5;0
19.10.2018;21:05:00;0;17.5;0
19.10.2018;21:15:00;0;17.5;0
19.10.2018;21:25:00;0;17.5;0
19.10.2018;21:35:00;0;17.5;0
19.10.2018;21:45:00;0;17.5;0
19.10.2018;21:55:00;0;17.5;0
19.10.2018;22:05:00;0;17.5;0
19.10.2018;22:15:00;0;17.5;0
19.10.2018;22:25:00;0;17.5;0
19.10.2018;22:35:00;0;17.5;0
19.10.2018;22:45:00;0;17.5;0
19.10.2018;22:55:00;0;17.5;0
19.10.2018;23:05:00;0;17.5;0
19.10.2018;23:15:00;0;17.5;0
19.10.2018;23:25:00;0;17.5;0
19.10.2018;23:35:00;0;17.5;0
19.10.2018;23:45:00;0;17.5;0
19.10.2018;23:55:00;0;17.5;0
20.10.2018;00:05:00;0;0;0
20.10.2018;00:15:00;0;0;0
20.10.2018;00:25:00;0;0;0
20.10.2018;00:35:00;0;0;0
20.10.2018;01:00:00;0;0;0
20.10.2018;01:10:00;0;0;0
20.10.2018;01:20:00;0;0;0
20.10.2018;01:30:00;0;0;0
20.10.2018;01:40:00;0;0;0
20.10.2018;01:50:00;0;0;0
20.10.2018;02:00:00;0;0;0
20.10.2018;02:10:00;0;0;0
20.10.2018;02:20:00;0;0;0
20.10.2018;02:30:00;0;0;0
20.10.2018;02:40:00;0;0;0
20.10.2018;02:50:00;0;0;0
20.10.2018;03:05:00;0;0;0
20.10.2018;03:15:00;0;0;0
20.10.2018;03:25:00;0;0;0
20.10.2018;03:35:00;0;0;0
20.10.2018;03:45:00;0;0;0
20.10.2018;03:55:00;0;0;0
20.10.2018;04:05:00;0;0;0
20.10.2018;04:15:00;0;0;0
20.10.2018;04:25:00;0;0;0
20.10.2018;04:35:00;0;0;0
20.10.2018;04:45:00;0;0;0
20.10.2018;04:55:00;0;0;0
20.10.2018;05:05:00;0;0;0
20.10.2018;05:15:00;0;0;0
20.10.2018;05:25:00;0;0;0
20.10.2018;05:35:00;0;0;0
20.10.2018;05:45:00;0;0;0
20.10.2018;05:55:00;0;0;0
20.10.2018;06:05:00;0;0;0
20.10.2018;06:15:00;0;0;0
20.10.2018;06:25:00;0;0;0
20.10.2018;06:35:00;0;0;0
20.10.2018;06:45:00;0;0;0
20.10.2018;06:55:00;0;0;0
20.10.2018;07:05:00;0;0;0
20.10.2018;07:15:00;0;0;0
20.10.2018;07:25:00;0;0;0
20.10.2018;07:35:00;0;0;0
20.10.2018;07:45:00;0;0;0
20.10.2018;07:55:00;0;0;0
20.10.2018;08:05:00;0;0;26
20.10.2018;08:15:00;124;0;27
20.10.2018;08:25:00;192;0;28
20.10.2018;08:35:00;270;0;29
20.10.2018;08:45:00;343;0.1;29
20.10.2018;08:55:00;343;0.1;30
20.10.2018;09:05:00;345;0.2;30
20.10.2018;09:15:00;448;0.3;30
20.10.2018;09:25:00;656;0.4;31
20.10.2018;09:35:00;555;0.5;31
20.10.2018;09:45:00;818;0.6;31
20.10.2018;09:55:00;1150;0.8;31
20.10.2018;10:05:00;1762;1.0;31
20.10.2018;10:15:00;2155;1.3;32
20.10.2018;10:25:00;2553;1.7;32
20.10.2018;10:35:00;2206;2.1;33
20.10.2018;10:45:00;3454;2.6;34
20.10.2018;10:55:00;3114;3.2;36
20.10.2018;11:05:00;3458;3.7;37
20.10.2018;11:15:00;3809;4.3;38
20.10.2018;11:25:00;4238;5.0;39
20.10.2018;11:35:00;4286;5.7;41
20.10.2018;11:45:00;4760;6.5;42
20.10.2018;11:55:00;2061;7.0;41
20.10.2018;12:05:00;3274;7.4;40
20.10.2018;12:15:00;2345;7.9;40
20.10.2018;12:25:00;2785;8.5;41
20.10.2018;12:35:00;2090;8.8;40
20.10.2018;12:45:00;2716;9.2;40
20.10.2018;12:55:00;4451;9.9;41
20.10.2018;13:05:00;3129;10.4;41
20.10.2018;13:15:00;4275;11.0;41
20.10.2018;13:25:00;5978;12.0;44
20.10.2018;13:35:00;4951;12.9;46
20.10.2018;13:45:00;4823;13.7;47
20.10.2018;13:55:00;5149;14.5;47
20.10.2018;14:05:00;5141;15.4;48
20.10.2018;14:15:00;5163;16.2;49
20.10.2018;14:25:00;5142;17.1;46
20.10.2018;14:35:00;5015;17.9;45
20.10.2018;14:45:00;4924;18.7;46
20.10.2018;14:55:00;4680;19.5;47
20.10.2018;15:05:00;4504;20.2;48
20.10.2018;15:15:00;4419;21.0;48
20.10.2018;15:25:00;4104;21.7;47
20.10.2018;15:35:00;3947;22.3;47
20.10.2018;15:45:00;3758;22.9;47
20.10.2018;15:55:00;3535;23.5;46
20.10.2018;16:05:00;3229;24.1;46
20.10.2018;16:15:00;2948;24.6;45
20.10.2018;16:25:00;2729;25.0;44
20.10.2018;16:35:00;2506;25.5;43
20.10.2018;16:45:00;2226;25.8;42
20.10.2018;16:55:00;1766;26.1;41
20.10.2018;17:05:00;1272;26.4;40
20.10.2018;17:15:00;920;26.5;39
20.10.2018;17:25:00;699;26.7;38
20.10.2018;17:35:00;565;26.8;38
20.10.2018;17:45:00;442;26.8;37
20.10.2018;17:55:00;353;26.9;37
20.10.2018;18:05:00;273;26.9;37
20.10.2018;18:15:00;195;27.0;36
20.10.2018;18:25:00;133;27.0;36
20.10.2018;18:35:00;0;27.0;36
20.10.2018;18:45:00;0;27.0;0
20.10.2018;18:55:00;0;27.0;0
20.10.2018;19:05:00;0;27.0;0
20.10.2018;19:15:00;0;27.0;0
20.10.2018;19:25:00;0;27.0;0
20.10.2018;19:35:00;0;27.0;0
20.10.2018;19:45:00;0;27.0;0
20.10.2018;19:55:00;0;27.0;0
20.10.2018;20:05:00;0;27.0;0
20.10.2018;20:15:00;0;27.0;0
20.10.2018;20:25:00;0;27.0;0
20.10.2018;20:35:00;0;27.0;0
20.10.2018;20:45:00;0;27.0;0
20.10.2018;20:55:00;0;27.0;0
20.10.2018;21:05:00;0;27.0;0
20.10.2018;21:15:00;0;27.0;0
20.10.2018;21:25:00;0;27.0;0
20.10.2018;21:35:00;0;27.0;0
20.10.2018;21:45:00;0;27.0;0
20.10.2018;21:55:00;0;27.0;0
20.10.2018;22:05:00;0;27.0;0
20.10.2018;22:15:00;0;27.0;0
20.10.2018;22:25:00;0;27.0;0
20.10.2018;22:35:00;0;27.0;0
20.10.2018;22:45:00;0;27.0;0
20.10.2018;22:55:00;0;27.0;0
20.10.2018;23:05:00;0;27.0;0
20.10.2018;23:15:00;0;27.0;0
20.10.2018;23:25:00;0;27.0;0
20.10.2018;23:35:00;0;27.0;0
20.10.2018;23:45:00;0;27.0;0
20.10.2018;23:55:00;0;27.0;0
21.10.2018;00:05:00;0;0;0
21.10.2018;00:25:00;0;0;0
21.10.2018;00:35:00;0;0;0
21.10.2018;00:55:00;0;0;0
21.10.2018;01:05:00;0;0;0
21.10.2018;01:15:00;0;0;0
21.10.2018;01:25:00;0;0;0
21.10.2018;01:45:00;0;0;0
21.10.2018;01:55:00;0;0;0
21.10.2018;02:05:00;0;0;0
21.10.2018;02:15:00;0;0;0
21.10.2018;02:25:00;0;0;0
21.10.2018;02:35:00;0;0;0
21.10.2018;02:45:00;0;0;0
21.10.2018;02:55:00;0;0;0
21.10.2018;03:05:00;0;0;0
21.10.2018;03:15:00;0;0;0
21.10.2018;03:35:00;0;0;0
21.10.2018;03:55:00;0;0;0
21.10.2018;04:05:00;0;0;0
21.10.2018;04:15:00;0;0;0
21.10.2018;04:25:00;0;0;0
21.10.2018;04:35:00;0;0;0
21.10.2018;04:45:00;0;0;0
21.10.2018;04:55:00;0;0;0
21.10.2018;05:05:00;0;0;0
21.10.2018;05:15:00;0;0;0
21.10.2018;05:25:00;0;0;0
21.10.2018;05:35:00;0;0;0
21.10.2018;05:45:00;0;0;0
21.10.2018;05:55:00;0;0;0
21.10.2018;06:05:00;0;0;0
21.10.2018;06:15:00;0;0;0
21.10.2018;06:35:00;0;0;0
21.10.2018;06:45:00;0;0;0
21.10.2018;06:55:00;0;0;0
21.10.2018;07:05:00;0;0;0
21.10.2018;07:15:00;0;0;0
21.10.2018;07:25:00;0;0;0
21.10.2018;07:35:00;0;0;0
21.10.2018;07:45:00;0;0;0
21.10.2018;07:55:00;0;0;0
21.10.2018;08:05:00;0;0;0
21.10.2018;08:15:00;23;0;27
21.10.2018;08:25:00;125;0;28
21.10.2018;08:35:00;165;0;29
21.10.2018;08:45:00;224;0;29
21.10.2018;08:55:00;244;0.1;29
21.10.2018;09:05:00;284;0.1;30
21.10.2018;09:15:00;310;0.2;30
21.10.2018;09:25:00;320;0.2;30
21.10.2018;09:35:00;367;0.3;31
21.10.2018;09:45:00;525;0.4;31
21.10.2018;09:55:00;550;0.4;31
21.10.2018;10:05:00;486;0.5;31
21.10.2018;10:15:00;605;0.6;31
21.10.2018;10:25:00;556;0.7;31
21.10.2018;10:35:00;537;0.8;32
21.10.2018;10:45:00;422;0.9;32
21.10.2018;10:55:00;516;1.0;32
21.10.2018;11:05:00;857;1.1;32
21.10.2018;11:15:00;868;1.2;32
21.10.2018;11:25:00;802;1.4;32
21.10.2018;11:35:00;951;1.5;32
21.10.2018;11:45:00;1067;1.7;32
21.10.2018;11:55:00;1179;1.9;33
21.10.2018;12:05:00;1381;2.1;33
21.10.2018;12:15:00;1455;2.3;33
21.10.2018;12:25:00;1700;2.6;33
21.10.2018;12:35:00;1477;2.9;33
21.10.2018;12:45:00;1368;3.1;33
21.10.2018;12:55:00;1393;3.3;33
21.10.2018;13:05:00;1750;3.6;34
21.10.2018;13:15:00;1971;3.9;34
21.10.2018;13:25:00;2562;4.3;35
21.10.2018;13:35:00;3095;4.9;36
21.10.2018;13:45:00;4710;5.6;38
21.10.2018;13:55:00;4478;6.4;40
21.10.2018;14:05:00;4891;7.1;42
21.10.2018;14:15:00;4944;8.0;43
21.10.2018;14:25:00;5178;8.8;44
21.10.2018;14:35:00;5026;9.6;45
21.10.2018;14:45:00;4759;10.4;46
21.10.2018;14:55:00;4908;11.2;47
21.10.2018;15:05:00;4751;12.0;47
21.10.2018;15:15:00;4580;12.8;47
21.10.2018;15:25:00;4471;13.5;47
21.10.2018;15:35:00;4253;14.2;47
21.10.2018;15:45:00;4043;14.9;47
21.10.2018;15:55:00;3683;15.5;46
21.10.2018;16:05:00;3528;16.1;46
21.10.2018;16:25:00;2918;17.2;44
21.10.2018;16:35:00;2664;17.6;43
21.10.2018;16:45:00;2239;18.0;42
21.10.2018;16:55:00;1772;18.3;41
21.10.2018;17:05:00;1213;18.5;40
21.10.2018;17:15:00;815;18.7;39
21.10.2018;17:25:00;594;18.8;38
21.10.2018;22:45:00;0;19.1;0
21.10.2018;22:55:00;0;19.1;0
21.10.2018;23:05:00;0;19.1;0
21.10.2018;23:15:00;0;19.1;0
21.10.2018;23:25:00;0;19.1;0
21.10.2018;23:35:00;0;19.1;0
21.10.2018;23:45:00;0;19.1;0
21.10.2018;23:55:00;0;19.1;0
22.10.2018;00:05:00;0;0;0
22.10.2018;00:25:00;0;0;0
22.10.2018;00:35:00;0;0;0
22.10.2018;01:00:00;0;0;0
22.10.2018;01:10:00;0;0;0
22.10.2018;01:30:00;0;0;0
22.10.2018;01:40:00;0;0;0
22.10.2018;01:50:00;0;0;0
22.10.2018;02:00:00;0;0;0
22.10.2018;02:10:00;0;0;0
22.10.2018;02:20:00;0;0;0
22.10.2018;02:30:00;0;0;0
22.10.2018;02:40:00;0;0;0
22.10.2018;02:50:00;0;0;0
22.10.2018;03:15:00;0;0;0
22.10.2018;03:35:00;0;0;0
22.10.2018;03:45:00;0;0;0
22.10.2018;03:55:00;0;0;0
22.10.2018;04:05:00;0;0;0
22.10.2018;04:15:00;0;0;0
22.10.2018;04:25:00;0;0;0
22.10.2018;04:35:00;0;0;0
22.10.2018;04:45:00;0;0;0
22.10.2018;04:55:00;0;0;0
22.10.2018;05:05:00;0;0;0
22.10.2018;05:15:00;0;0;0
22.10.2018;05:25:00;0;0;0
22.10.2018;05:35:00;0;0;0
22.10.2018;05:45:00;0;0;0
22.10.2018;05:55:00;0;0;0
22.10.2018;06:05:00;0;0;0
22.10.2018;06:15:00;0;0;0
22.10.2018;06:25:00;0;0;0
22.10.2018;06:35:00;0;0;0
22.10.2018;06:45:00;0;0;0
22.10.2018;06:55:00;0;0;0
22.10.2018;07:05:00;0;0;0
22.10.2018;07:15:00;0;0;0
22.10.2018;07:25:00;0;0;0
22.10.2018;07:35:00;0;0;0
22.10.2018;07:45:00;0;0;0
22.10.2018;07:55:00;0;0;0
22.10.2018;08:05:00;150;0;27
22.10.2018;08:15:00;220;0;28
22.10.2018;08:25:00;298;0;28
22.10.2018;08:35:00;379;0.1;29
22.10.2018;08:45:00;470;0.2;29
22.10.2018;08:55:00;611;0.3;30
22.10.2018;09:05:00;775;0.4;30
22.10.2018;09:15:00;831;0.5;30
22.10.2018;09:25:00;1157;0.7;30
22.10.2018;09:35:00;1331;0.9;31
22.10.2018;09:45:00;1275;1.2;31
22.10.2018;09:55:00;891;1.3;31
22.10.2018;10:05:00;886;1.5;31
22.10.2018;10:15:00;874;1.6;32
22.10.2018;10:25:00;1184;1.8;32
22.10.2018;10:35:00;1386;2.0;32
22.10.2018;10:45:00;1490;2.3;32
22.10.2018;10:55:00;1301;2.5;32
22.10.2018;11:05:00;1258;2.7;32
22.10.2018;11:15:00;1260;2.9;32
22.10.2018;11:25:00;1392;3.2;33
22.10.2018;11:35:00;1592;3.4;33
22.10.2018;11:45:00;2687;3.8;33
22.10.2018;11:55:00;2075;4.1;34
22.10.2018;12:05:00;2259;4.5;34
22.10.2018;12:15:00;4941;5.2;37
22.10.2018;12:25:00;5303;6.0;39
22.10.2018;12:35:00;5774;7.0;42
22.10.2018;12:45:00;5737;7.9;44
22.10.2018;12:55:00;5794;8.9;46
22.10.2018;13:05:00;5807;9.9;47
22.10.2018;13:15:00;5844;10.8;48
22.10.2018;13:25:00;5825;11.8;48
22.10.2018;13:35:00;5828;12.7;45
22.10.2018;13:45:00;5801;13.7;47
22.10.2018;13:55:00;5771;14.6;48
22.10.2018;14:05:00;5725;15.6;44
22.10.2018;14:15:00;5697;16.5;47
22.10.2018;14:25:00;5524;17.5;48
22.10.2018;14:35:00;5447;18.4;46
22.10.2018;14:45:00;5286;19.2;45
22.10.2018;14:55:00;5151;20.1;47
22.10.2018;15:05:00;4964;20.9;48
22.10.2018;15:15:00;4788;21.7;48
22.10.2018;15:25:00;4669;22.5;48
22.10.2018;15:35:00;4505;23.2;48
22.10.2018;15:45:00;4240;24.0;48
22.10.2018;15:55:00;3991;24.6;47
22.10.2018;16:05:00;3688;25.2;47
22.10.2018;16:15:00;3427;25.8;46
22.10.2018;16:25:00;3173;26.4;45
22.10.2018;16:35:00;2809;26.8;44
22.10.2018;16:45:00;2315;27.2;43
22.10.2018;16:55:00;1735;27.6;42
22.10.2018;17:05:00;1089;27.8;40
22.10.2018;17:15:00;683;27.9;39
22.10.2018;17:25:00;517;28.0;38
22.10.2018;17:35:00;422;28.1;38
22.10.2018;17:45:00;297;28.1;37
22.10.2018;17:55:00;258;28.2;37
22.10.2018;18:05:00;210;28.2;36
22.10.2018;18:15:00;158;28.2;36
22.10.2018;18:25:00;109;28.2;36
22.10.2018;18:35:00;0;28.2;0
22.10.2018;18:45:00;0;28.2;0
22.10.2018;18:55:00;0;28.2;0
22.10.2018;19:05:00;0;28.2;0
22.10.2018;19:25:00;0;28.2;0
22.10.2018;19:35:00;0;28.2;0
22.10.2018;19:45:00;0;28.2;0
22.10.2018;19:55:00;0;28.2;0
22.10.2018;20:05:00;0;28.2;0
22.10.2018;20:15:00;0;28.2;0
22.10.2018;20:25:00;0;28.2;0
22.10.2018;20:35:00;0;28.2;0
22.10.2018;20:45:00;0;28.2;0
22.10.2018;20:55:00;0;28.2;0
22.10.2018;21:05:00;0;28.2;0
22.10.2018;21:15:00;0;28.2;0
22.10.2018;21:25:00;0;28.2;0
22.10.2018;21:35:00;0;28.2;0
22.10.2018;21:45:00;0;28.2;0
22.10.2018;21:55:00;0;28.2;0
22.10.2018;22:05:00;0;28.2;0
22.10.2018;22:15:00;0;28.2;0
22.10.2018;22:25:00;0;28.2;0
22.10.2018;22:35:00;0;28.2;0
22.10.2018;22:45:00;0;28.2;0
22.10.2018;22:55:00;0;28.2;0
22.10.2018;23:05:00;0;28.2;0
22.10.2018;23:15:00;0;28.2;0
22.10.2018;23:25:00;0;28.2;0
22.10.2018;23:35:00;0;28.2;0
22.10.2018;23:45:00;0;28.2;0
22.10.2018;23:55:00;0;28.2;0
23.10.2018;00:05:00;0;0;0
23.10.2018;00:15:00;0;0;0
23.10.2018;00:25:00;0;0;0
23.10.2018;00:45:00;0;0;0
23.10.2018;00:55:00;0;0;0
23.10.2018;01:15:00;0;0;0
23.10.2018;01:25:00;0;0;0
23.10.2018;01:45:00;0;0;0
23.10.2018;01:55:00;0;0;0
23.10.2018;02:05:00;0;0;0
23.10.2018;02:15:00;0;0;0
23.10.2018;02:25:00;0;0;0
23.10.2018;02:35:00;0;0;0
23.10.2018;02:45:00;0;0;0
23.10.2018;02:55:00;0;0;0
23.10.2018;03:25:00;0;0;0
23.10.2018;03:40:00;0;0;0
23.10.2018;03:50:00;0;0;0
23.10.2018;04:00:00;0;0;0
23.10.2018;04:10:00;0;0;0
23.10.2018;04:20:00;0;0;0
23.10.2018;04:30:00;0;0;0
23.10.2018;04:40:00;0;0;0
23.10.2018;04:50:00;0;0;0
23.10.2018;05:00:00;0;0;0
23.10.2018;05:10:00;0;0;0
23.10.2018;05:20:00;0;0;0
23.10.2018;05:30:00;0;0;0
23.10.2018;05:40:00;0;0;0
23.10.2018;05:50:00;0;0;0
23.10.2018;06:00:00;0;0;0
23.10.2018;06:10:00;0;0;0
23.10.2018;06:20:00;0;0;0
23.10.2018;06:30:00;0;0;0
23.10.2018;06:40:00;0;0;0
23.10.2018;06:50:00;0;0;0
23.10.2018;07:00:00;0;0;0
23.10.2018;07:10:00;0;0;0
23.10.2018;07:20:00;0;0;0
23.10.2018;07:30:00;0;0;0
23.10.2018;07:40:00;0;0;0
23.10.2018;07:50:00;0;0;0
23.10.2018;08:00:00;49;0;25
23.10.2018;08:10:00;165;0;27
23.10.2018;08:20:00;276;0;28
23.10.2018;08:30:00;339;0.1;28
23.10.2018;08:40:00;451;0.1;29
23.10.2018;08:50:00;573;0.2;29
23.10.2018;09:00:00;850;0.4;30
23.10.2018;09:10:00;1022;0.5;30
23.10.2018;09:20:00;1292;0.7;30
23.10.2018;09:30:00;1207;0.9;30
23.10.2018;09:40:00;1377;1.1;31
23.10.2018;09:50:00;1746;1.4;31
23.10.2018;10:00:00;1641;1.7;31
23.10.2018;10:10:00;1705;2.0;32
23.10.2018;10:20:00;2518;2.3;32
23.10.2018;10:30:00;2728;2.8;33
23.10.2018;10:40:00;2447;3.2;34
23.10.2018;10:50:00;3380;3.7;35
23.10.2018;11:00:00;3346;4.3;36
23.10.2018;11:10:00;3828;4.8;37
23.10.2018;11:20:00;3500;5.5;38
23.10.2018;11:30:00;3285;6.0;39
23.10.2018;11:40:00;3614;6.6;39
23.10.2018;11:50:00;4116;7.2;40
23.10.2018;12:00:00;4637;8.0;41
23.10.2018;12:10:00;4754;8.7;42
23.10.2018;12:20:00;3464;9.4;42
23.10.2018;12:30:00;2272;9.8;41
23.10.2018;12:40:00;2470;10.2;40
23.10.2018;12:50:00;1690;10.5;39
23.10.2018;13:00:00;1978;10.8;38
23.10.2018;13:10:00;2509;11.2;38
23.10.2018;13:20:00;2698;11.7;39
23.10.2018;13:30:00;3243;12.2;39
23.10.2018;13:40:00;5214;12.9;41
23.10.2018;13:50:00;6550;14.0;45
23.10.2018;14:00:00;2286;14.6;44
23.10.2018;14:10:00;4305;15.2;44
23.10.2018;14:20:00;4128;15.9;44
23.10.2018;14:30:00;5068;16.7;46
23.10.2018;14:40:00;5024;17.6;47
23.10.2018;14:50:00;4583;18.4;47
23.10.2018;15:00:00;4412;19.1;47
23.10.2018;15:10:00;3906;19.8;46
23.10.2018;15:20:00;4054;20.4;46
23.10.2018;15:30:00;2229;20.9;45
23.10.2018;15:40:00;1364;21.2;42
23.10.2018;15:50:00;1203;21.4;40
23.10.2018;16:00:00;1264;21.6;39
23.10.2018;16:10:00;998;21.8;38
23.10.2018;16:20:00;723;21.9;37
23.10.2018;16:30:00;808;22.0;37
23.10.2018;16:40:00;1246;22.2;37
23.10.2018;16:50:00;1102;22.3;36
23.10.2018;17:00:00;910;22.5;36
23.10.2018;17:10:00;626;22.6;36
23.10.2018;17:20:00;445;22.7;36
23.10.2018;17:30:00;350;22.8;36
23.10.2018;17:40:00;329;22.8;35
23.10.2018;17:50:00;267;22.9;35
23.10.2018;18:00:00;219;22.9;35
23.10.2018;18:10:00;144;22.9;35
23.10.2018;18:20:00;102;23.0;35
23.10.2018;18:30:00;99;23.0;34
23.10.2018;18:40:00;0;23.0;0
23.10.2018;18:50:00;0;23.0;0
23.10.2018;19:00:00;0;23.0;0
23.10.2018;19:10:00;0;23.0;0
23.10.2018;19:20:00;0;23.0;0
23.10.2018;19:30:00;0;23.0;0
23.10.2018;19:40:00;0;23.0;0
23.10.2018;19:50:00;0;23.0;0
23.10.2018;20:00:00;0;23.0;0
23.10.2018;20:10:00;0;23.0;0
23.10.2018;20:20:00;0;23.0;0
23.10.2018;20:30:00;0;23.0;0
23.10.2018;20:40:00;0;23.0;0
23.10.2018;20:50:00;0;23.0;0
23.10.2018;21:00:00;0;23.0;0
23.10.2018;21:10:00;0;23.0;0
23.10.2018;21:20:00;0;23.0;0
23.10.2018;21:30:00;0;23.0;0
23.10.2018;21:40:00;0;23.0;0
23.10.2018;21:50:00;0;23.0;0
23.10.2018;22:00:00;0;23.0;0
23.10.2018;22:10:00;0;23.0;0
23.10.2018;22:20:00;0;23.0;0
23.10.2018;22:30:00;0;23.0;0
23.10.2018;22:40:00;0;23.0;0
23.10.2018;22:50:00;0;23.0;0
23.10.2018;23:00:00;0;23.0;0
23.10.2018;23:10:00;0;23.0;0
23.10.2018;23:20:00;0;23.0;0
23.10.2018;23:30:00;0;23.0;0
23.10.2018;23:40:00;0;23.0;0
23.10.2018;23:50:00;0;23.0;0
24.10.2018;00:00:00;0;0;0
24.10.2018;00:10:00;0;0;0
24.10.2018;00:30:00;0;0;0
24.10.2018;01:50:00;0;0;0
24.10.2018;02:00:00;0;0;0
24.10.2018;02:10:00;0;0;0
24.10.2018;02:20:00;0;0;0
24.10.2018;02:30:00;0;0;0
24.10.2018;02:40:00;0;0;0
24.10.2018;02:50:00;0;0;0
24.10.2018;03:00:00;0;0;0
24.10.2018;03:10:00;0;0;0
24.10.2018;03:30:00;0;0;0
24.10.2018;03:40:00;0;0;0
24.10.2018;03:50:00;0;0;0
24.10.2018;04:00:00;0;0;0
24.10.2018;04:10:00;0;0;0
24.10.2018;04:20:00;0;0;0
24.10.2018;04:30:00;0;0;0
24.10.2018;04:40:00;0;0;0
24.10.2018;04:50:00;0;0;0
24.10.2018;05:00:00;0;0;0
24.10.2018;05:10:00;0;0;0
24.10.2018;05:20:00;0;0;0
24.10.2018;05:30:00;0;0;0
24.10.2018;05:40:00;0;0;0
24.10.2018;05:50:00;0;0;0
24.10.2018;06:00:00;0;0;0
24.10.2018;06:10:00;0;0;0
24.10.2018;06:20:00;0;0;0
24.10.2018;06:30:00;0;0;0
24.10.2018;06:40:00;0;0;0
24.10.2018;06:50:00;0;0;0
24.10.2018;07:00:00;0;0;0
24.10.2018;07:10:00;0;0;0
24.10.2018;07:20:00;0;0;0
24.10.2018;07:30:00;0;0;0
24.10.2018;07:40:00;0;0;0
24.10.2018;07:50:00;0;0;0
24.10.2018;08:00:00;0;0;0
24.10.2018;08:10:00;0;0;0
24.10.2018;08:20:00;0;0;26
24.10.2018;08:40:00;120;0;28
24.10.2018;08:45:00;110;0;28
24.10.2018;08:55:00;154;0;29
24.10.2018;09:05:00;174;0;29
24.10.2018;09:15:00;149;0.1;29
24.10.2018;09:25:00;156;0.1;30
24.10.2018;09:35:00;173;0.1;30
24.10.2018;09:45:00;200;0.2;30
24.10.2018;09:55:00;313;0.2;30
24.10.2018;10:05:00;467;0.3;31
24.10.2018;10:15:00;419;0.3;31
24.10.2018;10:25:00;411;0.4;31
24.10.2018;10:35:00;526;0.5;31
24.10.2018;10:45:00;840;0.6;31
24.10.2018;10:55:00;896;0.8;31
24.10.2018;11:05:00;429;0.8;31
24.10.2018;11:15:00;613;0.9;32
24.10.2018;11:25:00;641;1.0;32
24.10.2018;11:35:00;829;1.1;32
24.10.2018;11:45:00;1050;1.3;32
24.10.2018;11:55:00;930;1.5;32
24.10.2018;12:05:00;2728;1.8;32
24.10.2018;12:15:00;1284;2.1;32
24.10.2018;12:25:00;1237;2.3;33
24.10.2018;12:35:00;1280;2.5;33
24.10.2018;12:45:00;1094;2.7;33
24.10.2018;12:55:00;754;2.8;33
24.10.2018;13:05:00;676;2.9;33
24.10.2018;13:15:00;940;3.1;33
24.10.2018;13:25:00;932;3.2;33
24.10.2018;13:35:00;1212;3.4;33
24.10.2018;13:45:00;1367;3.7;33
24.10.2018;13:55:00;960;3.8;33
24.10.2018;14:05:00;1020;4.0;33
24.10.2018;14:15:00;1395;4.2;33
24.10.2018;14:25:00;1619;4.5;33
24.10.2018;14:35:00;2075;4.8;33
24.10.2018;14:45:00;1937;5.1;34
24.10.2018;14:55:00;1767;5.4;34
24.10.2018;15:05:00;1465;5.7;34
24.10.2018;15:15:00;5102;6.4;37
24.10.2018;15:25:00;5136;7.3;40
24.10.2018;15:35:00;5013;8.1;42
24.10.2018;15:45:00;3417;8.7;42
24.10.2018;15:55:00;1763;9.1;40
24.10.2018;16:05:00;1418;9.4;39
24.10.2018;16:15:00;1269;9.6;38
24.10.2018;16:25:00;1552;9.8;37
24.10.2018;16:35:00;1480;10.0;36
24.10.2018;16:45:00;2143;10.4;37
24.10.2018;16:55:00;1355;10.7;36
24.10.2018;17:05:00;879;10.8;36
24.10.2018;17:15:00;845;11.0;35
24.10.2018;17:25:00;520;11.1;35
24.10.2018;17:35:00;408;11.1;35
24.10.2018;17:45:00;242;11.2;35
24.10.2018;17:55:00;173;11.2;35
24.10.2018;18:05:00;131;11.2;35
24.10.2018;18:15:00;114;11.3;34
24.10.2018;18:25:00;82;11.3;34
24.10.2018;18:35:00;0;11.3;0
24.10.2018;18:45:00;0;11.3;0
24.10.2018;18:55:00;0;11.3;0
24.10.2018;19:05:00;0;11.3;0
24.10.2018;19:15:00;0;11.3;0
24.10.2018;19:25:00;0;11.3;0
24.10.2018;19:35:00;0;11.3;0
24.10.2018;19:45:00;0;11.3;0
24.10.2018;19:55:00;0;11.3;0
24.10.2018;20:05:00;0;11.3;0
24.10.2018;20:15:00;0;11.3;0
24.10.2018;20:25:00;0;11.3;0
24.10.2018;20:35:00;0;11.3;0
24.10.2018;20:45:00;0;11.3;0
24.10.2018;20:55:00;0;11.3;0
24.10.2018;21:05:00;0;11.3;0
24.10.2018;21:15:00;0;11.3;0
24.10.2018;21:25:00;0;11.3;0
24.10.2018;21:35:00;0;11.3;0
24.10.2018;21:45:00;0;11.3;0
24.10.2018;21:55:00;0;11.3;0
24.10.2018;22:05:00;0;11.3;0
24.10.2018;22:15:00;0;11.3;0
24.10.2018;22:25:00;0;11.3;0
24.10.2018;22:35:00;0;11.3;0
24.10.2018;22:45:00;0;11.3;0
24.10.2018;22:55:00;0;11.3;0
24.10.2018;23:05:00;0;11.3;0
24.10.2018;23:15:00;0;11.3;0
24.10.2018;23:25:00;0;11.3;0
24.10.2018;23:35:00;0;11.3;0
24.10.2018;23:45:00;0;11.3;0
24.10.2018;23:55:00;0;11.3;0
25.10.2018;00:05:00;0;0;0
25.10.2018;00:15:00;0;0;0
25.10.2018;00:25:00;0;0;0
25.10.2018;00:45:00;0;0;0
25.10.2018;00:55:00;0;0;0
25.10.2018;01:15:00;0;0;0
25.10.2018;01:25:00;0;0;0
25.10.2018;01:45:00;0;0;0
25.10.2018;02:05:00;0;0;0
25.10.2018;02:25:00;0;0;0
25.10.2018;02:35:00;0;0;0
25.10.2018;02:45:00;0;0;0
25.10.2018;02:55:00;0;0;0
25.10.2018;03:15:00;0;0;0
25.10.2018;03:35:00;0;0;0
25.10.2018;03:55:00;0;0;0
25.10.2018;04:05:00;0;0;0
25.10.2018;04:15:00;0;0;0
25.10.2018;04:25:00;0;0;0
25.10.2018;04:35:00;0;0;0
25.10.2018;04:45:00;0;0;0
25.10.2018;04:55:00;0;0;0
25.10.2018;05:05:00;0;0;0
25.10.2018;05:15:00;0;0;0
25.10.2018;05:25:00;0;0;0
25.10.2018;05:35:00;0;0;0
25.10.2018;05:45:00;0;0;0
25.10.2018;05:55:00;0;0;0
25.10.2018;06:05:00;0;0;0
25.10.2018;06:15:00;0;0;0
25.10.2018;06:25:00;0;0;0
25.10.2018;06:35:00;0;0;0
25.10.2018;06:45:00;0;0;0
25.10.2018;06:55:00;0;0;0
25.10.2018;07:05:00;0;0;0
25.10.2018;07:15:00;0;0;0
25.10.2018;07:25:00;0;0;0
25.10.2018;07:35:00;0;0;0
25.10.2018;07:45:00;0;0;0
25.10.2018;07:55:00;0;0;0
25.10.2018;08:05:00;21;0;26
25.10.2018;08:15:00;152;0;27
25.10.2018;08:25:00;209;0;28
25.10.2018;08:35:00;252;0;28
25.10.2018;08:45:00;305;0.1;29
25.10.2018;08:55:00;450;0.2;29
25.10.2018;09:05:00;695;0.3;29
25.10.2018;09:15:00;826;0.4;30
25.10.2018;09:25:00;1030;0.6;30
25.10.2018;09:35:00;1274;0.8;30
25.10.2018;09:45:00;1558;1.0;31
25.10.2018;09:55:00;1541;1.3;31
25.10.2018;10:05:00;1765;1.5;31
25.10.2018;10:15:00;2383;1.9;32
25.10.2018;10:25:00;2463;2.3;33
25.10.2018;10:35:00;3581;2.8;34
25.10.2018;10:45:00;3380;3.4;36
25.10.2018;10:55:00;3254;4.0;37
25.10.2018;11:05:00;4077;4.6;38
25.10.2018;11:15:00;4555;5.3;39
25.10.2018;11:25:00;4484;6.1;41
25.10.2018;11:35:00;4468;6.8;41
25.10.2018;11:45:00;5039;7.6;42
25.10.2018;11:55:00;5058;8.4;44
25.10.2018;12:05:00;4903;9.2;45
25.10.2018;12:15:00;5351;10.1;46
25.10.2018;12:25:00;5264;11.0;47
25.10.2018;12:35:00;5236;11.8;47
25.10.2018;12:45:00;4595;12.6;47
25.10.2018;12:55:00;5564;13.5;48
25.10.2018;13:05:00;5266;14.4;49
25.10.2018;13:15:00;5722;15.3;44
25.10.2018;13:25:00;5742;16.2;47
25.10.2018;13:35:00;5271;17.1;49
25.10.2018;13:45:00;5171;18.0;44
25.10.2018;13:55:00;5540;18.9;46
25.10.2018;14:05:00;4903;19.7;48
25.10.2018;14:15:00;5371;20.6;49
25.10.2018;14:25:00;5310;21.5;44
25.10.2018;14:35:00;5178;22.3;46
25.10.2018;14:45:00;5144;23.2;48
25.10.2018;14:55:00;4951;24.0;48
25.10.2018;15:05:00;4646;24.8;49
25.10.2018;15:15:00;4220;25.5;49
25.10.2018;15:25:00;4202;26.2;48
25.10.2018;15:35:00;4010;26.9;48
25.10.2018;15:45:00;4172;27.6;48
25.10.2018;15:55:00;3494;28.2;47
25.10.2018;16:05:00;3553;28.8;47
25.10.2018;16:15:00;3310;29.4;46
25.10.2018;16:25:00;2774;29.9;45
25.10.2018;16:35:00;2410;30.3;44
25.10.2018;16:45:00;1890;30.6;42
25.10.2018;16:55:00;1189;30.8;41
25.10.2018;17:05:00;692;31.0;39
25.10.2018;17:15:00;476;31.1;38
25.10.2018;17:25:00;449;31.1;38
25.10.2018;17:35:00;282;31.2;37
25.10.2018;17:45:00;250;31.2;37
25.10.2018;17:55:00;212;31.3;37
25.10.2018;18:05:00;171;31.3;36
25.10.2018;18:15:00;132;31.3;36
25.10.2018;18:25:00;61;31.3;36
25.10.2018;18:35:00;0;31.3;0
25.10.2018;18:45:00;0;31.3;0
25.10.2018;18:55:00;0;31.3;0
25.10.2018;19:05:00;0;31.3;0
25.10.2018;19:15:00;0;31.3;0
25.10.2018;19:25:00;0;31.3;0
25.10.2018;19:35:00;0;31.3;0
25.10.2018;19:45:00;0;31.3;0
25.10.2018;19:55:00;0;31.3;0
25.10.2018;20:05:00;0;31.3;0
25.10.2018;20:15:00;0;31.3;0
25.10.2018;20:25:00;0;31.3;0
25.10.2018;20:35:00;0;31.3;0
25.10.2018;20:45:00;0;31.3;0
25.10.2018;20:55:00;0;31.3;0
25.10.2018;21:05:00;0;31.3;0
25.10.2018;21:15:00;0;31.3;0
25.10.2018;21:25:00;0;31.3;0
25.10.2018;21:35:00;0;31.3;0
25.10.2018;21:45:00;0;31.3;0
25.10.2018;21:55:00;0;31.3;0
25.10.2018;22:05:00;0;31.3;0
25.10.2018;22:15:00;0;31.3;0
25.10.2018;22:25:00;0;31.3;0
25.10.2018;22:35:00;0;31.3;0
25.10.2018;22:45:00;0;31.3;0
25.10.2018;22:55:00;0;31.3;0
25.10.2018;23:05:00;0;31.3;0
25.10.2018;23:15:00;0;31.3;0
25.10.2018;23:25:00;0;31.3;0
25.10.2018;23:35:00;0;31.3;0
25.10.2018;23:45:00;0;31.3;0
25.10.2018;23:55:00;0;31.3;0
26.10.2018;00:05:00;0;0;0
26.10.2018;00:15:00;0;0;0
26.10.2018;00:35:00;0;0;0
26.10.2018;00:45:00;0;0;0
26.10.2018;01:10:00;0;0;0
26.10.2018;01:30:00;0;0;0
26.10.2018;01:40:00;0;0;0
26.10.2018;01:50:00;0;0;0
26.10.2018;02:00:00;0;0;0
26.10.2018;02:10:00;0;0;0
26.10.2018;02:20:00;0;0;0
26.10.2018;02:30:00;0;0;0
26.10.2018;02:40:00;0;0;0
26.10.2018;02:50:00;0;0;0
26.10.2018;03:05:00;0;0;0
26.10.2018;03:15:00;0;0;0
26.10.2018;03:35:00;0;0;0
26.10.2018;03:55:00;0;0;0
26.10.2018;04:05:00;0;0;0
26.10.2018;04:15:00;0;0;0
26.10.2018;04:25:00;0;0;0
26.10.2018;04:35:00;0;0;0
26.10.2018;04:45:00;0;0;0
26.10.2018;04:55:00;0;0;0
26.10.2018;05:05:00;0;0;0
26.10.2018;05:15:00;0;0;0
26.10.2018;05:25:00;0;0;0
26.10.2018;05:35:00;0;0;0
26.10.2018;05:45:00;0;0;0
26.10.2018;05:55:00;0;0;0
26.10.2018;06:05:00;0;0;0
26.10.2018;06:15:00;0;0;0
26.10.2018;06:25:00;0;0;0
26.10.2018;06:35:00;0;0;0
26.10.2018;06:45:00;0;0;0
26.10.2018;06:55:00;0;0;0
26.10.2018;07:05:00;0;0;0
26.10.2018;07:15:00;0;0;0
26.10.2018;07:25:00;0;0;0
26.10.2018;07:35:00;0;0;0
26.10.2018;07:55:00;0;0;0
26.10.2018;08:00:00;0;0;0
26.10.2018;08:10:00;0;0;0
26.10.2018;08:20:00;30;0;26
26.10.2018;08:30:00;137;0;28
26.10.2018;08:40:00;178;0;28
26.10.2018;08:50:00;227;0;29
26.10.2018;09:00:00;341;0.1;29
26.10.2018;09:10:00;436;0.1;29
26.10.2018;09:20:00;396;0.2;30
26.10.2018;09:30:00;360;0.3;30
26.10.2018;09:40:00;582;0.4;30
26.10.2018;09:50:00;722;0.5;30
26.10.2018;10:00:00;727;0.6;31
26.10.2018;10:10:00;940;0.7;31
26.10.2018;10:20:00;1088;0.9;31
26.10.2018;10:30:00;1415;1.1;31
26.10.2018;10:40:00;1604;1.4;31
26.10.2018;10:50:00;2313;1.8;32
26.10.2018;11:00:00;3156;2.3;33
26.10.2018;11:10:00;1308;2.5;33
26.10.2018;11:20:00;2580;2.9;34
26.10.2018;11:30:00;3291;3.5;35
26.10.2018;11:40:00;2075;4.0;36
26.10.2018;11:50:00;1680;4.3;36
26.10.2018;12:00:00;2503;4.7;36
26.10.2018;12:10:00;1734;5.0;36
26.10.2018;12:20:00;1590;5.3;35
26.10.2018;12:30:00;2282;5.6;35
26.10.2018;12:40:00;3435;6.1;36
26.10.2018;12:50:00;4334;6.7;38
26.10.2018;13:00:00;6061;7.6;41
26.10.2018;13:10:00;6004;8.6;43
26.10.2018;13:20:00;4988;9.5;45
26.10.2018;13:30:00;4242;10.2;45
26.10.2018;13:40:00;5035;11.1;46
26.10.2018;13:50:00;5563;12.1;47
26.10.2018;14:00:00;5486;13.0;48
26.10.2018;14:10:00;5438;13.9;49
26.10.2018;14:20:00;5299;14.7;44
26.10.2018;14:30:00;5290;15.6;45
26.10.2018;14:40:00;5184;16.5;47
26.10.2018;14:50:00;5030;17.3;48
26.10.2018;15:00:00;4977;18.1;48
26.10.2018;15:10:00;4770;18.9;48
26.10.2018;15:20:00;4532;19.6;48
26.10.2018;15:30:00;4482;20.4;48
26.10.2018;15:40:00;4055;21.1;48
26.10.2018;15:50:00;4060;21.7;47
26.10.2018;16:00:00;3760;22.4;47
26.10.2018;16:10:00;3271;22.9;46
26.10.2018;16:20:00;2911;23.4;45
26.10.2018;16:30:00;2797;23.9;44
26.10.2018;16:40:00;2026;24.2;43
26.10.2018;16:50:00;1433;24.5;41
26.10.2018;17:00:00;669;24.6;39
26.10.2018;17:10:00;486;24.7;38
26.10.2018;17:20:00;384;24.8;38
26.10.2018;17:30:00;374;24.8;37
26.10.2018;17:40:00;371;24.9;37
26.10.2018;17:50:00;303;24.9;37
26.10.2018;18:00:00;259;25.0;36
26.10.2018;18:10:00;134;25.0;36
26.10.2018;18:20:00;0;25.0;36
26.10.2018;18:45:00;0;25.0;0
26.10.2018;18:55:00;0;25.0;0
26.10.2018;19:05:00;0;25.0;0
26.10.2018;19:25:00;0;25.0;0
26.10.2018;19:35:00;0;25.0;0
26.10.2018;19:45:00;0;25.0;0
26.10.2018;19:55:00;0;25.0;0
26.10.2018;20:05:00;0;25.0;0
26.10.2018;20:15:00;0;25.0;0
26.10.2018;20:25:00;0;25.0;0
26.10.2018;20:35:00;0;25.0;0
26.10.2018;20:45:00;0;25.0;0
26.10.2018;20:55:00;0;25.0;0
26.10.2018;21:05:00;0;25.0;0
26.10.2018;21:15:00;0;25.0;0
26.10.2018;21:25:00;0;25.0;0
26.10.2018;21:35:00;0;25.0;0
26.10.2018;21:45:00;0;25.0;0
26.10.2018;21:55:00;0;25.0;0
26.10.2018;22:05:00;0;25.0;0
26.10.2018;22:15:00;0;25.0;0
26.10.2018;22:25:00;0;25.0;0
26.10.2018;22:35:00;0;25.0;0
26.10.2018;22:45:00;0;25.0;0
26.10.2018;22:55:00;0;25.0;0
26.10.2018;23:05:00;0;25.0;0
26.10.2018;23:15:00;0;25.0;0
26.10.2018;23:25:00;0;25.0;0
26.10.2018;23:35:00;0;25.0;0
26.10.2018;23:45:00;0;25.0;0
26.10.2018;23:55:00;0;25.0;0
27.10.2018;00:05:00;0;0;0
27.10.2018;00:15:00;0;0;0
27.10.2018;00:25:00;0;0;0
27.10.2018;00:35:00;0;0;0
27.10.2018;01:00:00;0;0;0
27.10.2018;01:05:00;0;0;0
27.10.2018;01:25:00;0;0;0
27.10.2018;01:35:00;0;0;0
27.10.2018;01:55:00;0;0;0
27.10.2018;02:05:00;0;0;0
27.10.2018;02:15:00;0;0;0
27.10.2018;02:25:00;0;0;0
27.10.2018;02:35:00;0;0;0
27.10.2018;02:45:00;0;0;0
27.10.2018;02:55:00;0;0;0
27.10.2018;03:05:00;0;0;0
27.10.2018;03:25:00;0;0;0
27.10.2018;03:35:00;0;0;0
27.10.2018;03:55:00;0;0;0
27.10.2018;04:05:00;0;0;0
27.10.2018;04:15:00;0;0;0
27.10.2018;04:25:00;0;0;0
27.10.2018;04:35:00;0;0;0
27.10.2018;04:45:00;0;0;0
27.10.2018;04:55:00;0;0;0
27.10.2018;05:05:00;0;0;0
27.10.2018;05:15:00;0;0;0
27.10.2018;05:25:00;0;0;0
27.10.2018;05:35:00;0;0;0
27.10.2018;05:45:00;0;0;0
27.10.2018;05:55:00;0;0;0
27.10.2018;06:05:00;0;0;0
27.10.2018;06:15:00;0;0;0
27.10.2018;06:25:00;0;0;0
27.10.2018;06:35:00;0;0;0
27.10.2018;07:00:00;0;0;0
27.10.2018;07:20:00;0;0;0
27.10.2018;07:30:00;0;0;0
27.10.2018;07:40:00;0;0;0
27.10.2018;07:50:00;0;0;0
27.10.2018;08:00:00;0;0;0
27.10.2018;08:10:00;0;0;0
27.10.2018;08:20:00;0;0;0
27.10.2018;08:30:00;0;0;25
27.10.2018;08:40:00;130;0;27
27.10.2018;08:50:00;148;0;28
27.10.2018;09:00:00;115;0;28
27.10.2018;09:10:00;157;0;29
27.10.2018;09:20:00;138;0.1;29
27.10.2018;09:30:00;173;0.1;29
27.10.2018;09:40:00;265;0.1;30
27.10.2018;09:50:00;341;0.2;30
27.10.2018;10:00:00;295;0.2;30
27.10.2018;10:10:00;311;0.3;30
27.10.2018;10:20:00;480;0.3;30
27.10.2018;10:30:00;485;0.4;31
27.10.2018;10:40:00;415;0.5;31
27.10.2018;10:50:00;466;0.6;31
27.10.2018;11:00:00;479;0.7;31
27.10.2018;11:10:00;492;0.7;31
27.10.2018;11:20:00;464;0.8;31
27.10.2018;11:30:00;548;0.9;31
27.10.2018;11:40:00;503;1.0;31
27.10.2018;11:50:00;484;1.1;31
27.10.2018;12:00:00;471;1.1;32
27.10.2018;12:10:00;537;1.2;32
27.10.2018;12:20:00;594;1.3;32
27.10.2018;12:30:00;565;1.4;32
27.10.2018;12:40:00;512;1.5;32
27.10.2018;12:50:00;614;1.6;32
27.10.2018;13:00:00;840;1.7;32
27.10.2018;13:10:00;976;1.9;32
27.10.2018;13:20:00;847;2.0;32
27.10.2018;13:30:00;729;2.1;32
27.10.2018;13:40:00;543;2.2;32
27.10.2018;13:50:00;395;2.3;32
27.10.2018;14:00:00;463;2.4;32
27.10.2018;14:10:00;743;2.5;32
27.10.2018;14:20:00;713;2.6;32
27.10.2018;14:30:00;733;2.7;32
27.10.2018;14:40:00;689;2.9;32
27.10.2018;14:50:00;710;3.0;32
27.10.2018;15:00:00;667;3.1;32
27.10.2018;15:10:00;543;3.2;32
27.10.2018;15:20:00;612;3.3;32
27.10.2018;15:30:00;667;3.4;32
27.10.2018;15:40:00;737;3.5;32
27.10.2018;15:50:00;587;3.6;32
27.10.2018;16:00:00;476;3.7;32
27.10.2018;16:10:00;339;3.8;32
27.10.2018;16:20:00;234;3.8;32
27.10.2018;16:30:00;257;3.8;32
27.10.2018;16:40:00;282;3.9;32
27.10.2018;16:50:00;216;3.9;32
27.10.2018;17:00:00;212;4.0;32
27.10.2018;17:10:00;202;4.0;32
27.10.2018;17:20:00;198;4.0;32
27.10.2018;17:30:00;217;4.1;32
27.10.2018;17:40:00;141;4.1;32
27.10.2018;17:50:00;130;4.1;32
27.10.2018;18:00:00;70;4.1;32
27.10.2018;18:10:00;0;4.1;0
27.10.2018;18:20:00;0;4.1;0
27.10.2018;18:30:00;0;4.1;0
27.10.2018;18:40:00;0;4.1;0
27.10.2018;18:50:00;0;4.1;0
27.10.2018;19:00:00;0;4.1;0
27.10.2018;19:10:00;0;4.1;0
27.10.2018;19:20:00;0;4.1;0
27.10.2018;19:30:00;0;4.1;0
27.10.2018;19:40:00;0;4.1;0
27.10.2018;19:50:00;0;4.1;0
27.10.2018;20:00:00;0;4.1;0
27.10.2018;20:10:00;0;4.1;0
27.10.2018;20:20:00;0;4.1;0
27.10.2018;20:30:00;0;4.1;0
27.10.2018;20:40:00;0;4.1;0
27.10.2018;20:50:00;0;4.1;0
27.10.2018;21:00:00;0;4.1;0
27.10.2018;21:10:00;0;4.1;0
27.10.2018;21:20:00;0;4.1;0
27.10.2018;21:30:00;0;4.1;0
27.10.2018;21:40:00;0;4.1;0
27.10.2018;21:50:00;0;4.1;0
27.10.2018;22:00:00;0;4.1;0
27.10.2018;22:10:00;0;4.1;0
27.10.2018;22:20:00;0;4.1;0
27.10.2018;22:30:00;0;4.1;0
27.10.2018;22:40:00;0;4.1;0
27.10.2018;22:50:00;0;4.1;0
27.10.2018;23:00:00;0;4.1;0
27.10.2018;23:10:00;0;4.1;0
27.10.2018;23:20:00;0;4.1;0
27.10.2018;23:30:00;0;4.1;0
27.10.2018;23:40:00;0;4.1;0
27.10.2018;23:50:00;0;4.1;0
28.10.2018;00:00:00;0;0;0
28.10.2018;00:10:00;0;0;0
28.10.2018;00:20:00;0;0;0
28.10.2018;00:30:00;0;0;0
28.10.2018;00:50:00;0;0;0
28.10.2018;01:00:00;0;0;0
28.10.2018;01:20:00;0;0;0
28.10.2018;01:30:00;0;0;0
28.10.2018;01:50:00;0;0;0
28.10.2018;02:00:00;0;0;0
28.10.2018;02:20:00;0;0;0
28.10.2018;02:30:00;0;0;0
28.10.2018;02:50:00;0;0;0
28.10.2018;03:00:00;0;0;0
28.10.2018;03:10:00;0;0;0
28.10.2018;03:20:00;0;0;0
28.10.2018;027.0;0
01.11.2018;20:30:00;0;27.0;0
01.11.2018;20:40:00;0;27.0;0
01.11.2018;20:50:00;0;27.0;0
01.11.2018;21:00:00;0;27.0;0
01.11.2018;21:10:00;0;27.0;0
01.11.2018;21:20:00;0;27.0;0
01.11.2018;21:30:00;0;27.0;0
01.11.2018;21:40:00;0;27.0;0
01.11.2018;21:50:00;0;27.0;0
01.11.2018;22:00:00;0;27.0;0
01.11.2018;22:10:00;0;27.0;0
01.11.2018;22:20:00;0;27.0;0
01.11.2018;22:30:00;0;27.0;0
01.11.2018;22:40:00;0;27.0;0
01.11.2018;22:50:00;0;27.0;0
01.11.2018;23:00:00;0;27.0;0
01.11.2018;23:10:00;0;27.0;0
01.11.2018;23:20:00;0;27.0;0
01.11.2018;23:30:00;0;27.0;0
01.11.2018;23:40:00;0;27.0;0
01.11.2018;23:50:00;0;27.0;0
02.11.2018;00:00:00;0;0;0
02.11.2018;00:10:00;0;0;0
02.11.2018;00:20:00;0;0;0
02.11.2018;00:30:00;0;0;0
02.11.2018;00:50:00;0;0;0
02.11.2018;01:00:00;0;0;0
02.11.2018;01:20:00;0;0;0
02.11.2018;01:40:00;0;0;0
02.11.2018;01:50:00;0;0;0
02.11.2018;02:00:00;0;0;0
02.11.2018;02:10:00;0;0;0
02.11.2018;02:20:00;0;0;0
02.11.2018;02:30:00;0;0;0
02.11.2018;02:40:00;0;0;0
02.11.2018;02:50:00;0;0;0
02.11.2018;03:05:00;0;0;0
02.11.2018;03:25:00;0;0;0
02.11.2018;03:45:00;0;0;0
02.11.2018;03:55:00;0;0;0
02.11.2018;04:05:00;0;0;0
02.11.2018;04:15:00;0;0;0
02.11.2018;04:25:00;0;0;0
02.11.2018;04:35:00;0;0;0
02.11.2018;04:45:00;0;0;0
02.11.2018;04:55:00;0;0;0
02.11.2018;05:05:00;0;0;0
02.11.2018;05:15:00;0;0;0
02.11.2018;05:25:00;0;0;0
02.11.2018;05:35:00;0;0;0
02.11.2018;05:45:00;0;0;0
02.11.2018;05:55:00;0;0;0
02.11.2018;06:05:00;0;0;0
02.11.2018;06:15:00;0;0;0
02.11.2018;06:25:00;0;0;0
02.11.2018;06:35:00;0;0;0
02.11.2018;06:45:00;0;0;0
02.11.2018;06:55:00;0;0;0
02.11.2018;07:05:00;0;0;0
02.11.2018;07:15:00;0;0;0
02.11.2018;07:25:00;163;0;25
02.11.2018;07:35:00;201;0;27
02.11.2018;07:45:00;285;0;27
02.11.2018;07:55:00;302;0.1;28
02.11.2018;08:05:00;549;0.2;28
02.11.2018;08:15:00;650;0.3;29
02.11.2018;08:25:00;845;0.4;29
02.11.2018;08:35:00;1109;0.6;29
02.11.2018;08:45:00;1053;0.8;30
02.11.2018;08:55:00;839;0.9;30
02.11.2018;09:05:00;877;1.0;30
02.11.2018;09:15:00;993;1.2;30
02.11.2018;09:25:00;946;1.4;30
02.11.2018;09:35:00;984;1.5;31
02.11.2018;09:45:00;1147;1.7;31
02.11.2018;09:55:00;1212;1.9;31
02.11.2018;10:05:00;1414;2.1;31
02.11.2018;10:15:00;1437;2.4;31
02.11.2018;10:25:00;1492;2.6;31
02.11.2018;10:35:00;1849;2.9;32
02.11.2018;10:45:00;1831;3.2;32
02.11.2018;10:55:00;2690;3.6;33
02.11.2018;11:05:00;2870;4.1;34
02.11.2018;11:15:00;2575;4.5;35
02.11.2018;11:25:00;3150;5.0;35
02.11.2018;11:35:00;2186;5.4;36
02.11.2018;11:45:00;1946;5.7;35
02.11.2018;11:55:00;1667;6.0;35
02.11.2018;12:05:00;1769;6.3;35
02.11.2018;12:15:00;1717;6.6;35
02.11.2018;12:25:00;1199;6.8;34
02.11.2018;12:35:00;1601;7.1;34
02.11.2018;12:45:00;1512;7.3;34
02.11.2018;12:55:00;1784;7.6;34
02.11.2018;13:05:00;1784;7.9;34
02.11.2018;13:15:00;1696;8.2;34
02.11.2018;13:25:00;1755;8.5;34
02.11.2018;13:35:00;1933;8.8;35
02.11.2018;13:45:00;1749;9.1;35
02.11.2018;13:55:00;1844;9.4;35
02.11.2018;14:05:00;1499;9.6;35
02.11.2018;14:15:00;1404;9.9;34
02.11.2018;14:25:00;1744;10.1;34
02.11.2018;14:35:00;1315;10.4;34
02.11.2018;14:45:00;1113;10.6;34
02.11.2018;14:55:00;987;10.7;34
02.11.2018;15:05:00;963;10.9;34
02.11.2018;15:15:00;624;11.0;34
02.11.2018;15:25:00;553;11.1;34
02.11.2018;15:35:00;557;11.2;33
02.11.2018;15:45:00;585;11.3;33
02.11.2018;15:55:00;572;11.4;33
02.11.2018;16:05:00;523;11.5;33
02.11.2018;16:15:00;279;11.5;33
02.11.2018;16:25:00;243;11.6;33
02.11.2018;16:35:00;180;11.6;33
02.11.2018;16:45:00;155;11.6;33
02.11.2018;16:55:00;154;11.7;33
02.11.2018;17:05:00;171;11.7;33
02.11.2018;17:15:00;47;11.7;33
02.11.2018;17:25:00;0;11.7;0
02.11.2018;17:35:00;0;11.7;0
02.11.2018;17:45:00;0;11.7;0
02.11.2018;17:55:00;0;11.7;0
02.11.2018;18:05:00;0;11.7;0
02.11.2018;18:15:00;0;11.7;0
02.11.2018;18:25:00;0;11.7;0
02.11.2018;18:35:00;0;11.7;0
02.11.2018;18:45:00;0;11.7;0
02.11.2018;18:55:00;0;11.7;0
02.11.2018;19:05:00;0;11.7;0
02.11.2018;19:15:00;0;11.7;0
02.11.2018;19:25:00;0;11.7;0
02.11.2018;19:35:00;0;11.7;0
02.11.2018;19:45:00;0;11.7;0
02.11.2018;19:55:00;0;11.7;0
02.11.2018;20:05:00;0;11.7;0
02.11.2018;20:15:00;0;11.7;0
02.11.2018;20:25:00;0;11.7;0
02.11.2018;20:35:00;0;11.7;0
02.11.2018;20:45:00;0;11.7;0
02.11.2018;20:55:00;0;11.7;0
02.11.2018;21:05:00;0;11.7;0
02.11.2018;21:15:00;0;11.7;0
02.11.2018;21:25:00;0;11.7;0
02.11.2018;21:35:00;0;11.7;0
02.11.2018;21:45:00;0;11.7;0
02.11.2018;21:55:00;0;11.7;0
02.11.2018;22:05:00;0;11.7;0
02.11.2018;22:15:00;0;11.7;0
02.11.2018;22:25:00;0;11.7;0
02.11.2018;22:35:00;0;11.7;0
02.11.2018;22:45:00;0;11.7;0
02.11.2018;22:55:00;0;11.7;0
02.11.2018;23:05:00;0;11.7;0
02.11.2018;23:15:00;0;11.7;0
02.11.2018;23:25:00;0;11.7;0
