Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.11.2018;23:35:00;0;11.7;0
02.11.2018;23:45:00;0;11.7;0
02.11.2018;23:55:00;0;11.7;0
03.11.2018;00:05:00;0;0;0
03.11.2018;00:15:00;0;0;0
03.11.2018;00:35:00;0;0;0
03.11.2018;01:00:00;0;0;0
03.11.2018;01:15:00;0;0;0
03.11.2018;01:35:00;0;0;0
03.11.2018;01:45:00;0;0;0
03.11.2018;01:55:00;0;0;0
03.11.2018;02:05:00;0;0;0
03.11.2018;02:15:00;0;0;0
03.11.2018;02:25:00;0;0;0
03.11.2018;02:35:00;0;0;0
03.11.2018;02:45:00;0;0;0
03.11.2018;02:55:00;0;0;0
03.11.2018;03:05:00;0;0;0
03.11.2018;03:15:00;0;0;0
03.11.2018;03:35:00;0;0;0
03.11.2018;03:55:00;0;0;0
03.11.2018;04:05:00;0;0;0
03.11.2018;04:15:00;0;0;0
03.11.2018;04:25:00;0;0;0
03.11.2018;04:35:00;0;0;0
03.11.2018;04:45:00;0;0;0
03.11.2018;04:55:00;0;0;0
03.11.2018;05:05:00;0;0;0
03.11.2018;05:15:00;0;0;0
03.11.2018;05:25:00;0;0;0
03.11.2018;05:35:00;0;0;0
03.11.2018;05:45:00;0;0;0
03.11.2018;05:55:00;0;0;0
03.11.2018;06:05:00;0;0;0
03.11.2018;06:15:00;0;0;0
03.11.2018;06:25:00;0;0;0
03.11.2018;06:35:00;0;0;0
03.11.2018;06:45:00;0;0;0
03.11.2018;06:55:00;0;0;0
03.11.2018;07:05:00;0;0;0
03.11.2018;07:15:00;0;0;0
03.11.2018;07:25:00;58;0;25
03.11.2018;07:35:00;165;0;26
03.11.2018;07:45:00;183;0;27
03.11.2018;07:55:00;237;0;28
03.11.2018;08:05:00;360;0.1;28
03.11.2018;08:15:00;528;0.2;29
03.11.2018;08:25:00;699;0.3;29
03.11.2018;08:35:00;909;0.4;29
03.11.2018;08:45:00;1454;0.6;30
03.11.2018;08:55:00;1519;0.9;30
03.11.2018;09:05:00;1028;1.0;30
03.11.2018;09:25:00;912;1.4;31
03.11.2018;09:35:00;943;1.6;31
03.11.2018;09:45:00;1543;1.8;31
03.11.2018;09:55:00;992;2.0;31
03.11.2018;10:05:00;942;2.1;31
03.11.2018;10:15:00;1286;2.3;32
03.11.2018;10:25:00;1143;2.5;32
03.11.2018;10:35:00;958;2.7;32
03.11.2018;10:45:00;1169;2.9;32
03.11.2018;10:55:00;887;3.0;32
03.11.2018;11:05:00;1698;3.2;32
03.11.2018;11:15:00;1554;3.5;32
03.11.2018;11:25:00;1734;3.8;32
03.11.2018;11:35:00;1698;4.1;33
03.11.2018;11:45:00;1476;4.3;33
03.11.2018;11:55:00;1453;4.6;33
03.11.2018;12:05:00;1375;4.8;33
03.11.2018;12:15:00;1272;5.0;33
03.11.2018;12:25:00;1277;5.2;33
03.11.2018;12:35:00;1430;5.5;33
03.11.2018;12:45:00;1225;5.7;33
03.11.2018;12:55:00;1137;5.9;33
03.11.2018;13:05:00;998;6.0;33
03.11.2018;13:15:00;939;6.2;33
03.11.2018;13:25:00;1149;6.4;33
03.11.2018;13:35:00;1335;6.6;33
03.11.2018;13:45:00;1226;6.8;33
03.11.2018;13:55:00;1255;7.0;33
03.11.2018;14:05:00;1308;7.2;33
03.11.2018;14:15:00;1209;7.4;33
03.11.2018;14:25:00;997;7.6;33
03.11.2018;14:35:00;850;7.7;33
03.11.2018;14:45:00;784;7.9;33
03.11.2018;14:55:00;667;8.0;33
03.11.2018;15:05:00;466;8.1;33
03.11.2018;15:15:00;358;8.1;33
03.11.2018;15:25:00;383;8.2;33
03.11.2018;15:35:00;350;8.2;33
03.11.2018;15:45:00;299;8.3;33
03.11.2018;15:55:00;242;8.3;33
03.11.2018;16:05:00;196;8.4;33
03.11.2018;16:15:00;172;8.4;33
03.11.2018;16:25:00;141;8.4;33
03.11.2018;16:35:00;125;8.5;33
03.11.2018;16:45:00;110;8.5;33
03.11.2018;16:55:00;0;8.5;32
03.11.2018;17:05:00;0;8.5;0
03.11.2018;17:15:00;0;8.5;0
03.11.2018;17:25:00;0;8.5;0
03.11.2018;17:35:00;0;8.5;0
03.11.2018;17:45:00;0;8.5;0
03.11.2018;17:55:00;0;8.5;0
03.11.2018;18:05:00;0;8.5;0
03.11.2018;18:15:00;0;8.5;0
03.11.2018;18:25:00;0;8.5;0
03.11.2018;18:35:00;0;8.5;0
03.11.2018;18:45:00;0;8.5;0
03.11.2018;18:55:00;0;8.5;0
03.11.2018;19:05:00;0;8.5;0
03.11.2018;19:15:00;0;8.5;0
03.11.2018;19:25:00;0;8.5;0
03.11.2018;19:35:00;0;8.5;0
03.11.2018;19:45:00;0;8.5;0
03.11.2018;19:55:00;0;8.5;0
03.11.2018;20:05:00;0;8.5;0
03.11.2018;20:15:00;0;8.5;0
03.11.2018;20:25:00;0;8.5;0
03.11.2018;20:35:00;0;8.5;0
03.11.2018;20:45:00;0;8.5;0
03.11.2018;20:55:00;0;8.5;0
03.11.2018;21:05:00;0;8.5;0
03.11.2018;21:15:00;0;8.5;0
03.11.2018;21:25:00;0;8.5;0
03.11.2018;21:35:00;0;8.5;0
03.11.2018;21:45:00;0;8.5;0
03.11.2018;21:55:00;0;8.5;0
03.11.2018;22:05:00;0;8.5;0
03.11.2018;22:15:00;0;8.5;0
03.11.2018;22:25:00;0;8.5;0
03.11.2018;22:35:00;0;8.5;0
03.11.2018;22:45:00;0;8.5;0
03.11.2018;22:55:00;0;8.5;0
03.11.2018;23:05:00;0;8.5;0
03.11.2018;23:15:00;0;8.5;0
03.11.2018;23:25:00;0;8.5;0
03.11.2018;23:35:00;0;8.5;0
03.11.2018;23:45:00;0;8.5;0
03.11.2018;23:55:00;0;8.5;0
04.11.2018;00:05:00;0;0;0
04.11.2018;00:15:00;0;0;0
04.11.2018;00:25:00;0;0;0
04.11.2018;00:35:00;0;0;0
04.11.2018;00:45:00;0;0;0
04.11.2018;00:55:00;0;0;0
04.11.2018;01:05:00;0;0;0
04.11.2018;01:15:00;0;0;0
04.11.2018;01:25:00;0;0;0
04.11.2018;01:35:00;0;0;0
04.11.2018;01:55:00;0;0;0
04.11.2018;02:05:00;0;0;0
04.11.2018;02:15:00;0;0;0
04.11.2018;02:25:00;0;0;0
04.11.2018;02:35:00;0;0;0
04.11.2018;02:45:00;0;0;0
04.11.2018;02:55:00;0;0;0
04.11.2018;03:05:00;0;0;0
04.11.2018;03:15:00;0;0;0
04.11.2018;03:25:00;0;0;0
04.11.2018;03:35:00;0;0;0
04.11.2018;03:45:00;0;0;0
04.11.2018;03:55:00;0;0;0
04.11.2018;04:05:00;0;0;0
04.11.2018;04:15:00;0;0;0
04.11.2018;04:25:00;0;0;0
04.11.2018;04:35:00;0;0;0
04.11.2018;04:45:00;0;0;0
04.11.2018;04:55:00;0;0;0
04.11.2018;05:05:00;0;0;0
04.11.2018;05:15:00;0;0;0
04.11.2018;05:25:00;0;0;0
04.11.2018;05:35:00;0;0;0
04.11.2018;05:55:00;0;0;0
04.11.2018;06:05:00;0;0;0
04.11.2018;06:15:00;0;0;0
04.11.2018;06:25:00;0;0;0
04.11.2018;06:35:00;0;0;0
04.11.2018;06:45:00;0;0;0
04.11.2018;06:55:00;0;0;0
04.11.2018;07:05:00;0;0;0
04.11.2018;07:15:00;0;0;0
04.11.2018;07:25:00;0;0;0
04.11.2018;07:35:00;0;0;0
04.11.2018;07:45:00;92;0;26
04.11.2018;07:55:00;169;0;27
04.11.2018;08:05:00;246;0;28
04.11.2018;08:15:00;325;0.1;28
04.11.2018;08:25:00;309;0.1;28
04.11.2018;08:35:00;389;0.2;29
04.11.2018;08:45:00;380;0.2;29
04.11.2018;08:55:00;383;0.3;29
04.11.2018;09:05:00;420;0.4;30
04.11.2018;09:15:00;387;0.4;30
04.11.2018;09:25:00;345;0.5;30
04.11.2018;09:35:00;258;0.6;30
04.11.2018;09:45:00;291;0.6;30
04.11.2018;09:55:00;331;0.7;30
04.11.2018;10:05:00;365;0.7;31
04.11.2018;10:15:00;323;0.8;31
04.11.2018;10:25:00;309;0.8;31
04.11.2018;10:35:00;303;0.9;31
04.11.2018;10:45:00;366;0.9;31
04.11.2018;10:55:00;376;1.0;31
04.11.2018;11:05:00;412;1.0;31
04.11.2018;11:15:00;394;1.1;31
04.11.2018;11:25:00;415;1.2;31
04.11.2018;11:35:00;396;1.3;31
04.11.2018;11:45:00;412;1.3;31
04.11.2018;11:55:00;336;1.4;31
04.11.2018;12:05:00;364;1.4;32
04.11.2018;12:15:00;423;1.5;32
04.11.2018;12:25:00;389;1.6;32
04.11.2018;12:35:00;410;1.6;32
04.11.2018;12:45:00;402;1.7;32
04.11.2018;12:55:00;354;1.8;32
04.11.2018;13:05:00;411;1.8;32
04.11.2018;13:15:00;485;1.9;32
04.11.2018;13:25:00;447;2.0;32
04.11.2018;13:35:00;421;2.1;32
04.11.2018;13:45:00;384;2.1;32
04.11.2018;13:55:00;399;2.2;32
04.11.2018;14:05:00;361;2.2;32
04.11.2018;14:15:00;349;2.3;32
04.11.2018;14:25:00;325;2.4;32
04.11.2018;14:35:00;389;2.4;32
04.11.2018;14:45:00;396;2.5;32
04.11.2018;14:55:00;358;2.5;32
04.11.2018;15:05:00;303;2.6;32
04.11.2018;15:15:00;244;2.6;32
04.11.2018;15:25:00;256;2.7;32
04.11.2018;15:35:00;186;2.7;32
04.11.2018;15:45:00;159;2.7;32
04.11.2018;15:55:00;153;2.8;32
04.11.2018;16:05:00;164;2.8;32
04.11.2018;16:15:00;146;2.8;32
04.11.2018;16:25:00;134;2.8;32
04.11.2018;16:35:00;113;2.9;32
04.11.2018;16:45:00;0;2.9;32
04.11.2018;16:55:00;0;2.9;0
04.11.2018;17:05:00;0;2.9;0
04.11.2018;17:15:00;0;2.9;0
04.11.2018;17:25:00;0;2.9;0
04.11.2018;17:35:00;0;2.9;0
04.11.2018;17:45:00;0;2.9;0
04.11.2018;17:55:00;0;2.9;0
04.11.2018;18:05:00;0;2.9;0
04.11.2018;18:15:00;0;2.9;0
04.11.2018;18:25:00;0;2.9;0
04.11.2018;18:35:00;0;2.9;0
04.11.2018;18:45:00;0;2.9;0
04.11.2018;18:55:00;0;2.9;0
04.11.2018;19:05:00;0;2.9;0
04.11.2018;19:15:00;0;2.9;0
04.11.2018;19:25:00;0;2.9;0
04.11.2018;19:35:00;0;2.9;0
04.11.2018;19:45:00;0;2.9;0
04.11.2018;19:55:00;0;2.9;0
04.11.2018;20:05:00;0;2.9;0
04.11.2018;20:15:00;0;2.9;0
04.11.2018;20:25:00;0;2.9;0
04.11.2018;20:35:00;0;2.9;0
04.11.2018;20:45:00;0;2.9;0
04.11.2018;20:55:00;0;2.9;0
04.11.2018;21:05:00;0;2.9;0
04.11.2018;21:15:00;0;2.9;0
04.11.2018;21:25:00;0;2.9;0
04.11.2018;21:35:00;0;2.9;0
04.11.2018;21:45:00;0;2.9;0
04.11.2018;21:55:00;0;2.9;0
04.11.2018;22:05:00;0;2.9;0
04.11.2018;22:15:00;0;2.9;0
04.11.2018;22:25:00;0;2.9;0
04.11.2018;22:35:00;0;2.9;0
04.11.2018;22:45:00;0;2.9;0
04.11.2018;22:55:00;0;2.9;0
04.11.2018;23:05:00;0;2.9;0
04.11.2018;23:15:00;0;2.9;0
04.11.2018;23:25:00;0;2.9;0
04.11.2018;23:35:00;0;2.9;0
04.11.2018;23:45:00;0;2.9;0
04.11.2018;23:55:00;0;2.9;0
05.11.2018;00:05:00;0;0;0
05.11.2018;00:15:00;0;0;0
05.11.2018;00:25:00;0;0;0
05.11.2018;00:35:00;0;0;0
05.11.2018;00:45:00;0;0;0
05.11.2018;00:55:00;0;0;0
05.11.2018;01:05:00;0;0;0
05.11.2018;01:15:00;0;0;0
05.11.2018;01:25:00;0;0;0
05.11.2018;01:35:00;0;0;0
05.11.2018;01:45:00;0;0;0
05.11.2018;01:55:00;0;0;0
05.11.2018;02:05:00;0;0;0
05.11.2018;02:15:00;0;0;0
05.11.2018;02:25:00;0;0;0
05.11.2018;02:35:00;0;0;0
05.11.2018;02:45:00;0;0;0
05.11.2018;02:55:00;0;0;0
05.11.2018;03:05:00;0;0;0
05.11.2018;03:15:00;0;0;0
05.11.2018;03:35:00;0;0;0
05.11.2018;03:45:00;0;0;0
05.11.2018;03:55:00;0;0;0
05.11.2018;04:05:00;0;0;0
05.11.2018;04:15:00;0;0;0
05.11.2018;04:25:00;0;0;0
05.11.2018;04:35:00;0;0;0
05.11.2018;04:45:00;0;0;0
05.11.2018;04:55:00;0;0;0
05.11.2018;05:05:00;0;0;0
05.11.2018;05:15:00;0;0;0
05.11.2018;05:25:00;0;0;0
05.11.2018;05:35:00;0;0;0
05.11.2018;05:45:00;0;0;0
05.11.2018;05:55:00;0;0;0
05.11.2018;06:05:00;0;0;0
05.11.2018;06:15:00;0;0;0
05.11.2018;06:25:00;0;0;0
05.11.2018;06:35:00;0;0;0
05.11.2018;06:45:00;0;0;0
05.11.2018;06:55:00;0;0;0
05.11.2018;07:05:00;0;0;0
05.11.2018;07:15:00;0;0;0
05.11.2018;07:25:00;0;0;0
05.11.2018;07:35:00;79;0;24
05.11.2018;07:45:00;213;0;26
05.11.2018;07:55:00;202;0;27
05.11.2018;08:05:00;231;0.1;28
05.11.2018;08:15:00;288;0.1;28
05.11.2018;08:25:00;382;0.2;29
05.11.2018;08:35:00;450;0.2;29
05.11.2018;08:45:00;366;0.3;29
05.11.2018;08:55:00;567;0.4;29
05.11.2018;09:05:00;375;0.5;30
05.11.2018;09:15:00;514;0.5;30
05.11.2018;09:25:00;506;0.6;30
05.11.2018;09:35:00;415;0.7;30
05.11.2018;09:45:00;385;0.8;30
05.11.2018;09:55:00;328;0.8;31
05.11.2018;10:05:00;400;0.9;31
05.11.2018;10:15:00;418;0.9;31
05.11.2018;10:25:00;619;1.0;31
05.11.2018;10:35:00;563;1.1;31
05.11.2018;10:45:00;597;1.2;31
05.11.2018;10:55:00;697;1.3;31
05.11.2018;11:05:00;912;1.5;31
05.11.2018;11:15:00;828;1.6;31
05.11.2018;11:25:00;891;1.8;31
05.11.2018;11:35:00;822;1.9;32
05.11.2018;11:45:00;1145;2.1;32
05.11.2018;11:55:00;745;2.2;32
05.11.2018;12:05:00;685;2.3;32
05.11.2018;12:15:00;709;2.4;32
05.11.2018;12:25:00;550;2.5;32
05.11.2018;12:35:00;871;2.7;32
05.11.2018;12:45:00;936;2.8;32
05.11.2018;12:55:00;991;3.0;32
05.11.2018;13:05:00;1078;3.1;32
05.11.2018;13:15:00;1246;3.3;32
05.11.2018;13:25:00;1181;3.5;32
05.11.2018;13:35:00;998;3.7;32
05.11.2018;13:45:00;762;3.8;32
05.11.2018;13:55:00;1124;4.0;33
05.11.2018;14:05:00;1285;4.2;33
05.11.2018;14:15:00;2228;4.5;33
05.11.2018;14:25:00;3379;5.1;34
05.11.2018;14:35:00;3520;5.6;36
05.11.2018;14:45:00;4299;6.2;37
05.11.2018;14:55:00;3607;6.9;38
05.11.2018;15:05:00;2701;7.4;38
05.11.2018;15:15:00;1901;7.7;37
05.11.2018;15:25:00;1210;7.9;36
05.11.2018;15:35:00;1295;8.1;36
05.11.2018;15:45:00;943;8.3;35
05.11.2018;15:55:00;715;8.4;34
05.11.2018;16:05:00;495;8.5;34
05.11.2018;16:15:00;287;8.6;34
05.11.2018;16:25:00;268;8.6;34
05.11.2018;16:35:00;220;8.6;34
05.11.2018;16:45:00;176;8.7;34
05.11.2018;16:55:00;127;8.7;34
05.11.2018;17:05:00;55;8.7;33
05.11.2018;17:15:00;0;8.7;0
05.11.2018;17:25:00;0;8.7;0
05.11.2018;17:35:00;0;8.7;0
05.11.2018;17:45:00;0;8.7;0
05.11.2018;17:55:00;0;8.7;0
05.11.2018;18:05:00;0;8.7;0
05.11.2018;18:15:00;0;8.7;0
05.11.2018;18:25:00;0;8.7;0
05.11.2018;18:35:00;0;8.7;0
05.11.2018;18:45:00;0;8.7;0
05.11.2018;18:55:00;0;8.7;0
05.11.2018;19:05:00;0;8.7;0
05.11.2018;19:15:00;0;8.7;0
05.11.2018;19:25:00;0;8.7;0
05.11.2018;19:35:00;0;8.7;0
05.11.2018;19:45:00;0;8.7;0
05.11.2018;19:55:00;0;8.7;0
05.11.2018;20:05:00;0;8.7;0
05.11.2018;20:15:00;0;8.7;0
05.11.2018;20:25:00;0;8.7;0
05.11.2018;20:35:00;0;8.7;0
05.11.2018;20:45:00;0;8.7;0
05.11.2018;20:55:00;0;8.7;0
05.11.2018;21:05:00;0;8.7;0
05.11.2018;21:15:00;0;8.7;0
05.11.2018;21:25:00;0;8.7;0
05.11.2018;21:35:00;0;8.7;0
05.11.2018;21:45:00;0;8.7;0
05.11.2018;21:55:00;0;8.7;0
05.11.2018;22:05:00;0;8.7;0
05.11.2018;22:15:00;0;8.7;0
05.11.2018;22:25:00;0;8.7;0
05.11.2018;22:35:00;0;8.7;0
05.11.2018;22:45:00;0;8.7;0
05.11.2018;22:55:00;0;8.7;0
05.11.2018;23:05:00;0;8.7;0
05.11.2018;23:15:00;0;8.7;0
05.11.2018;23:25:00;0;8.7;0
05.11.2018;23:35:00;0;8.7;0
05.11.2018;23:45:00;0;8.7;0
05.11.2018;23:55:00;0;8.7;0
06.11.2018;00:05:00;0;0;0
06.11.2018;00:15:00;0;0;0
06.11.2018;00:25:00;0;0;0
06.11.2018;00:35:00;0;0;0
06.11.2018;00:45:00;0;0;0
06.11.2018;00:55:00;0;0;0
06.11.2018;01:05:00;0;0;0
06.11.2018;01:15:00;0;0;0
06.11.2018;01:25:00;0;0;0
06.11.2018;01:35:00;0;0;0
06.11.2018;01:45:00;0;0;0
06.11.2018;01:55:00;0;0;0
06.11.2018;02:05:00;0;0;0
06.11.2018;02:25:00;0;0;0
06.11.2018;02:35:00;0;0;0
06.11.2018;02:45:00;0;0;0
06.11.2018;02:55:00;0;0;0
06.11.2018;03:00:00;0;0;0
06.11.2018;03:10:00;0;0;0
06.11.2018;03:30:00;0;0;0
06.11.2018;03:50:00;0;0;0
06.11.2018;04:00:00;0;0;0
06.11.2018;04:10:00;0;0;0
06.11.2018;04:20:00;0;0;0
06.11.2018;04:30:00;0;0;0
06.11.2018;04:40:00;0;0;0
06.11.2018;04:50:00;0;0;0
06.11.2018;05:00:00;0;0;0
06.11.2018;05:10:00;0;0;0
06.11.2018;05:20:00;0;0;0
06.11.2018;05:30:00;0;0;0
06.11.2018;05:40:00;0;0;0
06.11.2018;05:50:00;0;0;0
06.11.2018;06:00:00;0;0;0
06.11.2018;06:10:00;0;0;0
06.11.2018;06:20:00;0;0;0
06.11.2018;06:30:00;0;0;0
06.11.2018;06:40:00;0;0;0
06.11.2018;06:50:00;0;0;0
06.11.2018;07:00:00;0;0;0
06.11.2018;07:10:00;0;0;0
06.11.2018;07:20:00;0;0;0
06.11.2018;07:30:00;0;0;26
06.11.2018;07:40:00;173;0;27
06.11.2018;07:50:00;222;0;27
06.11.2018;08:00:00;258;0;28
06.11.2018;08:10:00;313;0.1;28
06.11.2018;08:20:00;377;0.2;29
06.11.2018;08:30:00;452;0.2;29
06.11.2018;08:40:00;528;0.3;29
06.11.2018;08:50:00;588;0.4;29
06.11.2018;09:00:00;701;0.5;30
06.11.2018;09:10:00;887;0.7;30
06.11.2018;09:20:00;1043;0.8;30
06.11.2018;09:30:00;1169;1.0;30
06.11.2018;09:40:00;1285;1.2;31
06.11.2018;09:50:00;1374;1.4;31
06.11.2018;10:00:00;1413;1.7;31
06.11.2018;10:10:00;1448;1.9;31
06.11.2018;10:20:00;1495;2.2;31
06.11.2018;10:30:00;1515;2.4;32
06.11.2018;10:40:00;1692;2.7;32
06.11.2018;10:50:00;1798;3.0;32
06.11.2018;11:00:00;1858;3.3;32
06.11.2018;11:10:00;1831;3.6;33
06.11.2018;11:20:00;1786;3.9;33
06.11.2018;11:30:00;1778;4.2;33
06.11.2018;11:40:00;1734;4.5;33
06.11.2018;11:50:00;1660;4.7;34
06.11.2018;12:00:00;1598;5.0;34
06.11.2018;12:10:00;1571;5.3;34
06.11.2018;12:20:00;1482;5.5;34
06.11.2018;12:30:00;1412;5.7;34
06.11.2018;12:40:00;1353;6.0;33
06.11.2018;12:50:00;1240;6.2;33
06.11.2018;13:00:00;1136;6.4;33
06.11.2018;13:10:00;1066;6.5;33
06.11.2018;13:20:00;984;6.7;33
06.11.2018;13:30:00;902;6.9;33
06.11.2018;13:40:00;810;7.0;33
06.11.2018;13:50:00;803;7.1;33
06.11.2018;14:00:00;797;7.3;33
06.11.2018;14:10:00;712;7.4;33
06.11.2018;14:20:00;574;7.5;33
06.11.2018;14:30:00;490;7.6;33
06.11.2018;14:40:00;432;7.6;33
06.11.2018;14:50:00;416;7.7;33
06.11.2018;15:00:00;358;7.8;33
06.11.2018;15:10:00;330;7.8;33
06.11.2018;15:20:00;316;7.9;33
06.11.2018;15:30:00;324;7.9;33
06.11.2018;15:40:00;442;8.0;33
06.11.2018;15:50:00;439;8.1;33
06.11.2018;16:00:00;524;8.2;33
06.11.2018;16:10:00;494;8.3;33
06.11.2018;16:20:00;458;8.3;33
06.11.2018;16:30:00;415;8.4;33
06.11.2018;16:40:00;343;8.5;33
06.11.2018;16:50:00;253;8.5;33
06.11.2018;17:00:00;185;8.5;33
06.11.2018;17:10:00;0;8.6;0
06.11.2018;17:20:00;0;8.6;0
06.11.2018;17:30:00;0;8.6;0
06.11.2018;17:40:00;0;8.6;0
06.11.2018;17:50:00;0;8.6;0
06.11.2018;18:00:00;0;8.6;0
06.11.2018;18:10:00;0;8.6;0
06.11.2018;18:20:00;0;8.6;0
06.11.2018;18:30:00;0;8.6;0
06.11.2018;18:40:00;0;8.6;0
06.11.2018;18:50:00;0;8.6;0
06.11.2018;19:00:00;0;8.6;0
06.11.2018;19:10:00;0;8.6;0
06.11.2018;19:20:00;0;8.6;0
06.11.2018;19:30:00;0;8.6;0
06.11.2018;19:40:00;0;8.6;0
06.11.2018;19:50:00;0;8.6;0
06.11.2018;20:00:00;0;8.6;0
06.11.2018;20:10:00;0;8.6;0
06.11.2018;20:20:00;0;8.6;0
06.11.2018;20:30:00;0;8.6;0
06.11.2018;20:40:00;0;8.6;0
06.11.2018;20:50:00;0;8.6;0
06.11.2018;21:00:00;0;8.6;0
06.11.2018;21:10:00;0;8.6;0
06.11.2018;21:20:00;0;8.6;0
06.11.2018;21:30:00;0;8.6;0
06.11.2018;21:40:00;0;8.6;0
06.11.2018;21:50:00;0;8.6;0
06.11.2018;22:00:00;0;8.6;0
06.11.2018;22:10:00;0;8.6;0
06.11.2018;22:20:00;0;8.6;0
06.11.2018;22:30:00;0;8.6;0
06.11.2018;22:40:00;0;8.6;0
06.11.2018;22:50:00;0;8.6;0
06.11.2018;23:00:00;0;8.6;0
06.11.2018;23:10:00;0;8.6;0
06.11.2018;23:20:00;0;8.6;0
06.11.2018;23:30:00;0;8.6;0
06.11.2018;23:40:00;0;8.6;0
06.11.2018;23:50:00;0;8.6;0
07.11.2018;00:00:00;0;0;0
07.11.2018;00:10:00;0;0;0
07.11.2018;00:20:00;0;0;0
07.11.2018;00:30:00;0;0;0
07.11.2018;00:40:00;0;0;0
07.11.2018;00:50:00;0;0;0
07.11.2018;01:00:00;0;0;0
07.11.2018;01:10:00;0;0;0
07.11.2018;01:20:00;0;0;0
07.11.2018;01:30:00;0;0;0
07.11.2018;01:40:00;0;0;0
07.11.2018;01:50:00;0;0;0
07.11.2018;02:00:00;0;0;0
07.11.2018;02:20:00;0;0;0
07.11.2018;02:40:00;0;0;0
07.11.2018;02:50:00;0;0;0
07.11.2018;03:00:00;0;0;0
07.11.2018;03:10:00;0;0;0
07.11.2018;03:20:00;0;0;0
07.11.2018;03:30:00;0;0;0
07.11.2018;03:50:00;0;0;0
07.11.2018;04:00:00;0;0;0
07.11.2018;04:10:00;0;0;0
07.11.2018;04:20:00;0;0;0
07.11.2018;04:30:00;0;0;0
07.11.2018;04:40:00;0;0;0
07.11.2018;04:50:00;0;0;0
07.11.2018;05:00:00;0;0;0
07.11.2018;05:10:00;0;0;0
07.11.2018;05:20:00;0;0;0
07.11.2018;05:30:00;0;0;0
07.11.2018;05:40:00;0;0;0
07.11.2018;05:50:00;0;0;0
07.11.2018;06:00:00;0;0;0
07.11.2018;06:10:00;0;0;0
07.11.2018;06:20:00;0;0;0
07.11.2018;06:30:00;0;0;0
07.11.2018;06:40:00;0;0;0
07.11.2018;06:50:00;0;0;0
07.11.2018;07:00:00;0;0;0
07.11.2018;07:20:00;0;0;0
07.11.2018;07:25:00;66;0;24
07.11.2018;07:35:00;205;0;26
07.11.2018;07:45:00;298;0;27
07.11.2018;07:55:00;254;0.1;28
07.11.2018;08:05:00;337;0.1;28
07.11.2018;08:15:00;357;0.2;29
07.11.2018;08:25:00;347;0.2;29
07.11.2018;08:35:00;570;0.3;29
07.11.2018;08:45:00;1002;0.5;29
07.11.2018;08:55:00;1160;0.6;30
07.11.2018;09:05:00;1331;0.9;30
07.11.2018;09:15:00;1486;1.1;30
07.11.2018;09:25:00;2587;1.5;31
07.11.2018;09:35:00;2798;1.9;32
07.11.2018;09:45:00;3084;2.4;33
07.11.2018;09:55:00;3368;2.9;34
07.11.2018;10:05:00;3693;3.5;36
07.11.2018;10:15:00;3923;4.2;37
07.11.2018;10:25:00;4122;4.9;38
07.11.2018;10:35:00;4232;5.5;39
07.11.2018;10:45:00;4386;6.3;40
07.11.2018;10:55:00;4516;7.0;41
07.11.2018;11:05:00;4616;7.8;42
07.11.2018;11:15:00;4339;8.5;43
07.11.2018;11:25:00;4854;9.2;43
07.11.2018;11:35:00;4954;10.1;44
07.11.2018;11:45:00;5030;10.9;45
07.11.2018;11:55:00;5041;11.7;46
07.11.2018;12:05:00;5047;12.6;46
07.11.2018;12:15:00;5099;13.4;47
07.11.2018;12:25:00;5090;14.2;47
07.11.2018;12:35:00;5128;15.1;48
07.11.2018;12:45:00;4773;15.9;48
07.11.2018;12:55:00;5046;16.7;48
07.11.2018;13:05:00;5024;17.5;49
07.11.2018;13:15:00;4930;18.3;49
07.11.2018;13:25:00;4783;19.1;49
07.11.2018;13:35:00;4644;19.9;49
07.11.2018;13:45:00;4552;20.7;48
07.11.2018;13:55:00;4212;21.4;48
07.11.2018;14:05:00;4333;22.1;48
07.11.2018;14:15:00;3590;22.8;47
07.11.2018;14:25:00;4130;23.4;47
07.11.2018;14:35:00;3890;24.1;47
07.11.2018;14:45:00;3278;24.7;46
07.11.2018;14:55:00;2876;25.2;45
07.11.2018;15:05:00;2163;25.5;43
07.11.2018;15:15:00;1557;25.8;42
07.11.2018;15:25:00;981;26.0;40
07.11.2018;15:35:00;521;26.1;39
07.11.2018;15:40:00;369;26.2;38
07.11.2018;15:55:00;330;26.2;37
07.11.2018;16:05:00;317;26.3;37
07.11.2018;16:15:00;301;26.3;36
07.11.2018;16:25:00;266;26.4;36
07.11.2018;16:35:00;200;26.4;36
07.11.2018;16:45:00;135;26.4;35
07.11.2018;16:55:00;25;26.5;35
07.11.2018;17:05:00;0;26.5;0
07.11.2018;17:15:00;0;26.5;0
07.11.2018;17:25:00;0;26.5;0
07.11.2018;17:35:00;0;26.5;0
07.11.2018;17:45:00;0;26.5;0
07.11.2018;17:55:00;0;26.5;0
07.11.2018;18:05:00;0;26.5;0
07.11.2018;18:15:00;0;26.5;0
07.11.2018;18:25:00;0;26.5;0
07.11.2018;18:35:00;0;26.5;0
07.11.2018;18:45:00;0;26.5;0
07.11.2018;18:55:00;0;26.5;0
07.11.2018;19:05:00;0;26.5;0
07.11.2018;19:15:00;0;26.5;0
07.11.2018;19:25:00;0;26.5;0
07.11.2018;19:35:00;0;26.5;0
07.11.2018;19:45:00;0;26.5;0
07.11.2018;19:55:00;0;26.5;0
07.11.2018;20:05:00;0;26.5;0
07.11.2018;20:15:00;0;26.5;0
07.11.2018;20:25:00;0;26.5;0
07.11.2018;20:35:00;0;26.5;0
07.11.2018;20:45:00;0;26.5;0
07.11.2018;20:55:00;0;26.5;0
07.11.2018;21:05:00;0;26.5;0
07.11.2018;21:15:00;0;26.5;0
07.11.2018;21:25:00;0;26.5;0
07.11.2018;21:35:00;0;26.5;0
07.11.2018;21:45:00;0;26.5;0
07.11.2018;21:55:00;0;26.5;0
07.11.2018;22:05:00;0;26.5;0
07.11.2018;22:15:00;0;26.5;0
07.11.2018;22:25:00;0;26.5;0
07.11.2018;22:35:00;0;26.5;0
07.11.2018;22:45:00;0;26.5;0
07.11.2018;22:55:00;0;26.5;0
07.11.2018;23:05:00;0;26.5;0
07.11.2018;23:15:00;0;26.5;0
07.11.2018;23:25:00;0;26.5;0
07.11.2018;23:35:00;0;26.5;0
07.11.2018;23:45:00;0;26.5;0
08.11.2018;00:05:00;0;0;0
08.11.2018;00:15:00;0;0;0
08.11.2018;00:25:00;0;0;0
08.11.2018;00:45:00;0;0;0
08.11.2018;00:55:00;0;0;0
08.11.2018;01:05:00;0;0;0
08.11.2018;01:15:00;0;0;0
08.11.2018;01:35:00;0;0;0
08.11.2018;01:45:00;0;0;0
08.11.2018;02:05:00;0;0;0
08.11.2018;02:25:00;0;0;0
08.11.2018;02:35:00;0;0;0
08.11.2018;02:45:00;0;0;0
08.11.2018;02:55:00;0;0;0
08.11.2018;03:05:00;0;0;0
08.11.2018;03:15:00;0;0;0
08.11.2018;03:35:00;0;0;0
08.11.2018;03:55:00;0;0;0
08.11.2018;04:05:00;0;0;0
08.11.2018;04:15:00;0;0;0
08.11.2018;04:25:00;0;0;0
08.11.2018;04:35:00;0;0;0
08.11.2018;04:45:00;0;0;0
08.11.2018;04:55:00;0;0;0
08.11.2018;05:05:00;0;0;0
08.11.2018;05:15:00;0;0;0
08.11.2018;05:25:00;0;0;0
08.11.2018;05:35:00;0;0;0
08.11.2018;05:45:00;0;0;0
08.11.2018;05:55:00;0;0;0
08.11.2018;06:05:00;0;0;0
08.11.2018;06:15:00;0;0;0
08.11.2018;06:25:00;0;0;0
08.11.2018;06:35:00;0;0;0
08.11.2018;06:45:00;0;0;0
08.11.2018;06:55:00;0;0;0
08.11.2018;07:05:00;0;0;0
08.11.2018;07:15:00;0;0;0
08.11.2018;07:25:00;0;0;0
08.11.2018;07:35:00;0;0;25
08.11.2018;07:45:00;179;0;27
08.11.2018;07:55:00;269;0;28
08.11.2018;08:05:00;276;0.1;28
08.11.2018;08:25:00;485;0.2;29
08.11.2018;08:35:00;1197;0.4;29
08.11.2018;08:45:00;1065;0.6;30
08.11.2018;08:55:00;834;0.7;30
08.11.2018;09:05:00;633;0.8;30
08.11.2018;09:15:00;889;0.9;30
08.11.2018;09:25:00;1149;1.1;31
08.11.2018;09:35:00;1210;1.3;31
08.11.2018;09:45:00;1272;1.5;31
08.11.2018;09:55:00;1296;1.7;31
08.11.2018;10:05:00;1486;2.0;31
08.11.2018;10:15:00;1302;2.2;32
08.11.2018;10:25:00;1583;2.4;32
08.11.2018;10:35:00;1829;2.7;32
08.11.2018;10:45:00;1385;3.0;32
08.11.2018;10:55:00;2347;3.4;33
08.11.2018;11:05:00;5217;4.1;36
08.11.2018;11:15:00;6280;4.9;38
08.11.2018;11:25:00;2513;5.5;39
08.11.2018;11:35:00;3116;6.0;38
08.11.2018;11:45:00;2060;6.3;38
08.11.2018;11:55:00;1692;6.6;37
08.11.2018;12:05:00;1786;6.9;36
08.11.2018;12:15:00;1660;7.2;36
08.11.2018;12:25:00;1773;7.5;36
08.11.2018;12:35:00;2298;7.8;36
08.11.2018;12:45:00;2040;8.2;36
08.11.2018;12:55:00;2124;8.5;36
08.11.2018;13:05:00;2190;8.9;36
08.11.2018;13:15:00;1908;9.2;36
08.11.2018;13:25:00;1760;9.5;36
08.11.2018;13:35:00;1851;9.8;36
08.11.2018;13:45:00;2023;10.1;36
08.11.2018;13:55:00;2478;10.6;37
08.11.2018;14:05:00;2097;10.9;36
08.11.2018;14:15:00;1381;11.2;36
08.11.2018;14:25:00;1319;11.4;35
08.11.2018;14:35:00;1816;11.7;35
08.11.2018;14:45:00;1462;11.9;35
08.11.2018;14:55:00;1443;12.2;35
08.11.2018;15:05:00;1308;12.4;35
08.11.2018;15:15:00;1060;12.6;35
08.11.2018;15:25:00;551;12.7;34
08.11.2018;15:35:00;426;12.8;34
08.11.2018;15:45:00;323;12.8;34
08.11.2018;15:55:00;222;12.9;34
08.11.2018;16:05:00;252;12.9;34
08.11.2018;16:15:00;215;12.9;34
08.11.2018;16:25:00;150;13.0;34
08.11.2018;16:35:00;108;13.0;33
08.11.2018;16:45:00;0;13.0;33
08.11.2018;16:55:00;0;13.0;0
08.11.2018;17:05:00;0;13.0;0
08.11.2018;17:15:00;0;13.0;0
08.11.2018;17:25:00;0;13.0;0
08.11.2018;17:35:00;0;13.0;0
08.11.2018;17:45:00;0;13.0;0
08.11.2018;17:55:00;0;13.0;0
08.11.2018;18:05:00;0;13.0;0
08.11.2018;18:05:00;0;13.0;0
08.11.2018;18:15:00;0;13.0;0
08.11.2018;18:35:00;0;13.0;0
08.11.2018;18:45:00;0;13.0;0
08.11.2018;19:05:00;0;13.0;0
08.11.2018;19:15:00;0;13.0;0
08.11.2018;19:25:00;0;13.0;0
08.11.2018;19:35:00;0;13.0;0
08.11.2018;19:45:00;0;13.0;0
08.11.2018;19:55:00;0;13.0;0
08.11.2018;20:05:00;0;13.0;0
08.11.2018;20:15:00;0;13.0;0
08.11.2018;20:25:00;0;13.0;0
08.11.2018;20:35:00;0;13.0;0
08.11.2018;20:45:00;0;13.0;0
08.11.2018;20:55:00;0;13.0;0
08.11.2018;21:05:00;0;13.0;0
08.11.2018;21:15:00;0;13.0;0
08.11.2018;21:35:00;0;13.0;0
08.11.2018;21:45:00;0;13.0;0
08.11.2018;21:45:00;0;13.0;0
08.11.2018;21:55:00;0;13.0;0
08.11.2018;22:05:00;0;13.0;0
08.11.2018;22:15:00;0;13.0;0
08.11.2018;22:25:00;0;13.0;0
08.11.2018;22:35:00;0;13.0;0
08.11.2018;22:45:00;0;13.0;0
08.11.2018;22:55:00;0;13.0;0
08.11.2018;23:05:00;0;13.0;0
08.11.2018;23:15:00;0;13.0;0
08.11.2018;23:25:00;0;13.0;0
08.11.2018;23:35:00;0;13.0;0
08.11.2018;23:45:00;0;13.0;0
08.11.2018;23:55:00;0;13.0;0
09.11.2018;00:05:00;0;0;0
09.11.2018;00:25:00;0;0;0
09.11.2018;01:05:00;0;0;0
09.11.2018;01:25:00;0;0;0
09.11.2018;01:35:00;0;0;0
09.11.2018;01:45:00;0;0;0
09.11.2018;01:55:00;0;0;0
09.11.2018;02:05:00;0;0;0
09.11.2018;02:15:00;0;0;0
09.11.2018;02:25:00;0;0;0
09.11.2018;02:35:00;0;0;0
09.11.2018;02:45:00;0;0;0
09.11.2018;02:55:00;0;0;0
09.11.2018;03:00:00;0;0;0
09.11.2018;03:10:00;0;0;0
09.11.2018;03:30:00;0;0;0
09.11.2018;03:50:00;0;0;0
09.11.2018;04:00:00;0;0;0
09.11.2018;04:10:00;0;0;0
09.11.2018;04:20:00;0;0;0
09.11.2018;04:30:00;0;0;0
09.11.2018;04:40:00;0;0;0
09.11.2018;04:50:00;0;0;0
09.11.2018;05:00:00;0;0;0
09.11.2018;05:10:00;0;0;0
09.11.2018;05:20:00;0;0;0
09.11.2018;05:30:00;0;0;0
09.11.2018;05:40:00;0;0;0
09.11.2018;05:50:00;0;0;0
09.11.2018;06:00:00;0;0;0
09.11.2018;06:10:00;0;0;0
09.11.2018;06:20:00;0;0;0
09.11.2018;06:30:00;0;0;0
09.11.2018;06:40:00;0;0;0
09.11.2018;06:50:00;0;0;0
09.11.2018;07:00:00;0;0;0
09.11.2018;07:10:00;0;0;0
09.11.2018;07:20:00;0;0;0
09.11.2018;07:30:00;0;0;0
09.11.2018;07:40:00;60;0;25
09.11.2018;07:50:00;174;0;27
09.11.2018;08:00:00;240;0;28
09.11.2018;08:10:00;338;0.1;28
09.11.2018;08:20:00;338;0.1;28
09.11.2018;08:30:00;396;0.2;29
09.11.2018;08:50:00;512;0.3;29
09.11.2018;08:55:00;532;0.4;30
09.11.2018;09:05:00;478;0.5;30
09.11.2018;09:15:00;450;0.5;30
09.11.2018;09:25:00;501;0.6;30
09.11.2018;09:35:00;508;0.7;30
09.11.2018;09:45:00;707;0.8;31
09.11.2018;09:55:00;835;0.9;31
09.11.2018;10:05:00;1014;1.1;31
09.11.2018;10:15:00;1200;1.3;31
09.11.2018;10:25:00;1442;1.5;31
09.11.2018;10:35:00;1483;1.8;31
09.11.2018;10:45:00;2559;2.1;32
09.11.2018;10:55:00;3298;2.6;33
09.11.2018;11:05:00;2677;3.1;34
09.11.2018;11:15:00;2417;3.5;35
09.11.2018;11:25:00;2456;3.9;35
09.11.2018;11:35:00;3515;4.5;36
09.11.2018;11:45:00;3981;5.1;37
09.11.2018;11:55:00;4317;5.8;39
09.11.2018;12:05:00;4842;6.6;40
09.11.2018;12:15:00;5258;7.4;42
09.11.2018;12:25:00;4329;8.1;42
09.11.2018;12:35:00;5097;8.8;42
09.11.2018;12:45:00;5577;9.7;44
09.11.2018;12:55:00;4059;10.3;43
09.11.2018;13:05:00;4954;11.0;44
09.11.2018;13:15:00;4981;11.8;45
09.11.2018;13:25:00;4075;12.4;44
09.11.2018;13:35:00;3551;13.0;44
09.11.2018;13:45:00;3237;13.5;43
09.11.2018;13:55:00;2713;14.0;42
09.11.2018;14:05:00;3052;14.6;43
09.11.2018;14:15:00;2464;15.0;42
09.11.2018;14:25:00;2066;15.4;41
09.11.2018;14:35:00;1580;15.7;39
09.11.2018;14:45:00;1438;16.0;39
09.11.2018;14:55:00;1511;16.2;38
09.11.2018;15:05:00;1746;16.5;38
09.11.2018;15:15:00;1383;16.7;37
09.11.2018;15:25:00;1179;16.9;37
09.11.2018;15:35:00;1013;17.1;36
09.11.2018;15:45:00;1016;17.3;36
09.11.2018;15:55:00;976;17.4;36
09.11.2018;16:05:00;754;17.6;35
09.11.2018;16:15:00;658;17.7;35
09.11.2018;16:25:00;502;17.8;35
09.11.2018;16:35:00;341;17.8;35
09.11.2018;16:45:00;220;17.9;35
09.11.2018;16:55:00;131;17.9;34
09.11.2018;17:05:00;65;17.9;34
09.11.2018;17:15:00;0;17.9;0
09.11.2018;17:25:00;0;17.9;0
09.11.2018;17:35:00;0;17.9;0
09.11.2018;17:45:00;0;17.9;0
09.11.2018;17:55:00;0;17.9;0
09.11.2018;18:05:00;0;17.9;0
09.11.2018;18:15:00;0;17.9;0
09.11.2018;18:25:00;0;17.9;0
09.11.2018;18:35:00;0;17.9;0
09.11.2018;18:55:00;0;17.9;0
09.11.2018;19:05:00;0;17.9;0
09.11.2018;19:15:00;0;17.9;0
09.11.2018;19:25:00;0;17.9;0
09.11.2018;19:35:00;0;17.9;0
09.11.2018;19:45:00;0;17.9;0
09.11.2018;19:55:00;0;17.9;0
09.11.2018;20:05:00;0;17.9;0
09.11.2018;20:15:00;0;17.9;0
09.11.2018;20:25:00;0;17.9;0
09.11.2018;20:35:00;0;17.9;0
09.11.2018;20:45:00;0;17.9;0
09.11.2018;20:55:00;0;17.9;0
09.11.2018;21:05:00;0;17.9;0
09.11.2018;21:15:00;0;17.9;0
09.11.2018;21:25:00;0;17.9;0
09.11.2018;21:35:00;0;17.9;0
09.11.2018;21:45:00;0;17.9;0
09.11.2018;21:55:00;0;17.9;0
09.11.2018;22:05:00;0;17.9;0
09.11.2018;22:15:00;0;17.9;0
09.11.2018;22:25:00;0;17.9;0
09.11.2018;22:35:00;0;17.9;0
09.11.2018;22:45:00;0;17.9;0
09.11.2018;22:55:00;0;17.9;0
09.11.2018;23:05:00;0;17.9;0
09.11.2018;23:15:00;0;17.9;0
09.11.2018;23:25:00;0;17.9;0
09.11.2018;23:35:00;0;17.9;0
09.11.2018;23:45:00;0;17.9;0
09.11.2018;23:55:00;0;17.9;0
10.11.2018;00:05:00;0;0;0
10.11.2018;00:15:00;0;0;0
10.11.2018;00:25:00;0;0;0
10.11.2018;00:35:00;0;0;0
10.11.2018;00:55:00;0;0;0
10.11.2018;01:05:00;0;0;0
10.11.2018;01:25:00;0;0;0
10.11.2018;01:35:00;0;0;0
10.11.2018;01:55:00;0;0;0
10.11.2018;02:15:00;0;0;0
10.11.2018;02:35:00;0;0;0
10.11.2018;02:45:00;0;0;0
10.11.2018;02:55:00;0;0;0
10.11.2018;03:00:00;0;0;0
10.11.2018;03:10:00;0;0;0
10.11.2018;03:30:00;0;0;0
10.11.2018;03:50:00;0;0;0
10.11.2018;04:00:00;0;0;0
10.11.2018;04:10:00;0;0;0
10.11.2018;04:20:00;0;0;0
10.11.2018;04:30:00;0;0;0
10.11.2018;04:40:00;0;0;0
10.11.2018;04:50:00;0;0;0
10.11.2018;05:00:00;0;0;0
10.11.2018;05:10:00;0;0;0
10.11.2018;05:20:00;0;0;0
10.11.2018;05:30:00;0;0;0
10.11.2018;05:40:00;0;0;0
10.11.2018;05:50:00;0;0;0
10.11.2018;06:00:00;0;0;0
10.11.2018;06:10:00;0;0;0
10.11.2018;06:20:00;0;0;0
10.11.2018;06:30:00;0;0;0
10.11.2018;06:40:00;0;0;0
10.11.2018;06:50:00;0;0;0
10.11.2018;07:00:00;0;0;0
10.11.2018;07:10:00;0;0;0
10.11.2018;07:20:00;0;0;0
10.11.2018;07:30:00;0;0;0
10.11.2018;07:50:00;173;0;27
10.11.2018;07:55:00;210;0;28
10.11.2018;08:05:00;238;0;28
10.11.2018;08:15:00;290;0.1;29
10.11.2018;08:25:00;279;0.1;29
10.11.2018;08:35:00;403;0.2;29
10.11.2018;08:45:00;380;0.3;29
10.11.2018;08:55:00;375;0.3;30
10.11.2018;09:05:00;362;0.4;30
10.11.2018;09:15:00;456;0.5;30
10.11.2018;09:25:00;543;0.5;30
10.11.2018;09:35:00;548;0.6;31
10.11.2018;09:45:00;698;0.7;31
10.11.2018;09:55:00;751;0.9;31
10.11.2018;10:05:00;782;1.0;31
10.11.2018;10:15:00;861;1.1;31
10.11.2018;10:25:00;1708;1.4;31
10.11.2018;10:35:00;2438;1.7;31
10.11.2018;10:45:00;2978;2.2;33
10.11.2018;10:55:00;4399;2.8;34
10.11.2018;11:05:00;4019;3.6;37
10.11.2018;11:15:00;4618;4.3;38
10.11.2018;11:25:00;4119;5.1;40
10.11.2018;11:35:00;3498;5.6;39
10.11.2018;11:45:00;2473;6.1;39
10.11.2018;11:55:00;5301;6.8;40
10.11.2018;12:05:00;5623;7.8;43
10.11.2018;12:15:00;4715;8.5;44
10.11.2018;12:25:00;4796;9.3;45
10.11.2018;12:35:00;5583;10.2;46
10.11.2018;12:45:00;5209;11.0;46
10.11.2018;12:55:00;4696;11.8;46
10.11.2018;13:05:00;3694;12.5;46
10.11.2018;13:15:00;3936;13.1;45
10.11.2018;13:25:00;3916;13.8;45
10.11.2018;13:35:00;3510;14.3;44
10.11.2018;13:45:00;3866;15.0;44
10.11.2018;13:55:00;4528;15.7;45
10.11.2018;14:05:00;3241;16.3;45
10.11.2018;14:15:00;1950;16.7;43
10.11.2018;14:25:00;2218;17.1;42
10.11.2018;14:35:00;2795;17.5;42
10.11.2018;14:45:00;2170;17.9;41
10.11.2018;14:55:00;2366;18.3;40
10.11.2018;15:05:00;1246;18.6;39
10.11.2018;15:15:00;1254;18.8;38
10.11.2018;15:25:00;886;18.9;37
10.11.2018;15:35:00;918;19.1;37
10.11.2018;15:45:00;835;19.2;36
10.11.2018;15:55:00;616;19.3;36
10.11.2018;16:05:00;519;19.4;36
10.11.2018;16:15:00;455;19.5;35
10.11.2018;16:25:00;354;19.6;35
10.11.2018;16:35:00;239;19.6;35
10.11.2018;16:45:00;138;19.6;35
10.11.2018;16:55:00;45;19.7;34
10.11.2018;17:05:00;0;19.7;0
10.11.2018;17:15:00;0;19.7;0
10.11.2018;17:25:00;0;19.7;0
10.11.2018;17:35:00;0;19.7;0
10.11.2018;17:45:00;0;19.7;0
10.11.2018;17:55:00;0;19.7;0
10.11.2018;18:05:00;0;19.7;0
10.11.2018;18:15:00;0;19.7;0
10.11.2018;18:25:00;0;19.7;0
10.11.2018;18:35:00;0;19.7;0
10.11.2018;18:45:00;0;19.7;0
10.11.2018;18:55:00;0;19.7;0
10.11.2018;19:05:00;0;19.7;0
10.11.2018;19:15:00;0;19.7;0
10.11.2018;19:25:00;0;19.7;0
10.11.2018;19:35:00;0;19.7;0
10.11.2018;19:45:00;0;19.7;0
10.11.2018;19:55:00;0;19.7;0
10.11.2018;20:05:00;0;19.7;0
10.11.2018;20:15:00;0;19.7;0
10.11.2018;20:25:00;0;19.7;0
10.11.2018;20:35:00;0;19.7;0
10.11.2018;20:45:00;0;19.7;0
10.11.2018;20:55:00;0;19.7;0
10.11.2018;21:05:00;0;19.7;0
10.11.2018;21:15:00;0;19.7;0
10.11.2018;21:25:00;0;19.7;0
10.11.2018;21:35:00;0;19.7;0
10.11.2018;21:45:00;0;19.7;0
10.11.2018;21:55:00;0;19.7;0
10.11.2018;22:05:00;0;19.7;0
10.11.2018;22:15:00;0;19.7;0
10.11.2018;22:25:00;0;19.7;0
10.11.2018;22:35:00;0;19.7;0
10.11.2018;22:45:00;0;19.7;0
10.11.2018;22:55:00;0;19.7;0
10.11.2018;23:05:00;0;19.7;0
10.11.2018;23:15:00;0;19.7;0
10.11.2018;23:25:00;0;19.7;0
10.11.2018;23:35:00;0;19.7;0
10.11.2018;23:45:00;0;19.7;0
10.11.2018;23:55:00;0;19.7;0
11.11.2018;00:05:00;0;0;0
11.11.2018;00:15:00;0;0;0
11.11.2018;00:25:00;0;0;0
11.11.2018;00:45:00;0;0;0
11.11.2018;01:10:00;0;0;0
11.11.2018;01:20:00;0;0;0
11.11.2018;01:40:00;0;0;0
11.11.2018;01:50:00;0;0;0
11.11.2018;02:00:00;0;0;0
11.11.2018;02:10:00;0;0;0
11.11.2018;02:20:00;0;0;0
11.11.2018;02:30:00;0;0;0
11.11.2018;02:40:00;0;0;0
11.11.2018;02:50:00;0;0;0
11.11.2018;03:00:00;0;0;0
11.11.2018;03:10:00;0;0;0
11.11.2018;03:30:00;0;0;0
11.11.2018;03:40:00;0;0;0
11.11.2018;03:50:00;0;0;0
11.11.2018;04:00:00;0;0;0
11.11.2018;04:10:00;0;0;0
11.11.2018;04:20:00;0;0;0
11.11.2018;04:30:00;0;0;0
11.11.2018;04:40:00;0;0;0
11.11.2018;04:50:00;0;0;0
11.11.2018;05:00:00;0;0;0
11.11.2018;05:10:00;0;0;0
11.11.2018;05:20:00;0;0;0
11.11.2018;05:30:00;0;0;0
11.11.2018;05:40:00;0;0;0
11.11.2018;05:50:00;0;0;0
11.11.2018;06:00:00;0;0;0
11.11.2018;06:10:00;0;0;0
11.11.2018;06:20:00;0;0;0
11.11.2018;06:30:00;0;0;0
11.11.2018;06:40:00;0;0;0
11.11.2018;06:50:00;0;0;0
11.11.2018;07:00:00;0;0;0
11.11.2018;07:10:00;0;0;0
11.11.2018;07:20:00;0;0;0
11.11.2018;07:30:00;0;0;0
11.11.2018;07:40:00;0;0;0
11.11.2018;07:50:00;0;0;27
11.11.2018;08:00:00;162;0;27
11.11.2018;08:10:00;279;0;28
11.11.2018;08:20:00;230;0.1;28
11.11.2018;08:30:00;264;0.1;29
11.11.2018;08:40:00;517;0.2;29
11.11.2018;08:50:00;572;0.3;29
11.11.2018;09:00:00;559;0.4;30
11.11.2018;09:10:00;288;0.4;30
11.11.2018;09:20:00;203;0.4;30
11.11.2018;09:30:00;694;0.5;30
11.11.2018;09:40:00;491;0.7;30
11.11.2018;09:50:00;1035;0.8;31
11.11.2018;10:00:00;915;1.0;31
11.11.2018;10:10:00;1131;1.1;31
11.11.2018;10:20:00;1765;1.4;31
11.11.2018;10:30:00;2200;1.8;32
11.11.2018;10:40:00;2551;2.2;33
11.11.2018;10:50:00;2017;2.5;33
11.11.2018;11:00:00;1475;2.8;33
11.11.2018;11:10:00;1294;3.0;33
11.11.2018;11:20:00;1305;3.2;33
11.11.2018;11:30:00;1389;3.4;33
11.11.2018;11:40:00;2373;3.8;34
11.11.2018;11:50:00;2941;4.3;35
11.11.2018;12:00:00;4568;5.0;36
11.11.2018;12:10:00;5015;5.8;40
11.11.2018;12:20:00;5100;6.7;41
11.11.2018;12:30:00;5328;7.6;43
11.11.2018;12:40:00;4744;8.4;44
11.11.2018;12:50:00;4234;9.1;44
11.11.2018;13:00:00;4970;9.9;45
11.11.2018;13:10:00;4720;10.7;45
11.11.2018;13:20:00;4937;11.5;46
11.11.2018;13:30:00;4840;12.3;47
11.11.2018;13:40:00;4729;13.1;47
11.11.2018;14:00:00;4516;14.6;47
11.11.2018;14:00:00;4516;14.6;47
11.11.2018;14:00:00;4516;14.6;47
11.11.2018;14:10:00;4380;15.3;47
11.11.2018;14:20:00;4166;16.0;47
11.11.2018;14:30:00;3761;16.7;46
11.11.2018;14:40:00;3201;17.2;45
11.11.2018;14:50:00;2599;17.7;44
11.11.2018;15:00:00;1929;18.0;42
11.11.2018;15:10:00;1225;18.3;41
11.11.2018;15:20:00;1250;18.5;40
11.11.2018;15:30:00;1030;18.6;39
11.11.2018;15:40:00;1350;18.8;38
11.11.2018;15:50:00;885;19.0;37
11.11.2018;16:00:00;247;19.1;37
11.11.2018;16:10:00;278;19.1;36
11.11.2018;16:20:00;284;19.2;36
11.11.2018;16:30:00;220;19.2;36
11.11.2018;16:40:00;170;19.2;36
11.11.2018;16:50:00;121;19.2;35
11.11.2018;17:00:00;0;19.3;35
11.11.2018;17:10:00;0;19.3;0
11.11.2018;17:20:00;0;19.3;0
11.11.2018;17:30:00;0;19.3;0
11.11.2018;17:40:00;0;19.3;0
11.11.2018;17:50:00;0;19.3;0
11.11.2018;18:00:00;0;19.3;0
11.11.2018;18:10:00;0;19.3;0
11.11.2018;18:20:00;0;19.3;0
11.11.2018;18:30:00;0;19.3;0
11.11.2018;18:40:00;0;19.3;0
11.11.2018;18:50:00;0;19.3;0
11.11.2018;19:00:00;0;19.3;0
11.11.2018;19:10:00;0;19.3;0
11.11.2018;19:20:00;0;19.3;0
11.11.2018;19:30:00;0;19.3;0
11.11.2018;19:40:00;0;19.3;0
11.11.2018;19:50:00;0;19.3;0
11.11.2018;20:00:00;0;19.3;0
11.11.2018;20:10:00;0;19.3;0
11.11.2018;20:20:00;0;19.3;0
11.11.2018;20:30:00;0;19.3;0
11.11.2018;20:40:00;0;19.3;0
11.11.2018;20:50:00;0;19.3;0
11.11.2018;21:00:00;0;19.3;0
11.11.2018;21:10:00;0;19.3;0
11.11.2018;21:20:00;0;19.3;0
11.11.2018;21:30:00;0;19.3;0
11.11.2018;21:40:00;0;19.3;0
11.11.2018;21:50:00;0;19.3;0
11.11.2018;22:00:00;0;19.3;0
11.11.2018;22:10:00;0;19.3;0
11.11.2018;22:20:00;0;19.3;0
11.11.2018;22:30:00;0;19.3;0
11.11.2018;22:40:00;0;19.3;0
11.11.2018;22:50:00;0;19.3;0
11.11.2018;23:00:00;0;19.3;0
11.11.2018;23:10:00;0;19.3;0
11.11.2018;23:20:00;0;19.3;0
11.11.2018;23:30:00;0;19.3;0
11.11.2018;23:40:00;0;19.3;0
11.11.2018;23:50:00;0;19.3;0
12.11.2018;00:00:00;0;0;0
12.11.2018;00:10:00;0;0;0
12.11.2018;00:30:00;0;0;0
12.11.2018;00:30:00;0;0;0
12.11.2018;00:50:00;0;0;0
12.11.2018;01:00:00;0;0;0
12.11.2018;01:20:00;0;0;0
12.11.2018;01:30:00;0;0;0
12.11.2018;01:50:00;0;0;0
12.11.2018;02:00:00;0;0;0
12.11.2018;02:10:00;0;0;0
12.11.2018;02:20:00;0;0;0
12.11.2018;02:30:00;0;0;0
12.11.2018;02:40:00;0;0;0
12.11.2018;02:50:00;0;0;0
12.11.2018;03:05:00;0;0;0
12.11.2018;03:15:00;0;0;0
12.11.2018;03:25:00;0;0;0
12.11.2018;03:35:00;0;0;0
12.11.2018;03:55:00;0;0;0
12.11.2018;04:05:00;0;0;0
12.11.2018;04:15:00;0;0;0
12.11.2018;04:25:00;0;0;0
12.11.2018;04:35:00;0;0;0
12.11.2018;04:45:00;0;0;0
12.11.2018;04:55:00;0;0;0
12.11.2018;05:05:00;0;0;0
12.11.2018;05:15:00;0;0;0
12.11.2018;05:25:00;0;0;0
12.11.2018;05:35:00;0;0;0
12.11.2018;05:45:00;0;0;0
12.11.2018;05:55:00;0;0;0
12.11.2018;06:05:00;0;0;0
12.11.2018;06:15:00;0;0;0
12.11.2018;06:25:00;0;0;0
12.11.2018;06:35:00;0;0;0
12.11.2018;06:45:00;0;0;0
12.11.2018;06:55:00;0;0;0
12.11.2018;07:05:00;0;0;0
12.11.2018;07:15:00;0;0;0
12.11.2018;07:25:00;0;0;0
12.11.2018;07:35:00;171;0;26
12.11.2018;07:45:00;424;0;27
12.11.2018;07:55:00;392;0.1;28
12.11.2018;08:05:00;546;0.2;28
12.11.2018;08:15:00;367;0.3;29
12.11.2018;08:25:00;467;0.3;29
12.11.2018;08:35:00;834;0.4;29
12.11.2018;08:45:00;479;0.5;30
12.11.2018;08:55:00;740;0.6;30
12.11.2018;09:05:00;526;0.7;30
12.11.2018;09:15:00;852;0.8;30
12.11.2018;09:25:00;541;1.0;30
12.11.2018;09:35:00;903;1.1;31
12.11.2018;09:45:00;1175;1.2;31
12.11.2018;09:55:00;601;1.4;31
12.11.2018;10:05:00;2880;1.8;31
12.11.2018;10:15:00;3966;2.5;34
12.11.2018;10:25:00;1686;3.0;35
12.11.2018;10:35:00;4137;3.7;37
12.11.2018;10:45:00;2310;4.2;37
12.11.2018;10:45:00;2310;4.2;37
12.11.2018;10:55:00;3341;4.9;39
12.11.2018;11:55:00;3404;8.2;39
12.11.2018;12:05:00;3685;8.7;39
12.11.2018;12:15:00;5040;9.6;42
12.11.2018;12:25:00;3374;10.1;42
12.11.2018;12:35:00;4816;10.9;43
12.11.2018;12:45:00;3700;11.4;42
12.11.2018;12:55:00;4054;12.1;42
12.11.2018;13:05:00;2505;12.5;41
12.11.2018;13:15:00;2359;12.8;40
12.11.2018;13:25:00;3067;13.3;40
12.11.2018;13:35:00;2313;13.7;40
12.11.2018;13:45:00;4028;14.4;41
12.11.2018;13:55:00;4092;15.0;42
12.11.2018;14:05:00;3685;15.7;43
12.11.2018;14:15:00;4132;16.2;43
12.11.2018;14:25:00;4059;16.9;44
12.11.2018;14:35:00;3389;17.5;43
12.11.2018;14:45:00;2718;18.0;42
12.11.2018;14:55:00;2031;18.4;41
12.11.2018;15:05:00;1512;18.6;40
12.11.2018;15:15:00;1074;18.8;39
12.11.2018;15:25:00;1108;19.0;38
12.11.2018;15:35:00;1421;19.2;38
12.11.2018;15:45:00;971;19.4;37
12.11.2018;15:55:00;347;19.5;36
12.11.2018;16:05:00;251;19.6;36
12.11.2018;16:15:00;225;19.6;36
12.11.2018;16:25:00;198;19.6;35
12.11.2018;16:35:00;167;19.7;35
12.11.2018;16:45:00;133;19.7;35
12.11.2018;16:55:00;103;19.7;35
12.11.2018;17:05:00;0;19.7;0
12.11.2018;17:15:00;0;19.7;0
12.11.2018;17:25:00;0;19.7;0
12.11.2018;17:35:00;0;19.7;0
12.11.2018;17:45:00;0;19.7;0
12.11.2018;17:55:00;0;19.7;0
12.11.2018;18:05:00;0;19.7;0
12.11.2018;18:15:00;0;19.7;0
12.11.2018;18:25:00;0;19.7;0
12.11.2018;18:35:00;0;19.7;0
12.11.2018;18:45:00;0;19.7;0
12.11.2018;18:55:00;0;19.7;0
12.11.2018;19:05:00;0;19.7;0
12.11.2018;19:15:00;0;19.7;0
12.11.2018;19:25:00;0;19.7;0
12.11.2018;19:35:00;0;19.7;0
12.11.2018;19:45:00;0;19.7;0
12.11.2018;19:55:00;0;19.7;0
12.11.2018;20:05:00;0;19.7;0
12.11.2018;20:15:00;0;19.7;0
12.11.2018;20:25:00;0;19.7;0
12.11.2018;20:35:00;0;19.7;0
12.11.2018;20:45:00;0;19.7;0
12.11.2018;20:55:00;0;19.7;0
12.11.2018;21:05:00;0;19.7;0
12.11.2018;21:15:00;0;19.7;0
12.11.2018;21:25:00;0;19.7;0
12.11.2018;21:35:00;0;19.7;0
12.11.2018;21:45:00;0;19.7;0
12.11.2018;21:55:00;0;19.7;0
12.11.2018;22:05:00;0;19.7;0
12.11.2018;22:25:00;0;19.7;0
12.11.2018;22:35:00;0;19.7;0
12.11.2018;22:55:00;0;19.7;0
12.11.2018;23:05:00;0;19.7;0
12.11.2018;23:15:00;0;19.7;0
12.11.2018;23:25:00;0;19.7;0
12.11.2018;23:35:00;0;19.7;0
12.11.2018;23:45:00;0;19.7;0
12.11.2018;23:55:00;0;19.7;0
13.11.2018;00:05:00;0;0;0
13.11.2018;00:15:00;0;0;0
13.11.2018;00:25:00;0;0;0
13.11.2018;00:35:00;0;0;0
13.11.2018;00:55:00;0;0;0
13.11.2018;01:05:00;0;0;0
13.11.2018;01:25:00;0;0;0
13.11.2018;01:35:00;0;0;0
13.11.2018;01:45:00;0;0;0
13.11.2018;01:55:00;0;0;0
13.11.2018;02:05:00;0;0;0
13.11.2018;02:15:00;0;0;0
13.11.2018;02:25:00;0;0;0
13.11.2018;02:35:00;0;0;0
13.11.2018;02:45:00;0;0;0
13.11.2018;02:55:00;0;0;0
13.11.2018;03:05:00;0;0;0
13.11.2018;03:25:00;0;0;0
13.11.2018;03:45:00;0;0;0
13.11.2018;03:55:00;0;0;0
13.11.2018;04:05:00;0;0;0
13.11.2018;04:15:00;0;0;0
13.11.2018;04:25:00;0;0;0
13.11.2018;04:35:00;0;0;0
13.11.2018;04:45:00;0;0;0
13.11.2018;04:55:00;0;0;0
13.11.2018;05:05:00;0;0;0
13.11.2018;05:15:00;0;0;0
13.11.2018;05:25:00;0;0;0
13.11.2018;05:35:00;0;0;0
13.11.2018;05:45:00;0;0;0
13.11.2018;05:55:00;0;0;0
13.11.2018;06:05:00;0;0;0
13.11.2018;06:15:00;0;0;0
13.11.2018;06:25:00;0;0;0
13.11.2018;06:35:00;0;0;0
13.11.2018;06:45:00;0;0;0
13.11.2018;06:55:00;0;0;0
13.11.2018;07:05:00;0;0;0
13.11.2018;07:15:00;0;0;0
13.11.2018;07:25:00;0;0;0
13.11.2018;07:35:00;0;0;0
13.11.2018;08:00:00;116;0;25
13.11.2018;08:10:00;172;0;27
13.11.2018;08:20:00;187;0;28
13.11.2018;08:30:00;159;0;28
13.11.2018;08:40:00;150;0.1;29
13.11.2018;08:50:00;159;0.1;29
13.11.2018;09:00:00;163;0.1;29
13.11.2018;09:20:00;211;0.2;30
13.11.2018;09:30:00;174;0.2;30
13.11.2018;09:50:00;238;0.3;30
13.11.2018;10:00:00;262;0.3;31
13.11.2018;10:10:00;240;0.4;31
13.11.2018;10:20:00;307;0.4;31
13.11.2018;10:30:00;275;0.5;31
13.11.2018;10:40:00;217;0.5;31
13.11.2018;10:50:00;289;0.6;31
13.11.2018;11:00:00;366;0.6;31
13.11.2018;11:10:00;536;0.7;31
13.11.2018;11:20:00;337;0.8;31
13.11.2018;11:30:00;412;0.8;32
13.11.2018;11:40:00;480;0.9;32
13.11.2018;11:50:00;483;1.0;32
13.11.2018;12:00:00;637;1.1;32
13.11.2018;12:10:00;675;1.2;32
13.11.2018;12:20:00;776;1.3;32
13.11.2018;12:30:00;799;1.5;32
13.11.2018;12:40:00;1061;1.6;32
13.11.2018;12:50:00;800;1.8;32
13.11.2018;13:00:00;712;1.9;32
13.11.2018;13:10:00;1148;2.0;32
13.11.2018;13:20:00;1225;2.3;32
13.11.2018;13:30:00;941;2.4;32
13.11.2018;13:40:00;762;2.6;33
13.11.2018;13:50:00;737;2.7;33
13.11.2018;14:00:00;597;2.8;33
13.11.2018;14:10:00;576;2.9;33
13.11.2018;14:20:00;518;3.0;33
13.11.2018;14:30:00;477;3.0;33
13.11.2018;14:40:00;514;3.1;33
13.11.2018;14:50:00;455;3.2;33
13.11.2018;15:00:00;394;3.3;33
13.11.2018;15:10:00;315;3.3;33
13.11.2018;15:20:00;528;3.4;33
13.11.2018;15:30:00;431;3.5;33
13.11.2018;15:40:00;333;3.5;33
13.11.2018;15:50:00;285;3.6;33
13.11.2018;16:00:00;167;3.6;33
13.11.2018;16:10:00;178;3.6;32
13.11.2018;16:20:00;139;3.7;32
13.11.2018;16:30:00;122;3.7;32
13.11.2018;16:40:00;126;3.7;32
13.11.2018;16:50:00;0;3.7;32
13.11.2018;17:00:00;0;3.7;0
13.11.2018;17:10:00;0;3.7;0
13.11.2018;17:20:00;0;3.7;0
13.11.2018;17:30:00;0;3.7;0
13.11.2018;17:40:00;0;3.7;0
13.11.2018;17:50:00;0;3.7;0
13.11.2018;18:00:00;0;3.7;0
13.11.2018;18:10:00;0;3.7;0
13.11.2018;18:20:00;0;3.7;0
13.11.2018;18:40:00;0;3.7;0
13.11.2018;18:45:00;0;3.7;0
13.11.2018;18:55:00;0;3.7;0
13.11.2018;19:05:00;0;3.7;0
13.11.2018;19:15:00;0;3.7;0
13.11.2018;19:25:00;0;3.7;0
13.11.2018;19:35:00;0;3.7;0
13.11.2018;19:45:00;0;3.7;0
13.11.2018;19:55:00;0;3.7;0
13.11.2018;20:05:00;0;3.7;0
13.11.2018;20:15:00;0;3.7;0
13.11.2018;20:25:00;0;3.7;0
13.11.2018;20:35:00;0;3.7;0
13.11.2018;20:45:00;0;3.7;0
13.11.2018;20:55:00;0;3.7;0
13.11.2018;21:05:00;0;3.7;0
13.11.2018;21:15:00;0;3.7;0
13.11.2018;21:25:00;0;3.7;0
13.11.2018;21:35:00;0;3.7;0
13.11.2018;21:45:00;0;3.7;0
13.11.2018;21:55:00;0;3.7;0
13.11.2018;22:05:00;0;3.7;0
13.11.2018;22:15:00;0;3.7;0
13.11.2018;22:25:00;0;3.7;0
13.11.2018;22:35:00;0;3.7;0
13.11.2018;22:45:00;0;3.7;0
13.11.2018;22:55:00;0;3.7;0
13.11.2018;23:05:00;0;3.7;0
13.11.2018;23:15:00;0;3.7;0
13.11.2018;23:25:00;0;3.7;0
13.11.2018;23:35:00;0;3.7;0
13.11.2018;23:45:00;0;3.7;0
13.11.2018;23:55:00;0;3.7;0
14.11.2018;00:05:00;0;0;0
14.11.2018;00:15:00;0;0;0
14.11.2018;00:35:00;0;0;0
14.11.2018;00:55:00;0;0;0
14.11.2018;01:10:00;0;0;0
14.11.2018;01:20:00;0;0;0
14.11.2018;01:40:00;0;0;0
14.11.2018;01:50:00;0;0;0
14.11.2018;02:00:00;0;0;0
14.11.2018;02:10:00;0;0;0
14.11.2018;02:20:00;0;0;0
14.11.2018;02:30:00;0;0;0
14.11.2018;02:40:00;0;0;0
14.11.2018;02:50:00;0;0;0
14.11.2018;03:00:00;0;0;0
14.11.2018;03:10:00;0;0;0
14.11.2018;03:30:00;0;0;0
14.11.2018;03:50:00;0;0;0
14.11.2018;04:00:00;0;0;0
14.11.2018;04:10:00;0;0;0
14.11.2018;04:20:00;0;0;0
14.11.2018;04:30:00;0;0;0
14.11.2018;04:40:00;0;0;0
14.11.2018;04:50:00;0;0;0
14.11.2018;05:00:00;0;0;0
14.11.2018;05:10:00;0;0;0
14.11.2018;05:20:00;0;0;0
14.11.2018;05:30:00;0;0;0
14.11.2018;05:40:00;0;0;0
14.11.2018;05:50:00;0;0;0
14.11.2018;06:00:00;0;0;0
14.11.2018;06:10:00;0;0;0
14.11.2018;06:20:00;0;0;0
14.11.2018;06:30:00;0;0;0
14.11.2018;06:40:00;0;0;0
14.11.2018;06:50:00;0;0;0
14.11.2018;07:00:00;0;0;0
14.11.2018;07:10:00;0;0;0
14.11.2018;07:20:00;0;0;0
14.11.2018;07:45:00;0;0;25
14.11.2018;07:55:00;141;0;26
14.11.2018;08:05:00;188;0;27
14.11.2018;08:15:00;216;0;28
14.11.2018;08:25:00;284;0.1;28
14.11.2018;08:35:00;264;0.1;29
14.11.2018;08:45:00;376;0.2;29
14.11.2018;08:55:00;394;0.2;29
14.11.2018;09:05:00;348;0.3;30
14.11.2018;09:15:00;217;0.3;30
14.11.2018;09:25:00;153;0.4;30
14.11.2018;09:35:00;206;0.4;30
14.11.2018;09:45:00;302;0.5;30
14.11.2018;09:55:00;594;0.5;31
14.11.2018;10:05:00;576;0.6;31
14.11.2018;10:15:00;656;0.7;31
14.11.2018;10:25:00;750;0.9;31
14.11.2018;10:35:00;676;1.0;31
14.11.2018;10:45:00;852;1.1;31
14.11.2018;10:55:00;849;1.2;31
14.11.2018;11:05:00;928;1.4;31
14.11.2018;11:15:00;921;1.5;32
14.11.2018;11:25:00;664;1.7;32
14.11.2018;11:35:00;602;1.8;32
14.11.2018;11:45:00;680;1.9;32
14.11.2018;11:55:00;593;2.0;32
14.11.2018;12:05:00;559;2.1;32
14.11.2018;12:15:00;553;2.2;32
14.11.2018;12:25:00;566;2.3;32
14.11.2018;12:35:00;649;2.4;32
14.11.2018;12:45:00;669;2.5;32
14.11.2018;12:55:00;766;2.6;32
14.11.2018;13:05:00;886;2.7;32
14.11.2018;13:15:00;734;2.9;32
14.11.2018;13:25:00;668;3.0;32
14.11.2018;13:35:00;688;3.1;32
14.11.2018;13:45:00;646;3.2;32
