Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.11.2018;13:55:00;637;3.3;32
14.11.2018;14:05:00;488;3.4;32
14.11.2018;14:15:00;454;3.5;32
14.11.2018;14:25:00;446;3.5;32
14.11.2018;14:35:00;424;3.6;32
14.11.2018;14:45:00;415;3.7;32
14.11.2018;14:55:00;360;3.7;32
14.11.2018;15:05:00;325;3.8;32
14.11.2018;15:15:00;300;3.8;32
14.11.2018;15:25:00;270;3.9;32
14.11.2018;15:35:00;252;3.9;32
14.11.2018;15:45:00;217;4.0;32
14.11.2018;15:55:00;183;4.0;32
14.11.2018;16:05:00;174;4.0;32
14.11.2018;16:15:00;142;4.0;32
14.11.2018;16:25:00;114;4.1;32
14.11.2018;16:35:00;105;4.1;32
14.11.2018;16:45:00;0;4.1;0
14.11.2018;16:55:00;0;4.1;0
14.11.2018;17:05:00;0;4.1;0
14.11.2018;17:15:00;0;4.1;0
14.11.2018;17:25:00;0;4.1;0
14.11.2018;17:35:00;0;4.1;0
14.11.2018;17:45:00;0;4.1;0
14.11.2018;17:55:00;0;4.1;0
14.11.2018;18:05:00;0;4.1;0
14.11.2018;18:15:00;0;4.1;0
14.11.2018;18:25:00;0;4.1;0
14.11.2018;18:35:00;0;4.1;0
14.11.2018;18:45:00;0;4.1;0
14.11.2018;18:55:00;0;4.1;0
14.11.2018;19:05:00;0;4.1;0
14.11.2018;19:15:00;0;4.1;0
14.11.2018;19:25:00;0;4.1;0
14.11.2018;19:35:00;0;4.1;0
14.11.2018;19:45:00;0;4.1;0
14.11.2018;19:55:00;0;4.1;0
14.11.2018;20:05:00;0;4.1;0
14.11.2018;20:15:00;0;4.1;0
14.11.2018;20:25:00;0;4.1;0
14.11.2018;20:35:00;0;4.1;0
14.11.2018;20:45:00;0;4.1;0
14.11.2018;20:55:00;0;4.1;0
14.11.2018;21:05:00;0;4.1;0
14.11.2018;21:15:00;0;4.1;0
14.11.2018;21:25:00;0;4.1;0
14.11.2018;21:35:00;0;4.1;0
14.11.2018;21:45:00;0;4.1;0
14.11.2018;21:55:00;0;4.1;0
14.11.2018;22:05:00;0;4.1;0
14.11.2018;22:15:00;0;4.1;0
14.11.2018;22:25:00;0;4.1;0
14.11.2018;22:35:00;0;4.1;0
14.11.2018;22:45:00;0;4.1;0
14.11.2018;22:55:00;0;4.1;0
14.11.2018;23:05:00;0;4.1;0
14.11.2018;23:15:00;0;4.1;0
14.11.2018;23:25:00;0;4.1;0
14.11.2018;23:35:00;0;4.1;0
14.11.2018;23:45:00;0;4.1;0
14.11.2018;23:55:00;0;4.1;0
15.11.2018;00:05:00;0;0;0
15.11.2018;00:15:00;0;0;0
15.11.2018;00:25:00;0;0;0
15.11.2018;00:35:00;0;0;0
15.11.2018;00:55:00;0;0;0
15.11.2018;01:15:00;0;0;0
15.11.2018;01:25:00;0;0;0
15.11.2018;01:35:00;0;0;0
15.11.2018;01:45:00;0;0;0
15.11.2018;01:55:00;0;0;0
15.11.2018;02:05:00;0;0;0
15.11.2018;02:15:00;0;0;0
15.11.2018;02:25:00;0;0;0
15.11.2018;02:35:00;0;0;0
15.11.2018;02:45:00;0;0;0
15.11.2018;02:55:00;0;0;0
15.11.2018;03:05:00;0;0;0
15.11.2018;03:25:00;0;0;0
15.11.2018;03:35:00;0;0;0
15.11.2018;03:55:00;0;0;0
15.11.2018;04:05:00;0;0;0
15.11.2018;04:15:00;0;0;0
15.11.2018;04:25:00;0;0;0
15.11.2018;04:35:00;0;0;0
15.11.2018;04:45:00;0;0;0
15.11.2018;04:55:00;0;0;0
15.11.2018;05:05:00;0;0;0
15.11.2018;05:25:00;0;0;0
15.11.2018;05:35:00;0;0;0
15.11.2018;05:55:00;0;0;0
15.11.2018;06:05:00;0;0;0
15.11.2018;06:15:00;0;0;0
15.11.2018;06:25:00;0;0;0
15.11.2018;06:35:00;0;0;0
15.11.2018;06:45:00;0;0;0
15.11.2018;06:55:00;0;0;0
15.11.2018;07:05:00;0;0;0
15.11.2018;07:15:00;0;0;0
15.11.2018;07:25:00;0;0;0
15.11.2018;07:35:00;0;0;0
15.11.2018;07:45:00;0;0;0
15.11.2018;07:55:00;0;0;0
15.11.2018;08:05:00;0;0;26
15.11.2018;08:15:00;138;0;27
15.11.2018;08:25:00;163;0;28
15.11.2018;08:35:00;197;0;28
15.11.2018;08:55:00;247;0.1;29
15.11.2018;09:05:00;287;0.1;29
15.11.2018;09:15:00;355;0.2;29
15.11.2018;09:25:00;362;0.3;30
15.11.2018;09:35:00;365;0.3;30
15.11.2018;09:45:00;380;0.4;30
15.11.2018;09:55:00;480;0.5;30
15.11.2018;10:05:00;511;0.5;30
15.11.2018;10:15:00;501;0.6;30
15.11.2018;10:25:00;517;0.7;31
15.11.2018;10:35:00;493;0.8;31
15.11.2018;10:45:00;533;0.9;31
15.11.2018;10:55:00;569;1.0;31
15.11.2018;11:15:00;567;1.2;31
15.11.2018;11:25:00;592;1.3;31
15.11.2018;11:35:00;634;1.4;31
15.11.2018;11:45:00;600;1.5;31
15.11.2018;11:55:00;685;1.6;31
15.11.2018;12:05:00;723;1.7;32
15.11.2018;12:15:00;704;1.8;32
15.11.2018;12:25:00;647;1.9;32
15.11.2018;12:35:00;892;2.1;32
15.11.2018;12:45:00;716;2.2;32
15.11.2018;12:55:00;667;2.3;32
15.11.2018;13:05:00;685;2.4;32
15.11.2018;13:15:00;715;2.5;32
15.11.2018;13:25:00;705;2.6;32
15.11.2018;13:35:00;684;2.7;32
15.11.2018;13:45:00;632;2.9;32
15.11.2018;13:55:00;647;3.0;32
15.11.2018;14:05:00;661;3.1;32
15.11.2018;14:15:00;601;3.2;32
15.11.2018;14:25:00;559;3.3;32
15.11.2018;14:35:00;530;3.4;32
15.11.2018;14:45:00;474;3.4;32
15.11.2018;14:55:00;430;3.5;32
15.11.2018;15:05:00;383;3.6;32
15.11.2018;15:15:00;354;3.6;32
15.11.2018;15:25:00;298;3.7;32
15.11.2018;15:35:00;303;3.7;32
15.11.2018;15:45:00;249;3.8;32
15.11.2018;15:55:00;179;3.8;32
15.11.2018;16:05:00;189;3.8;32
15.11.2018;16:15:00;169;3.9;32
15.11.2018;16:25:00;132;3.9;32
15.11.2018;16:35:00;105;3.9;32
15.11.2018;16:45:00;0;3.9;32
15.11.2018;16:55:00;0;3.9;0
15.11.2018;17:05:00;0;3.9;0
15.11.2018;17:15:00;0;3.9;0
15.11.2018;17:25:00;0;3.9;0
15.11.2018;17:35:00;0;3.9;0
15.11.2018;17:45:00;0;3.9;0
15.11.2018;17:55:00;0;3.9;0
15.11.2018;18:05:00;0;3.9;0
15.11.2018;18:15:00;0;3.9;0
15.11.2018;18:25:00;0;3.9;0
15.11.2018;18:35:00;0;3.9;0
15.11.2018;18:45:00;0;3.9;0
15.11.2018;18:55:00;0;3.9;0
15.11.2018;19:05:00;0;3.9;0
15.11.2018;19:15:00;0;3.9;0
15.11.2018;19:25:00;0;3.9;0
15.11.2018;19:35:00;0;3.9;0
15.11.2018;19:45:00;0;3.9;0
15.11.2018;19:55:00;0;3.9;0
15.11.2018;20:05:00;0;3.9;0
15.11.2018;20:15:00;0;3.9;0
15.11.2018;20:25:00;0;3.9;0
15.11.2018;20:35:00;0;3.9;0
15.11.2018;20:45:00;0;3.9;0
15.11.2018;20:55:00;0;3.9;0
15.11.2018;21:05:00;0;3.9;0
15.11.2018;21:15:00;0;3.9;0
15.11.2018;21:25:00;0;3.9;0
15.11.2018;21:35:00;0;3.9;0
15.11.2018;21:45:00;0;3.9;0
15.11.2018;21:55:00;0;3.9;0
15.11.2018;22:05:00;0;3.9;0
15.11.2018;22:15:00;0;3.9;0
15.11.2018;22:25:00;0;3.9;0
15.11.2018;22:35:00;0;3.9;0
15.11.2018;22:45:00;0;3.9;0
15.11.2018;22:55:00;0;3.9;0
15.11.2018;23:05:00;0;3.9;0
15.11.2018;23:15:00;0;3.9;0
15.11.2018;23:25:00;0;3.9;0
15.11.2018;23:35:00;0;3.9;0
15.11.2018;23:45:00;0;3.9;0
15.11.2018;23:55:00;0;3.9;0
16.11.2018;00:05:00;0;0;0
16.11.2018;00:15:00;0;0;0
16.11.2018;00:25:00;0;0;0
16.11.2018;00:45:00;0;0;0
16.11.2018;00:55:00;0;0;0
16.11.2018;01:15:00;0;0;0
16.11.2018;01:35:00;0;0;0
16.11.2018;01:45:00;0;0;0
16.11.2018;01:55:00;0;0;0
16.11.2018;02:05:00;0;0;0
16.11.2018;02:15:00;0;0;0
16.11.2018;02:25:00;0;0;0
16.11.2018;02:35:00;0;0;0
16.11.2018;02:45:00;0;0;0
16.11.2018;02:55:00;0;0;0
16.11.2018;03:05:00;0;0;0
16.11.2018;03:25:00;0;0;0
16.11.2018;03:45:00;0;0;0
16.11.2018;03:55:00;0;0;0
16.11.2018;04:05:00;0;0;0
16.11.2018;04:15:00;0;0;0
16.11.2018;04:25:00;0;0;0
16.11.2018;04:35:00;0;0;0
16.11.2018;04:45:00;0;0;0
16.11.2018;04:55:00;0;0;0
16.11.2018;05:05:00;0;0;0
16.11.2018;05:15:00;0;0;0
16.11.2018;05:25:00;0;0;0
16.11.2018;05:35:00;0;0;0
16.11.2018;05:45:00;0;0;0
16.11.2018;05:55:00;0;0;0
16.11.2018;06:05:00;0;0;0
16.11.2018;06:15:00;0;0;0
16.11.2018;06:25:00;0;0;0
16.11.2018;06:35:00;0;0;0
16.11.2018;06:45:00;0;0;0
16.11.2018;06:55:00;0;0;0
16.11.2018;07:05:00;0;0;0
16.11.2018;07:15:00;0;0;0
16.11.2018;07:25:00;0;0;0
16.11.2018;07:35:00;0;0;0
16.11.2018;07:45:00;0;0;0
16.11.2018;07:55:00;0;0;0
16.11.2018;08:05:00;0;0;0
16.11.2018;08:15:00;0;0;26
16.11.2018;08:25:00;134;0;27
16.11.2018;08:35:00;154;0;27
16.11.2018;08:45:00;186;0;28
16.11.2018;08:55:00;202;0.1;28
16.11.2018;09:05:00;234;0.1;29
16.11.2018;09:15:00;237;0.1;29
16.11.2018;09:35:00;306;0.2;29
16.11.2018;09:45:00;349;0.3;30
16.11.2018;09:55:00;366;0.3;30
16.11.2018;10:05:00;400;0.4;30
16.11.2018;10:15:00;440;0.5;30
16.11.2018;10:25:00;451;0.6;30
16.11.2018;10:35:00;448;0.6;30
16.11.2018;10:45:00;536;0.7;31
16.11.2018;10:55:00;633;0.8;31
16.11.2018;11:05:00;537;0.9;31
16.11.2018;11:15:00;509;1.0;31
16.11.2018;11:25:00;523;1.1;31
16.11.2018;11:35:00;600;1.2;31
16.11.2018;11:45:00;571;1.3;31
16.11.2018;11:55:00;619;1.4;31
16.11.2018;12:05:00;564;1.5;31
16.11.2018;12:15:00;523;1.5;31
16.11.2018;12:25:00;513;1.6;31
16.11.2018;12:35:00;528;1.7;31
16.11.2018;12:45:00;522;1.8;31
16.11.2018;12:55:00;567;1.9;32
16.11.2018;13:05:00;509;2.0;32
16.11.2018;13:15:00;468;2.1;32
16.11.2018;13:25:00;554;2.1;32
16.11.2018;13:35:00;554;2.2;32
16.11.2018;13:45:00;560;2.3;32
16.11.2018;13:55:00;440;2.4;32
16.11.2018;14:05:00;385;2.5;32
16.11.2018;14:15:00;406;2.5;32
16.11.2018;14:25:00;443;2.6;32
16.11.2018;14:35:00;630;2.7;32
16.11.2018;14:45:00;670;2.8;32
16.11.2018;14:55:00;670;2.9;32
16.11.2018;15:05:00;638;3.0;32
16.11.2018;15:15:00;760;3.2;32
16.11.2018;15:25:00;591;3.3;32
16.11.2018;15:35:00;483;3.3;32
16.11.2018;15:45:00;411;3.4;32
16.11.2018;15:55:00;365;3.5;32
16.11.2018;16:05:00;288;3.5;32
16.11.2018;16:15:00;215;3.6;32
16.11.2018;16:25:00;192;3.6;32
16.11.2018;16:35:00;138;3.6;32
16.11.2018;16:45:00;76;3.6;32
16.11.2018;16:55:00;0;3.6;0
16.11.2018;17:05:00;0;3.6;0
16.11.2018;17:15:00;0;3.6;0
16.11.2018;17:25:00;0;3.6;0
16.11.2018;17:35:00;0;3.6;0
16.11.2018;17:45:00;0;3.6;0
16.11.2018;17:55:00;0;3.6;0
16.11.2018;18:05:00;0;3.6;0
16.11.2018;18:15:00;0;3.6;0
16.11.2018;18:25:00;0;3.6;0
16.11.2018;18:35:00;0;3.6;0
16.11.2018;18:45:00;0;3.6;0
16.11.2018;18:55:00;0;3.6;0
16.11.2018;19:05:00;0;3.6;0
16.11.2018;19:15:00;0;3.6;0
16.11.2018;19:25:00;0;3.6;0
16.11.2018;19:35:00;0;3.6;0
16.11.2018;19:45:00;0;3.6;0
16.11.2018;19:55:00;0;3.6;0
16.11.2018;20:05:00;0;3.6;0
16.11.2018;20:15:00;0;3.6;0
16.11.2018;20:25:00;0;3.6;0
16.11.2018;20:35:00;0;3.6;0
16.11.2018;20:45:00;0;3.6;0
16.11.2018;20:55:00;0;3.6;0
16.11.2018;21:05:00;0;3.6;0
16.11.2018;21:15:00;0;3.6;0
16.11.2018;21:25:00;0;3.6;0
16.11.2018;21:35:00;0;3.6;0
16.11.2018;21:45:00;0;3.6;0
16.11.2018;21:55:00;0;3.6;0
16.11.2018;22:05:00;0;3.6;0
16.11.2018;22:15:00;0;3.6;0
16.11.2018;22:25:00;0;3.6;0
16.11.2018;22:35:00;0;3.6;0
16.11.2018;22:45:00;0;3.6;0
16.11.2018;22:55:00;0;3.6;0
16.11.2018;23:05:00;0;3.6;0
16.11.2018;23:15:00;0;3.6;0
16.11.2018;23:25:00;0;3.6;0
16.11.2018;23:35:00;0;3.6;0
16.11.2018;23:45:00;0;3.6;0
16.11.2018;23:55:00;0;3.6;0
17.11.2018;00:05:00;0;0;0
17.11.2018;00:25:00;0;0;0
17.11.2018;00:35:00;0;0;0
17.11.2018;01:05:00;0;0;0
17.11.2018;01:15:00;0;0;0
17.11.2018;01:35:00;0;0;0
17.11.2018;01:45:00;0;0;0
17.11.2018;02:05:00;0;0;0
17.11.2018;02:15:00;0;0;0
17.11.2018;02:25:00;0;0;0
17.11.2018;02:35:00;0;0;0
17.11.2018;02:45:00;0;0;0
17.11.2018;02:55:00;0;0;0
17.11.2018;03:00:00;0;0;0
17.11.2018;03:10:00;0;0;0
17.11.2018;03:30:00;0;0;0
17.11.2018;03:50:00;0;0;0
17.11.2018;04:00:00;0;0;0
17.11.2018;04:10:00;0;0;0
17.11.2018;04:20:00;0;0;0
17.11.2018;04:30:00;0;0;0
17.11.2018;04:40:00;0;0;0
17.11.2018;04:50:00;0;0;0
17.11.2018;05:00:00;0;0;0
17.11.2018;05:10:00;0;0;0
17.11.2018;05:20:00;0;0;0
17.11.2018;05:30:00;0;0;0
17.11.2018;05:40:00;0;0;0
17.11.2018;05:50:00;0;0;0
17.11.2018;06:00:00;0;0;0
17.11.2018;06:10:00;0;0;0
17.11.2018;06:20:00;0;0;0
17.11.2018;06:30:00;0;0;0
17.11.2018;06:40:00;0;0;0
17.11.2018;06:50:00;0;0;0
17.11.2018;07:00:00;0;0;0
17.11.2018;07:10:00;0;0;0
17.11.2018;07:20:00;0;0;0
17.11.2018;07:30:00;0;0;0
17.11.2018;07:40:00;0;0;0
17.11.2018;07:50:00;0;0;0
17.11.2018;08:00:00;0;0;0
17.11.2018;08:10:00;0;0;0
17.11.2018;08:20:00;0;0;26
17.11.2018;08:30:00;144;0;27
17.11.2018;08:40:00;188;0;27
17.11.2018;08:50:00;227;0;28
17.11.2018;09:00:00;273;0.1;28
17.11.2018;09:20:00;358;0.2;29
17.11.2018;09:30:00;437;0.3;29
17.11.2018;09:40:00;506;0.3;29
17.11.2018;09:50:00;533;0.4;29
17.11.2018;10:00:00;551;0.5;30
17.11.2018;10:10:00;623;0.6;30
17.11.2018;10:20:00;683;0.7;30
17.11.2018;10:30:00;685;0.8;30
17.11.2018;10:40:00;577;0.9;30
17.11.2018;10:50:00;607;1.0;30
17.11.2018;11:00:00;795;1.1;31
17.11.2018;11:10:00;918;1.3;31
17.11.2018;11:20:00;952;1.4;31
17.11.2018;11:30:00;979;1.6;31
17.11.2018;11:40:00;1066;1.8;31
17.11.2018;11:50:00;1104;2.0;31
17.11.2018;12:00:00;1273;2.2;31
17.11.2018;12:10:00;1155;2.4;31
17.11.2018;12:20:00;1228;2.5;32
17.11.2018;12:30:00;2660;2.9;32
17.11.2018;12:40:00;4654;3.5;33
17.11.2018;12:50:00;2226;3.9;34
17.11.2018;13:00:00;3751;4.4;34
17.11.2018;13:10:00;1845;4.7;35
17.11.2018;13:20:00;1449;5.0;34
17.11.2018;13:30:00;2038;5.2;34
17.11.2018;13:40:00;3276;5.7;34
17.11.2018;13:50:00;3962;6.3;36
17.11.2018;14:00:00;4007;6.9;38
17.11.2018;14:10:00;3613;7.6;39
17.11.2018;14:20:00;3410;8.1;39
17.11.2018;14:30:00;2623;8.6;39
17.11.2018;14:40:00;2127;8.9;38
17.11.2018;14:50:00;1412;9.2;37
17.11.2018;15:00:00;1310;9.4;36
17.11.2018;15:10:00;936;9.6;35
17.11.2018;15:20:00;657;9.7;34
17.11.2018;15:30:00;587;9.8;34
17.11.2018;15:40:00;499;9.9;34
17.11.2018;15:50:00;432;10.0;34
17.11.2018;16:00:00;384;10.0;34
17.11.2018;16:10:00;330;10.1;33
17.11.2018;16:20:00;262;10.2;33
17.11.2018;16:30:00;198;10.2;33
17.11.2018;16:40:00;144;10.2;33
17.11.2018;16:50:00;90;10.2;33
17.11.2018;17:00:00;0;10.2;0
17.11.2018;17:10:00;0;10.2;0
17.11.2018;17:20:00;0;10.2;0
17.11.2018;17:30:00;0;10.2;0
17.11.2018;17:40:00;0;10.2;0
17.11.2018;17:50:00;0;10.2;0
17.11.2018;18:00:00;0;10.2;0
17.11.2018;18:10:00;0;10.2;0
17.11.2018;18:20:00;0;10.2;0
17.11.2018;18:30:00;0;10.2;0
17.11.2018;18:40:00;0;10.2;0
17.11.2018;18:50:00;0;10.2;0
17.11.2018;19:00:00;0;10.2;0
17.11.2018;19:10:00;0;10.2;0
17.11.2018;19:20:00;0;10.2;0
17.11.2018;19:30:00;0;10.2;0
17.11.2018;19:40:00;0;10.2;0
17.11.2018;19:50:00;0;10.2;0
17.11.2018;20:00:00;0;10.2;0
17.11.2018;20:10:00;0;10.2;0
17.11.2018;20:20:00;0;10.2;0
17.11.2018;20:30:00;0;10.2;0
17.11.2018;20:40:00;0;10.2;0
17.11.2018;20:50:00;0;10.2;0
17.11.2018;21:00:00;0;10.2;0
17.11.2018;21:10:00;0;10.2;0
17.11.2018;21:20:00;0;10.2;0
17.11.2018;21:30:00;0;10.2;0
17.11.2018;21:40:00;0;10.2;0
17.11.2018;21:50:00;0;10.2;0
17.11.2018;22:00:00;0;10.2;0
17.11.2018;22:10:00;0;10.2;0
17.11.2018;22:20:00;0;10.2;0
17.11.2018;22:30:00;0;10.2;0
17.11.2018;22:40:00;0;10.2;0
17.11.2018;22:50:00;0;10.2;0
17.11.2018;23:00:00;0;10.2;0
17.11.2018;23:10:00;0;10.2;0
17.11.2018;23:20:00;0;10.2;0
17.11.2018;23:30:00;0;10.2;0
17.11.2018;23:40:00;0;10.2;0
17.11.2018;23:50:00;0;10.2;0
18.11.2018;00:00:00;0;0;0
18.11.2018;00:20:00;0;0;0
18.11.2018;00:30:00;0;0;0
18.11.2018;00:40:00;0;0;0
18.11.2018;01:00:00;0;0;0
18.11.2018;01:15:00;0;0;0
18.11.2018;01:25:00;0;0;0
18.11.2018;01:45:00;0;0;0
18.11.2018;01:55:00;0;0;0
18.11.2018;02:05:00;0;0;0
18.11.2018;02:15:00;0;0;0
18.11.2018;02:25:00;0;0;0
18.11.2018;02:35:00;0;0;0
18.11.2018;02:45:00;0;0;0
18.11.2018;02:55:00;0;0;0
18.11.2018;03:00:00;0;0;0
18.11.2018;03:10:00;0;0;0
18.11.2018;03:30:00;0;0;0
18.11.2018;03:50:00;0;0;0
18.11.2018;04:00:00;0;0;0
18.11.2018;04:10:00;0;0;0
18.11.2018;04:20:00;0;0;0
18.11.2018;04:30:00;0;0;0
18.11.2018;04:40:00;0;0;0
18.11.2018;04:50:00;0;0;0
18.11.2018;05:00:00;0;0;0
18.11.2018;05:10:00;0;0;0
18.11.2018;05:20:00;0;0;0
18.11.2018;05:30:00;0;0;0
18.11.2018;05:40:00;0;0;0
18.11.2018;05:50:00;0;0;0
18.11.2018;06:00:00;0;0;0
18.11.2018;06:10:00;0;0;0
18.11.2018;06:20:00;0;0;0
18.11.2018;06:30:00;0;0;0
18.11.2018;06:40:00;0;0;0
18.11.2018;06:50:00;0;0;0
18.11.2018;07:00:00;0;0;0
18.11.2018;07:10:00;0;0;0
18.11.2018;07:20:00;0;0;0
18.11.2018;07:30:00;0;0;0
18.11.2018;07:40:00;0;0;0
18.11.2018;07:50:00;0;0;0
18.11.2018;08:00:00;0;0;0
18.11.2018;08:10:00;18;0;26
18.11.2018;08:20:00;136;0;26
18.11.2018;08:30:00;170;0;27
18.11.2018;08:40:00;209;0;27
18.11.2018;08:50:00;267;0.1;28
18.11.2018;09:00:00;273;0.1;28
18.11.2018;09:10:00;302;0.2;28
18.11.2018;09:20:00;431;0.2;29
18.11.2018;09:30:00;437;0.3;29
18.11.2018;09:40:00;408;0.4;29
18.11.2018;09:50:00;322;0.4;29
18.11.2018;10:00:00;352;0.5;30
18.11.2018;10:10:00;363;0.5;30
18.11.2018;10:20:00;357;0.6;30
18.11.2018;10:30:00;390;0.7;30
18.11.2018;10:40:00;391;0.7;30
18.11.2018;10:50:00;423;0.8;30
18.11.2018;11:00:00;449;0.9;30
18.11.2018;11:10:00;415;0.9;30
18.11.2018;11:20:00;424;1.0;30
18.11.2018;11:30:00;541;1.1;31
18.11.2018;11:40:00;544;1.2;31
18.11.2018;11:50:00;605;1.3;31
18.11.2018;12:00:00;517;1.4;31
18.11.2018;12:10:00;509;1.5;31
18.11.2018;12:20:00;526;1.5;31
18.11.2018;12:30:00;522;1.6;31
18.11.2018;12:40:00;486;1.7;31
18.11.2018;12:50:00;461;1.8;31
18.11.2018;13:00:00;458;1.9;31
18.11.2018;13:10:00;614;2.0;31
18.11.2018;13:20:00;879;2.1;31
18.11.2018;13:30:00;899;2.2;31
18.11.2018;13:40:00;833;2.4;31
18.11.2018;13:50:00;802;2.5;31
18.11.2018;14:00:00;648;2.6;31
18.11.2018;14:10:00;680;2.7;31
18.11.2018;14:20:00;683;2.8;31
18.11.2018;14:30:00;644;3.0;31
18.11.2018;14:40:00;862;3.1;31
18.11.2018;14:50:00;942;3.3;31
18.11.2018;15:00:00;849;3.4;31
18.11.2018;15:10:00;784;3.5;32
18.11.2018;15:20:00;815;3.7;32
18.11.2018;15:30:00;791;3.8;32
18.11.2018;15:40:00;651;3.9;32
18.11.2018;15:50:00;556;4.0;32
18.11.2018;16:00:00;435;4.1;32
18.11.2018;16:10:00;341;4.1;32
18.11.2018;16:20:00;263;4.2;32
18.11.2018;16:30:00;196;4.2;32
18.11.2018;16:40:00;139;4.2;32
18.11.2018;16:50:00;106;4.3;31
18.11.2018;17:00:00;0;4.3;0
18.11.2018;17:10:00;0;4.3;0
18.11.2018;17:20:00;0;4.3;0
18.11.2018;17:30:00;0;4.3;0
18.11.2018;17:40:00;0;4.3;0
18.11.2018;17:50:00;0;4.3;0
18.11.2018;18:00:00;0;4.3;0
18.11.2018;18:10:00;0;4.3;0
18.11.2018;18:20:00;0;4.3;0
18.11.2018;18:30:00;0;4.3;0
18.11.2018;18:40:00;0;4.3;0
18.11.2018;18:50:00;0;4.3;0
18.11.2018;19:00:00;0;4.3;0
18.11.2018;19:10:00;0;4.3;0
18.11.2018;19:20:00;0;4.3;0
18.11.2018;19:30:00;0;4.3;0
18.11.2018;19:40:00;0;4.3;0
18.11.2018;19:50:00;0;4.3;0
18.11.2018;20:00:00;0;4.3;0
18.11.2018;20:10:00;0;4.3;0
18.11.2018;20:20:00;0;4.3;0
18.11.2018;20:30:00;0;4.3;0
18.11.2018;20:40:00;0;4.3;0
18.11.2018;20:50:00;0;4.3;0
18.11.2018;21:00:00;0;4.3;0
18.11.2018;21:10:00;0;4.3;0
18.11.2018;21:20:00;0;4.3;0
18.11.2018;21:30:00;0;4.3;0
18.11.2018;21:40:00;0;4.3;0
18.11.2018;21:50:00;0;4.3;0
18.11.2018;22:00:00;0;4.3;0
18.11.2018;22:10:00;0;4.3;0
18.11.2018;22:20:00;0;4.3;0
18.11.2018;22:30:00;0;4.3;0
18.11.2018;22:40:00;0;4.3;0
18.11.2018;22:50:00;0;4.3;0
18.11.2018;23:00:00;0;4.3;0
18.11.2018;23:10:00;0;4.3;0
18.11.2018;23:20:00;0;4.3;0
18.11.2018;23:30:00;0;4.3;0
18.11.2018;23:40:00;0;4.3;0
18.11.2018;23:50:00;0;4.3;0
19.11.2018;00:00:00;0;0;0
19.11.2018;00:10:00;0;0;0
19.11.2018;00:20:00;0;0;0
19.11.2018;00:30:00;0;0;0
19.11.2018;00:50:00;0;0;0
19.11.2018;01:00:00;0;0;0
19.11.2018;01:20:00;0;0;0
19.11.2018;01:30:00;0;0;0
19.11.2018;01:40:00;0;0;0
19.11.2018;01:50:00;0;0;0
19.11.2018;02:00:00;0;0;0
19.11.2018;02:10:00;0;0;0
19.11.2018;02:20:00;0;0;0
19.11.2018;02:30:00;0;0;0
19.11.2018;02:40:00;0;0;0
19.11.2018;02:50:00;0;0;0
19.11.2018;03:00:00;0;0;0
19.11.2018;03:20:00;0;0;0
19.11.2018;03:30:00;0;0;0
19.11.2018;03:50:00;0;0;0
19.11.2018;04:00:00;0;0;0
19.11.2018;04:10:00;0;0;0
19.11.2018;04:20:00;0;0;0
19.11.2018;04:30:00;0;0;0
19.11.2018;04:40:00;0;0;0
19.11.2018;04:50:00;0;0;0
19.11.2018;05:00:00;0;0;0
19.11.2018;05:10:00;0;0;0
19.11.2018;05:20:00;0;0;0
19.11.2018;05:30:00;0;0;0
19.11.2018;05:40:00;0;0;0
19.11.2018;05:50:00;0;0;0
19.11.2018;06:00:00;0;0;0
19.11.2018;06:10:00;0;0;0
19.11.2018;06:20:00;0;0;0
19.11.2018;06:30:00;0;0;0
19.11.2018;06:40:00;0;0;0
19.11.2018;06:50:00;0;0;0
19.11.2018;07:15:00;0;0;0
19.11.2018;07:20:00;0;0;0
19.11.2018;07:30:00;0;0;0
19.11.2018;07:40:00;0;0;0
19.11.2018;07:50:00;0;0;0
19.11.2018;08:00:00;0;0;0
19.11.2018;08:10:00;0;0;0
19.11.2018;08:20:00;0;0;0
19.11.2018;08:30:00;0;0;26
19.11.2018;08:40:00;66;0;26
19.11.2018;08:50:00;143;0;27
19.11.2018;09:00:00;128;0;27
19.11.2018;09:10:00;114;0;27
19.11.2018;09:20:00;156;0;28
19.11.2018;09:30:00;132;0.1;28
19.11.2018;09:40:00;142;0.1;28
19.11.2018;09:50:00;225;0.1;29
19.11.2018;10:00:00;229;0.2;29
19.11.2018;10:10:00;286;0.2;29
19.11.2018;10:20:00;245;0.2;29
19.11.2018;10:30:00;247;0.3;29
19.11.2018;10:40:00;243;0.3;30
19.11.2018;10:50:00;249;0.4;30
19.11.2018;11:00:00;225;0.4;30
19.11.2018;11:10:00;271;0.5;30
19.11.2018;11:20:00;254;0.5;30
19.11.2018;11:30:00;230;0.5;30
19.11.2018;11:40:00;225;0.6;30
19.11.2018;11:50:00;253;0.6;30
19.11.2018;12:00:00;230;0.6;30
19.11.2018;12:10:00;184;0.7;30
19.11.2018;12:20:00;237;0.7;30
19.11.2018;12:30:00;161;0.7;30
19.11.2018;12:40:00;135;0.8;31
19.11.2018;12:50:00;157;0.8;31
19.11.2018;13:00:00;139;0.8;31
19.11.2018;13:10:00;135;0.8;31
19.11.2018;13:20:00;137;0.9;31
19.11.2018;13:30:00;148;0.9;31
19.11.2018;13:40:00;156;0.9;31
19.11.2018;13:50:00;144;0.9;31
19.11.2018;14:00:00;138;1.0;31
19.11.2018;14:10:00;140;1.0;31
19.11.2018;14:20:00;162;1.0;31
19.11.2018;14:30:00;169;1.0;31
19.11.2018;14:40:00;148;1.1;31
19.11.2018;14:50:00;158;1.1;31
19.11.2018;15:00:00;154;1.1;31
19.11.2018;15:10:00;129;1.1;31
19.11.2018;15:20:00;119;1.2;31
19.11.2018;15:30:00;106;1.2;31
19.11.2018;15:40:00;93;1.2;31
19.11.2018;15:50:00;0;1.2;31
19.11.2018;16:00:00;0;1.2;30
19.11.2018;16:10:00;0;1.2;30
19.11.2018;16:20:00;0;1.2;0
19.11.2018;16:30:00;0;1.2;0
19.11.2018;16:40:00;0;1.2;0
19.11.2018;16:50:00;0;1.2;0
19.11.2018;17:00:00;0;1.2;0
19.11.2018;17:10:00;0;1.2;0
19.11.2018;17:20:00;0;1.2;0
19.11.2018;17:30:00;0;1.2;0
19.11.2018;17:40:00;0;1.2;0
19.11.2018;17:50:00;0;1.2;0
19.11.2018;18:00:00;0;1.2;0
19.11.2018;18:10:00;0;1.2;0
19.11.2018;18:20:00;0;1.2;0
19.11.2018;18:30:00;0;1.2;0
19.11.2018;18:40:00;0;1.2;0
19.11.2018;18:50:00;0;1.2;0
19.11.2018;19:00:00;0;1.2;0
19.11.2018;19:10:00;0;1.2;0
19.11.2018;19:20:00;0;1.2;0
19.11.2018;19:30:00;0;1.2;0
19.11.2018;19:40:00;0;1.2;0
19.11.2018;19:50:00;0;1.2;0
19.11.2018;20:00:00;0;1.2;0
19.11.2018;20:10:00;0;1.2;0
19.11.2018;20:20:00;0;1.2;0
19.11.2018;20:30:00;0;1.2;0
19.11.2018;20:40:00;0;1.2;0
19.11.2018;20:50:00;0;1.2;0
19.11.2018;21:00:00;0;1.2;0
19.11.2018;21:10:00;0;1.2;0
19.11.2018;21:20:00;0;1.2;0
19.11.2018;21:30:00;0;1.2;0
19.11.2018;21:40:00;0;1.2;0
19.11.2018;21:50:00;0;1.2;0
19.11.2018;22:00:00;0;1.2;0
19.11.2018;22:10:00;0;1.2;0
19.11.2018;22:20:00;0;1.2;0
19.11.2018;22:30:00;0;1.2;0
19.11.2018;22:40:00;0;1.2;0
19.11.2018;22:50:00;0;1.2;0
19.11.2018;23:00:00;0;1.2;0
19.11.2018;23:10:00;0;1.2;0
19.11.2018;23:20:00;0;1.2;0
19.11.2018;23:30:00;0;1.2;0
19.11.2018;23:40:00;0;1.2;0
19.11.2018;23:50:00;0;1.2;0
20.11.2018;00:00:00;0;0;0
20.11.2018;00:20:00;0;0;0
20.11.2018;00:30:00;0;0;0
20.11.2018;00:50:00;0;0;0
20.11.2018;01:00:00;0;0;0
20.11.2018;01:10:00;0;0;0
20.11.2018;01:20:00;0;0;0
20.11.2018;01:30:00;0;0;0
20.11.2018;01:40:00;0;0;0
20.11.2018;01:50:00;0;0;0
20.11.2018;02:00:00;0;0;0
20.11.2018;02:10:00;0;0;0
20.11.2018;02:20:00;0;0;0
20.11.2018;02:30:00;0;0;0
20.11.2018;02:40:00;0;0;0
20.11.2018;02:50:00;0;0;0
20.11.2018;03:05:00;0;0;0
20.11.2018;03:15:00;0;0;0
20.11.2018;03:25:00;0;0;0
20.11.2018;03:35:00;0;0;0
20.11.2018;03:55:00;0;0;0
20.11.2018;04:15:00;0;0;0
20.11.2018;04:35:00;0;0;0
20.11.2018;04:45:00;0;0;0
20.11.2018;04:55:00;0;0;0
20.11.2018;05:05:00;0;0;0
20.11.2018;05:15:00;0;0;0
20.11.2018;05:25:00;0;0;0
20.11.2018;05:35:00;0;0;0
20.11.2018;05:45:00;0;0;0
20.11.2018;05:55:00;0;0;0
20.11.2018;06:05:00;0;0;0
20.11.2018;06:15:00;0;0;0
20.11.2018;06:25:00;0;0;0
20.11.2018;06:35:00;0;0;0
20.11.2018;06:45:00;0;0;0
20.11.2018;06:55:00;0;0;0
20.11.2018;07:05:00;0;0;0
20.11.2018;07:15:00;0;0;0
20.11.2018;07:25:00;0;0;0
20.11.2018;07:35:00;0;0;0
20.11.2018;07:45:00;0;0;0
20.11.2018;07:55:00;0;0;0
20.11.2018;08:05:00;0;0;0
20.11.2018;08:15:00;0;0;0
20.11.2018;08:25:00;0;0;26
20.11.2018;08:35:00;129;0;26
20.11.2018;08:45:00;133;0;26
20.11.2018;08:55:00;154;0;27
20.11.2018;09:05:00;172;0;27
20.11.2018;09:15:00;195;0.1;28
20.11.2018;09:25:00;220;0.1;28
20.11.2018;09:35:00;247;0.1;28
20.11.2018;09:45:00;260;0.2;28
20.11.2018;09:55:00;261;0.2;29
20.11.2018;10:05:00;286;0.3;29
20.11.2018;10:15:00;342;0.3;29
20.11.2018;10:25:00;413;0.4;29
20.11.2018;10:35:00;445;0.5;29
20.11.2018;10:45:00;524;0.5;29
20.11.2018;10:55:00;556;0.6;30
20.11.2018;11:05:00;696;0.7;30
20.11.2018;11:15:00;734;0.9;30
20.11.2018;11:25:00;695;1.0;30
20.11.2018;11:35:00;749;1.1;30
20.11.2018;11:45:00;821;1.2;30
20.11.2018;11:55:00;861;1.4;30
20.11.2018;12:05:00;959;1.5;30
20.11.2018;12:15:00;910;1.7;31
20.11.2018;12:25:00;926;1.8;31
20.11.2018;12:35:00;831;2.0;31
20.11.2018;12:45:00;768;2.1;31
20.11.2018;12:55:00;782;2.2;31
20.11.2018;13:05:00;778;2.4;31
20.11.2018;13:15:00;787;2.5;31
20.11.2018;13:25:00;817;2.6;31
20.11.2018;13:35:00;704;2.7;31
20.11.2018;13:45:00;646;2.8;31
20.11.2018;13:55:00;680;3.0;31
20.11.2018;14:05:00;644;3.1;31
20.11.2018;14:15:00;584;3.2;31
20.11.2018;14:25:00;637;3.3;31
20.11.2018;14:35:00;570;3.4;31
20.11.2018;14:45:00;514;3.5;31
20.11.2018;14:55:00;459;3.5;31
20.11.2018;15:05:00;432;3.6;31
20.11.2018;15:15:00;453;3.7;31
20.11.2018;15:25:00;435;3.8;31
20.11.2018;15:35:00;369;3.8;31
20.11.2018;15:45:00;332;3.9;31
20.11.2018;15:55:00;287;3.9;31
20.11.2018;16:05:00;205;4.0;31
20.11.2018;16:15:00;147;4.0;31
20.11.2018;16:25:00;120;4.0;31
20.11.2018;16:35:00;0;4.0;31
20.11.2018;16:45:00;0;4.0;0
20.11.2018;16:55:00;0;4.0;0
20.11.2018;17:05:00;0;4.0;0
20.11.2018;17:15:00;0;4.0;0
20.11.2018;17:25:00;0;4.0;0
20.11.2018;17:35:00;0;4.0;0
20.11.2018;17:45:00;0;4.0;0
20.11.2018;17:55:00;0;4.0;0
20.11.2018;18:05:00;0;4.0;0
20.11.2018;18:15:00;0;4.0;0
20.11.2018;18:25:00;0;4.0;0
20.11.2018;18:35:00;0;4.0;0
20.11.2018;18:45:00;0;4.0;0
20.11.2018;18:55:00;0;4.0;0
20.11.2018;19:05:00;0;4.0;0
20.11.2018;19:15:00;0;4.0;0
20.11.2018;19:25:00;0;4.0;0
20.11.2018;19:35:00;0;4.0;0
20.11.2018;19:45:00;0;4.0;0
20.11.2018;19:55:00;0;4.0;0
20.11.2018;20:05:00;0;4.0;0
20.11.2018;20:15:00;0;4.0;0
20.11.2018;20:25:00;0;4.0;0
20.11.2018;20:35:00;0;4.0;0
20.11.2018;20:45:00;0;4.0;0
20.11.2018;20:55:00;0;4.0;0
20.11.2018;21:05:00;0;4.0;0
20.11.2018;21:15:00;0;4.0;0
20.11.2018;21:25:00;0;4.0;0
20.11.2018;21:35:00;0;4.0;0
20.11.2018;21:45:00;0;4.0;0
20.11.2018;21:55:00;0;4.0;0
20.11.2018;22:05:00;0;4.0;0
20.11.2018;22:15:00;0;4.0;0
20.11.2018;22:25:00;0;4.0;0
20.11.2018;22:35:00;0;4.0;0
20.11.2018;22:45:00;0;4.0;0
20.11.2018;22:55:00;0;4.0;0
20.11.2018;23:05:00;0;4.0;0
20.11.2018;23:15:00;0;4.0;0
20.11.2018;23:25:00;0;4.0;0
20.11.2018;23:35:00;0;4.0;0
20.11.2018;23:45:00;0;4.0;0
20.11.2018;23:55:00;0;4.0;0
21.11.2018;00:05:00;0;0;0
21.11.2018;00:15:00;0;0;0
21.11.2018;00:25:00;0;0;0
21.11.2018;00:45:00;0;0;0
21.11.2018;01:10:00;0;0;0
21.11.2018;01:30:00;0;0;0
21.11.2018;01:40:00;0;0;0
21.11.2018;01:50:00;0;0;0
21.11.2018;02:00:00;0;0;0
21.11.2018;02:10:00;0;0;0
21.11.2018;02:20:00;0;0;0
21.11.2018;02:30:00;0;0;0
21.11.2018;02:40:00;0;0;0
21.11.2018;02:50:00;0;0;0
21.11.2018;03:05:00;0;0;0
21.11.2018;03:15:00;0;0;0
21.11.2018;03:35:00;0;0;0
21.11.2018;03:55:00;0;0;0
21.11.2018;04:05:00;0;0;0
21.11.2018;04:15:00;0;0;0
21.11.2018;04:25:00;0;0;0
21.11.2018;04:35:00;0;0;0
21.11.2018;04:45:00;0;0;0
21.11.2018;04:55:00;0;0;0
21.11.2018;05:05:00;0;0;0
21.11.2018;05:15:00;0;0;0
21.11.2018;05:25:00;0;0;0
21.11.2018;05:35:00;0;0;0
21.11.2018;05:45:00;0;0;0
21.11.2018;05:55:00;0;0;0
21.11.2018;06:05:00;0;0;0
21.11.2018;06:15:00;0;0;0
21.11.2018;06:25:00;0;0;0
21.11.2018;06:35:00;0;0;0
21.11.2018;06:45:00;0;0;0
21.11.2018;06:55:00;0;0;0
21.11.2018;07:05:00;0;0;0
21.11.2018;07:15:00;0;0;0
21.11.2018;07:25:00;0;0;0
21.11.2018;07:35:00;0;0;0
21.11.2018;07:45:00;0;0;0
21.11.2018;07:55:00;0;0;0
21.11.2018;08:05:00;0;0;0
21.11.2018;08:15:00;98;0;24
21.11.2018;08:25:00;156;0;26
21.11.2018;08:35:00;184;0;26
21.11.2018;08:45:00;222;0;27
21.11.2018;08:55:00;281;0.1;27
21.11.2018;09:05:00;324;0.1;28
21.11.2018;09:15:00;379;0.2;28
21.11.2018;09:25:00;368;0.3;28
21.11.2018;09:35:00;462;0.3;28
21.11.2018;09:45:00;551;0.4;29
21.11.2018;09:55:00;553;0.5;29
21.11.2018;10:05:00;562;0.6;29
21.11.2018;10:15:00;642;0.7;29
21.11.2018;10:25:00;672;0.8;29
21.11.2018;10:35:00;311;0.9;29
21.11.2018;10:45:00;333;1.0;30
21.11.2018;10:55:00;338;1.0;30
21.11.2018;11:05:00;464;1.1;30
21.11.2018;11:15:00;810;1.2;30
21.11.2018;11:25:00;756;1.3;30
21.11.2018;11:35:00;655;1.5;30
21.11.2018;11:45:00;721;1.6;30
21.11.2018;11:55:00;794;1.7;30
21.11.2018;12:05:00;730;1.8;30
21.11.2018;12:15:00;633;1.9;30
21.11.2018;12:25:00;617;2.0;31
21.11.2018;12:35:00;624;2.1;31
21.11.2018;12:45:00;611;2.2;31
21.11.2018;12:55:00;600;2.3;31
21.11.2018;13:05:00;321;2.4;31
21.11.2018;13:15:00;443;2.5;31
21.11.2018;13:25:00;397;2.5;31
21.11.2018;13:35:00;353;2.6;31
21.11.2018;13:45:00;294;2.6;31
21.11.2018;13:55:00;328;2.7;31
21.11.2018;14:05:00;337;2.8;31
21.11.2018;14:15:00;322;2.8;31
21.11.2018;14:25:00;300;2.9;31
21.11.2018;14:35:00;277;2.9;31
21.11.2018;14:45:00;309;3.0;31
21.11.2018;14:55:00;390;3.0;31
21.11.2018;15:05:00;436;3.1;31
21.11.2018;15:15:00;416;3.2;31
21.11.2018;15:25:00;410;3.2;31
21.11.2018;15:35:00;343;3.3;31
21.11.2018;15:45:00;306;3.3;31
21.11.2018;15:55:00;241;3.4;31
21.11.2018;16:05:00;183;3.4;31
21.11.2018;16:15:00;144;3.4;31
21.11.2018;16:25:00;115;3.5;31
21.11.2018;16:35:00;0;3.5;31
21.11.2018;16:45:00;0;3.5;0
21.11.2018;16:55:00;0;3.5;0
21.11.2018;17:05:00;0;3.5;0
21.11.2018;17:15:00;0;3.5;0
21.11.2018;17:25:00;0;3.5;0
21.11.2018;17:35:00;0;3.5;0
21.11.2018;17:45:00;0;3.5;0
21.11.2018;17:55:00;0;3.5;0
21.11.2018;18:05:00;0;3.5;0
21.11.2018;18:15:00;0;3.5;0
21.11.2018;18:25:00;0;3.5;0
21.11.2018;18:45:00;0;3.5;0
21.11.2018;18:55:00;0;3.5;0
21.11.2018;19:05:00;0;3.5;0
21.11.2018;19:15:00;0;3.5;0
21.11.2018;19:25:00;0;3.5;0
21.11.2018;19:35:00;0;3.5;0
21.11.2018;19:45:00;0;3.5;0
21.11.2018;19:55:00;0;3.5;0
21.11.2018;20:05:00;0;3.5;0
21.11.2018;20:15:00;0;3.5;0
21.11.2018;20:25:00;0;3.5;0
21.11.2018;20:35:00;0;3.5;0
21.11.2018;20:45:00;0;3.5;0
21.11.2018;20:55:00;0;3.5;0
21.11.2018;21:05:00;0;3.5;0
21.11.2018;21:15:00;0;3.5;0
21.11.2018;21:25:00;0;3.5;0
21.11.2018;21:35:00;0;3.5;0
21.11.2018;21:45:00;0;3.5;0
21.11.2018;21:55:00;0;3.5;0
21.11.2018;22:05:00;0;3.5;0
21.11.2018;22:15:00;0;3.5;0
21.11.2018;22:25:00;0;3.5;0
21.11.2018;22:35:00;0;3.5;0
21.11.2018;22:45:00;0;3.5;0
21.11.2018;22:55:00;0;3.5;0
21.11.2018;23:05:00;0;3.5;0
21.11.2018;23:15:00;0;3.5;0
21.11.2018;23:25:00;0;3.5;0
21.11.2018;23:35:00;0;3.5;0
21.11.2018;23:45:00;0;3.5;0
21.11.2018;23:55:00;0;3.5;0
22.11.2018;00:05:00;0;0;0
22.11.2018;00:15:00;0;0;0
22.11.2018;00:25:00;0;0;0
22.11.2018;00:35:00;0;0;0
22.11.2018;01:00:00;0;0;0
22.11.2018;01:05:00;0;0;0
22.11.2018;01:15:00;0;0;0
22.11.2018;01:35:00;0;0;0
22.11.2018;01:45:00;0;0;0
22.11.2018;01:55:00;0;0;0
22.11.2018;02:05:00;0;0;0
22.11.2018;02:15:00;0;0;0
22.11.2018;02:25:00;0;0;0
22.11.2018;02:35:00;0;0;0
22.11.2018;02:45:00;0;0;0
22.11.2018;02:55:00;0;0;0
22.11.2018;03:05:00;0;0;0
22.11.2018;03:15:00;0;0;0
22.11.2018;03:35:00;0;0;0
22.11.2018;03:55:00;0;0;0
22.11.2018;04:05:00;0;0;0
22.11.2018;04:15:00;0;0;0
22.11.2018;04:25:00;0;0;0
22.11.2018;04:35:00;0;0;0
22.11.2018;04:45:00;0;0;0
22.11.2018;04:55:00;0;0;0
22.11.2018;05:05:00;0;0;0
22.11.2018;05:15:00;0;0;0
22.11.2018;05:25:00;0;0;0
22.11.2018;05:35:00;0;0;0
22.11.2018;05:45:00;0;0;0
22.11.2018;05:55:00;0;0;0
22.11.2018;06:05:00;0;0;0
22.11.2018;06:15:00;0;0;0
22.11.2018;06:30:00;0;0;0
22.11.2018;06:40:00;0;0;0
22.11.2018;06:50:00;0;0;0
22.11.2018;07:00:00;0;0;0
22.11.2018;07:10:00;0;0;0
22.11.2018;07:20:00;0;0;0
22.11.2018;07:30:00;0;0;0
22.11.2018;07:40:00;0;0;0
22.11.2018;07:50:00;70;0;24
22.11.2018;08:00:00;182;0;25
22.11.2018;08:10:00;268;0;26
22.11.2018;08:20:00;340;0.1;27
22.11.2018;08:30:00;413;0.1;27
22.11.2018;08:40:00;491;0.2;27
22.11.2018;08:50:00;548;0.3;28
22.11.2018;09:00:00;553;0.4;28
22.11.2018;09:10:00;516;0.5;28
22.11.2018;09:20:00;702;0.6;29
22.11.2018;09:30:00;704;0.7;29
22.11.2018;09:40:00;2543;1.0;29
22.11.2018;09:50:00;2749;1.4;29
22.11.2018;10:00:00;3077;1.9;31
22.11.2018;10:10:00;2191;2.4;32
22.11.2018;10:20:00;2615;2.8;32
22.11.2018;10:30:00;2459;3.2;33
22.11.2018;10:40:00;2645;3.6;33
22.11.2018;10:50:00;3519;4.1;34
22.11.2018;11:00:00;4088;4.8;36
22.11.2018;11:10:00;4225;5.5;37
22.11.2018;11:20:00;4440;6.2;38
22.11.2018;11:30:00;4499;6.9;39
22.11.2018;11:40:00;4480;7.6;40
22.11.2018;11:50:00;4581;8.4;41
22.11.2018;12:00:00;4638;9.2;42
22.11.2018;12:10:00;4725;9.9;43
22.11.2018;12:20:00;4751;10.7;43
22.11.2018;12:30:00;4722;11.5;44
22.11.2018;12:40:00;4744;12.3;44
22.11.2018;12:50:00;4746;13.1;45
22.11.2018;13:00:00;4870;13.8;45
22.11.2018;13:10:00;4603;14.6;45
22.11.2018;13:20:00;4455;15.3;45
22.11.2018;13:30:00;4355;16.1;45
22.11.2018;13:40:00;4148;16.7;45
22.11.2018;13:50:00;3892;17.4;44
22.11.2018;14:00:00;3526;18.0;44
22.11.2018;14:10:00;3075;18.5;43
22.11.2018;14:20:00;2610;19.0;42
22.11.2018;14:30:00;2099;19.3;40
22.11.2018;14:40:00;1685;19.6;39
22.11.2018;14:50:00;1162;19.9;38
22.11.2018;15:00:00;789;20.0;37
22.11.2018;15:10:00;582;20.1;36
22.11.2018;15:20:00;539;20.2;35
22.11.2018;15:30:00;483;20.3;35
22.11.2018;15:40:00;400;20.3;35
22.11.2018;15:50:00;354;20.4;34
22.11.2018;16:00:00;310;20.5;34
22.11.2018;16:10:00;264;20.5;34
22.11.2018;16:20:00;213;20.5;34
22.11.2018;16:30:00;163;20.6;33
22.11.2018;16:40:00;119;20.6;33
22.11.2018;16:50:00;0;20.6;33
22.11.2018;17:00:00;0;20.6;0
22.11.2018;17:10:00;0;20.6;0
22.11.2018;17:20:00;0;20.6;0
22.11.2018;17:30:00;0;20.6;0
22.11.2018;17:40:00;0;20.6;0
22.11.2018;17:50:00;0;20.6;0
22.11.2018;18:00:00;0;20.6;0
22.11.2018;18:10:00;0;20.6;0
22.11.2018;18:20:00;0;20.6;0
22.11.2018;18:40:00;0;20.6;0
22.11.2018;18:45:00;0;20.6;0
22.11.2018;18:55:00;0;20.6;0
22.11.2018;19:05:00;0;20.6;0
22.11.2018;19:15:00;0;20.6;0
22.11.2018;19:25:00;0;20.6;0
22.11.2018;19:35:00;0;20.6;0
22.11.2018;19:45:00;0;20.6;0
22.11.2018;19:55:00;0;20.6;0
22.11.2018;20:05:00;0;20.6;0
22.11.2018;20:15:00;0;20.6;0
22.11.2018;20:25:00;0;20.6;0
22.11.2018;20:35:00;0;20.6;0
22.11.2018;20:45:00;0;20.6;0
22.11.2018;20:55:00;0;20.6;0
22.11.2018;21:05:00;0;20.6;0
22.11.2018;21:15:00;0;20.6;0
22.11.2018;21:25:00;0;20.6;0
22.11.2018;21:35:00;0;20.6;0
22.11.2018;21:45:00;0;20.6;0
22.11.2018;21:55:00;0;20.6;0
22.11.2018;22:05:00;0;20.6;0
22.11.2018;22:15:00;0;20.6;0
22.11.2018;22:25:00;0;20.6;0
22.11.2018;22:35:00;0;20.6;0
22.11.2018;22:45:00;0;20.6;0
22.11.2018;22:55:00;0;20.6;0
22.11.2018;23:05:00;0;20.6;0
22.11.2018;23:15:00;0;20.6;0
22.11.2018;23:25:00;0;20.6;0
22.11.2018;23:35:00;0;20.6;0
22.11.2018;23:45:00;0;20.6;0
22.11.2018;23:55:00;0;20.6;0
23.11.2018;00:05:00;0;0;0
23.11.2018;00:15:00;0;0;0
23.11.2018;00:35:00;0;0;0
23.11.2018;00:45:00;0;0;0
23.11.2018;01:05:00;0;0;0
23.11.2018;01:10:00;0;0;0
23.11.2018;01:20:00;0;0;0
23.11.2018;01:30:00;0;0;0
23.11.2018;01:40:00;0;0;0
23.11.2018;01:50:00;0;0;0
23.11.2018;02:00:00;0;0;0
23.11.2018;02:10:00;0;0;0
23.11.2018;02:20:00;0;0;0
23.11.2018;02:30:00;0;0;0
23.11.2018;02:40:00;0;0;0
23.11.2018;02:50:00;0;0;0
23.11.2018;03:05:00;0;0;0
23.11.2018;03:15:00;0;0;0
23.11.2018;03:35:00;0;0;0
23.11.2018;03:55:00;0;0;0
23.11.2018;04:05:00;0;0;0
23.11.2018;04:15:00;0;0;0
23.11.2018;04:25:00;0;0;0
23.11.2018;04:35:00;0;0;0
23.11.2018;04:45:00;0;0;0
23.11.2018;04:55:00;0;0;0
23.11.2018;05:05:00;0;0;0
23.11.2018;05:15:00;0;0;0
23.11.2018;05:25:00;0;0;0
23.11.2018;05:35:00;0;0;0
23.11.2018;05:45:00;0;0;0
23.11.2018;05:55:00;0;0;0
23.11.2018;06:05:00;0;0;0
23.11.2018;06:25:00;0;0;0
23.11.2018;06:35:00;0;0;0
23.11.2018;06:55:00;0;0;0
23.11.2018;07:05:00;0;0;0
23.11.2018;07:15:00;0;0;0
23.11.2018;07:25:00;0;0;0
23.11.2018;07:35:00;0;0;0
23.11.2018;07:45:00;0;0;0
23.11.2018;07:55:00;0;0;0
23.11.2018;08:05:00;98;0;25
23.11.2018;08:15:00;117;0;26
23.11.2018;08:25:00;132;0;26
23.11.2018;08:35:00;145;0;27
23.11.2018;08:45:00;171;0.1;27
23.11.2018;08:55:00;366;0.1;28
23.11.2018;09:05:00;458;0.2;28
23.11.2018;09:15:00;526;0.3;28
23.11.2018;09:25:00;507;0.3;28
23.11.2018;09:35:00;587;0.4;29
23.11.2018;09:45:00;616;0.5;29
23.11.2018;09:55:00;618;0.6;29
23.11.2018;10:05:00;662;0.7;29
23.11.2018;10:15:00;680;0.9;29
23.11.2018;10:25:00;606;1.0;30
23.11.2018;10:35:00;330;1.0;30
23.11.2018;10:45:00;347;1.1;30
23.11.2018;10:55:00;354;1.1;30
23.11.2018;11:05:00;561;1.2;30
23.11.2018;11:15:00;585;1.3;30
23.11.2018;11:25:00;685;1.4;30
23.11.2018;11:35:00;671;1.5;30
23.11.2018;11:45:00;732;1.7;30
23.11.2018;11:55:00;595;1.7;30
23.11.2018;12:05:00;712;1.9;30
23.11.2018;12:15:00;749;2.0;31
23.11.2018;12:25:00;664;2.1;31
23.11.2018;12:35:00;639;2.2;31
23.11.2018;12:45:00;573;2.3;31
23.11.2018;12:55:00;526;2.4;31
23.11.2018;13:05:00;547;2.5;31
23.11.2018;13:15:00;532;2.6;31
23.11.2018;13:25:00;521;2.7;31
23.11.2018;13:35:00;515;2.7;31
23.11.2018;13:45:00;456;2.8;31
23.11.2018;13:55:00;472;2.9;31
23.11.2018;14:05:00;404;3.0;31
23.11.2018;14:15:00;424;3.0;31
23.11.2018;14:25:00;439;3.1;31
23.11.2018;14:35:00;437;3.2;31
23.11.2018;14:45:00;382;3.2;31
23.11.2018;14:55:00;331;3.3;31
23.11.2018;15:05:00;292;3.3;31
23.11.2018;15:15:00;253;3.4;31
23.11.2018;15:25:00;215;3.4;31
23.11.2018;15:35:00;215;3.5;31
23.11.2018;15:45:00;226;3.5;31
23.11.2018;15:55:00;162;3.5;31
23.11.2018;16:05:00;133;3.5;31
23.11.2018;16:15:00;120;3.6;31
23.11.2018;16:25:00;56;3.6;31
23.11.2018;16:35:00;0;3.6;0
23.11.2018;16:45:00;0;3.6;0
23.11.2018;16:55:00;0;3.6;0
23.11.2018;17:05:00;0;3.6;0
23.11.2018;17:15:00;0;3.6;0
23.11.2018;17:25:00;0;3.6;0
23.11.2018;17:35:00;0;3.6;0
23.11.2018;17:45:00;0;3.6;0
23.11.2018;17:55:00;0;3.6;0
23.11.2018;18:05:00;0;3.6;0
23.11.2018;18:15:00;0;3.6;0
23.11.2018;18:25:00;0;3.6;0
23.11.2018;18:45:00;0;3.6;0
23.11.2018;18:55:00;0;3.6;0
23.11.2018;19:05:00;0;3.6;0
23.11.2018;19:15:00;0;3.6;0
23.11.2018;19:25:00;0;3.6;0
23.11.2018;19:35:00;0;3.6;0
23.11.2018;19:45:00;0;3.6;0
23.11.2018;19:55:00;0;3.6;0
23.11.2018;20:05:00;0;3.6;0
23.11.2018;20:15:00;0;3.6;0
23.11.2018;20:25:00;0;3.6;0
23.11.2018;20:35:00;0;3.6;0
23.11.2018;20:45:00;0;3.6;0
23.11.2018;20:55:00;0;3.6;0
23.11.2018;21:05:00;0;3.6;0
23.11.2018;21:15:00;0;3.6;0
23.11.2018;21:25:00;0;3.6;0
23.11.2018;21:35:00;0;3.6;0
23.11.2018;21:45:00;0;3.6;0
23.11.2018;21:55:00;0;3.6;0
23.11.2018;22:05:00;0;3.6;0
23.11.2018;22:15:00;0;3.6;0
23.11.2018;22:25:00;0;3.6;0
23.11.2018;22:35:00;0;3.6;0
23.11.2018;22:45:00;0;3.6;0
23.11.2018;22:55:00;0;3.6;0
23.11.2018;23:05:00;0;3.6;0
23.11.2018;23:15:00;0;3.6;0
23.11.2018;23:25:00;0;3.6;0
23.11.2018;23:35:00;0;3.6;0
23.11.2018;23:45:00;0;3.6;0
23.11.2018;23:55:00;0;3.6;0
24.11.2018;00:05:00;0;0;0
24.11.2018;00:15:00;0;0;0
24.11.2018;00:25:00;0;0;0
24.11.2018;00:35:00;0;0;0
24.11.2018;00:55:00;0;0;0
24.11.2018;01:10:00;0;0;0
24.11.2018;01:30:00;0;0;0
24.11.2018;01:40:00;0;0;0
24.11.2018;01:50:00;0;0;0
24.11.2018;02:00:00;0;0;0
24.11.2018;02:10:00;0;0;0
24.11.2018;02:20:00;0;0;0
24.11.2018;02:30:00;0;0;0
24.11.2018;02:40:00;0;0;0
24.11.2018;02:50:00;0;0;0
24.11.2018;03:00:00;0;0;0
24.11.2018;03:20:00;0;0;0
24.11.2018;03:40:00;0;0;0
24.11.2018;03:50:00;0;0;0
24.11.2018;04:00:00;0;0;0
24.11.2018;04:10:00;0;0;0
24.11.2018;04:20:00;0;0;0
24.11.2018;04:30:00;0;0;0
24.11.2018;04:40:00;0;0;0
24.11.2018;04:50:00;0;0;0
24.11.2018;05:00:00;0;0;0
24.11.2018;05:10:00;0;0;0
24.11.2018;05:20:00;0;0;0
24.11.2018;05:30:00;0;0;0
24.11.2018;05:40:00;0;0;0
24.11.2018;05:50:00;0;0;0
24.11.2018;06:00:00;0;0;0
24.11.2018;06:10:00;0;0;0
24.11.2018;06:20:00;0;0;0
24.11.2018;06:30:00;0;0;0
24.11.2018;06:40:00;0;0;0
24.11.2018;06:50:00;0;0;0
24.11.2018;07:00:00;0;0;0
24.11.2018;07:10:00;0;0;0
24.11.2018;07:20:00;0;0;0
24.11.2018;07:30:00;0;0;0
24.11.2018;07:40:00;0;0;0
24.11.2018;07:50:00;0;0;0
24.11.2018;08:00:00;99;0;23
24.11.2018;08:10:00;137;0;25
24.11.2018;08:20:00;192;0;26
24.11.2018;08:30:00;197;0;27
24.11.2018;08:40:00;254;0.1;27
24.11.2018;08:50:00;288;0.1;28
24.11.2018;09:00:00;486;0.2;28
24.11.2018;09:10:00;499;0.3;28
24.11.2018;09:20:00;409;0.4;29
24.11.2018;09:30:00;422;0.4;29
24.11.2018;09:40:00;577;0.5;29
24.11.2018;09:50:00;1384;0.7;29
24.11.2018;10:00:00;1410;0.9;29
24.11.2018;10:10:00;1572;1.1;30
24.11.2018;10:20:00;900;1.3;30
24.11.2018;10:30:00;805;1.4;30
24.11.2018;10:40:00;1518;1.7;30
24.11.2018;10:50:00;4221;2.2;31
24.11.2018;11:00:00;4346;2.9;34
24.11.2018;11:10:00;4364;3.7;36
24.11.2018;11:20:00;3969;4.3;37
24.11.2018;11:30:00;4627;5.0;38
24.11.2018;11:40:00;4747;5.8;40
24.11.2018;11:50:00;4779;6.6;41
24.11.2018;12:00:00;4899;7.4;42
24.11.2018;12:10:00;4909;8.2;43
24.11.2018;12:20:00;4908;9.0;43
24.11.2018;12:30:00;4932;9.8;44
24.11.2018;12:40:00;4896;10.6;45
24.11.2018;12:50:00;4835;11.4;45
24.11.2018;13:00:00;4932;12.2;45
24.11.2018;13:10:00;3515;12.7;43
24.11.2018;13:20:00;3867;13.4;44
24.11.2018;13:30:00;3928;14.0;43
24.11.2018;13:40:00;1526;14.3;41
24.11.2018;13:50:00;2983;14.8;41
24.11.2018;14:00:00;1936;15.2;40
24.11.2018;14:10:00;2778;15.7;40
24.11.2018;14:20:00;3039;16.2;41
24.11.2018;14:30:00;2502;16.6;40
24.11.2018;14:40:00;1752;17.0;39
24.11.2018;14:50:00;1064;17.2;37
24.11.2018;15:00:00;862;17.3;36
24.11.2018;15:10:00;834;17.5;36
24.11.2018;15:20:00;897;17.6;35
24.11.2018;15:30:00;595;17.7;35
24.11.2018;15:40:00;509;17.8;35
24.11.2018;15:50:00;474;17.9;34
24.11.2018;16:00:00;320;18.0;34
24.11.2018;16:10:00;247;18.0;34
24.11.2018;16:20:00;195;18.0;34
24.11.2018;16:30:00;147;18.1;33
24.11.2018;16:40:00;110;18.1;33
24.11.2018;16:50:00;0;18.1;33
24.11.2018;17:00:00;0;18.1;0
24.11.2018;17:10:00;0;18.1;0
24.11.2018;17:20:00;0;18.1;0
24.11.2018;17:30:00;0;18.1;0
24.11.2018;17:40:00;0;18.1;0
24.11.2018;17:50:00;0;18.1;0
24.11.2018;18:00:00;0;18.1;0
24.11.2018;18:10:00;0;18.1;0
24.11.2018;18:20:00;0;18.1;0
24.11.2018;18:30:00;0;18.1;0
24.11.2018;18:40:00;0;18.1;0
24.11.2018;18:50:00;0;18.1;0
24.11.2018;19:00:00;0;18.1;0
24.11.2018;19:10:00;0;18.1;0
24.11.2018;19:20:00;0;18.1;0
24.11.2018;19:30:00;0;18.1;0
24.11.2018;19:40:00;0;18.1;0
24.11.2018;19:50:00;0;18.1;0
24.11.2018;20:00:00;0;18.1;0
24.11.2018;20:10:00;0;18.1;0
24.11.2018;20:20:00;0;18.1;0
24.11.2018;20:30:00;0;18.1;0
24.11.2018;20:40:00;0;18.1;0
24.11.2018;20:50:00;0;18.1;0
24.11.2018;21:00:00;0;18.1;0
24.11.2018;21:10:00;0;18.1;0
24.11.2018;21:20:00;0;18.1;0
24.11.2018;21:30:00;0;18.1;0
24.11.2018;21:40:00;0;18.1;0
24.11.2018;21:50:00;0;18.1;0
24.11.2018;22:00:00;0;18.1;0
24.11.2018;22:10:00;0;18.1;0
24.11.2018;22:20:00;0;18.1;0
24.11.2018;22:30:00;0;18.1;0
24.11.2018;22:40:00;0;18.1;0
24.11.2018;22:50:00;0;18.1;0
24.11.2018;23:00:00;0;18.1;0
24.11.2018;23:10:00;0;18.1;0
24.11.2018;23:20:00;0;18.1;0
24.11.2018;23:30:00;0;18.1;0
24.11.2018;23:40:00;0;18.1;0
24.11.2018;23:50:00;0;18.1;0
25.11.2018;00:00:00;0;0;0
25.11.2018;00:10:00;0;0;0
25.11.2018;00:20:00;0;0;0
25.11.2018;00:30:00;0;0;0
25.11.2018;00:50:00;0;0;0
25.11.2018;01:00:00;0;0;0
25.11.2018;01:10:00;0;0;0
25.11.2018;01:20:00;0;0;0
25.11.2018;01:30:00;0;0;0
25.11.2018;01:50:00;0;0;0
25.11.2018;02:00:00;0;0;0
25.11.2018;02:10:00;0;0;0
25.11.2018;02:20:00;0;0;0
25.11.2018;02:30:00;0;0;0
25.11.2018;02:40:00;0;0;0
25.11.2018;02:50:00;0;0;0
25.11.2018;03:05:00;0;0;0
25.11.2018;03:25:00;0;0;0
25.11.2018;03:35:00;0;0;0
25.11.2018;03:55:00;0;0;0
25.11.2018;04:05:00;0;0;0
25.11.2018;04:15:00;0;0;0
25.11.2018;04:25:00;0;0;0
25.11.2018;04:35:00;0;0;0
25.11.2018;04:45:00;0;0;0
25.11.2018;04:55:00;0;0;0
25.11.2018;05:05:00;0;0;0
25.11.2018;05:15:00;0;0;0
25.11.2018;05:25:00;0;0;0
25.11.2018;05:35:00;0;0;0
25.11.2018;05:45:00;0;0;0
25.11.2018;05:55:00;0;0;0
25.11.2018;06:05:00;0;0;0
25.11.2018;06:15:00;0;0;0
25.11.2018;06:25:00;0;0;0
25.11.2018;06:35:00;0;0;0
25.11.2018;06:45:00;0;0;0
25.11.2018;06:55:00;0;0;0
25.11.2018;07:05:00;0;0;0
25.11.2018;07:15:00;0;0;0
25.11.2018;07:25:00;0;0;0
25.11.2018;07:35:00;0;0;0
25.11.2018;07:45:00;0;0;0
25.11.2018;07:55:00;0;0;0
25.11.2018;08:05:00;18;0;24
25.11.2018;08:15:00;146;0;26
25.11.2018;08:25:00;152;0;26
25.11.2018;08:35:00;179;0;27
25.11.2018;08:45:00;301;0.1;27
25.11.2018;08:55:00;406;0.1;28
25.11.2018;09:05:00;483;0.2;28
25.11.2018;09:25:00;420;0.4;28
25.11.2018;09:35:00;383;0.4;29
25.11.2018;09:45:00;457;0.5;29
25.11.2018;09:55:00;479;0.6;29
25.11.2018;10:05:00;548;0.7;29
25.11.2018;10:15:00;519;0.7;29
25.11.2018;10:25:00;456;0.8;30
25.11.2018;10:35:00;589;0.9;30
25.11.2018;10:45:00;726;1.0;30
25.11.2018;10:55:00;798;1.1;30
25.11.2018;11:05:00;899;1.3;30
25.11.2018;11:15:00;915;1.4;30
25.11.2018;11:25:00;864;1.6;30
25.11.2018;11:35:00;1026;1.7;30
25.11.2018;11:45:00;1034;1.9;31
25.11.2018;11:55:00;1011;2.1;31
25.11.2018;12:05:00;997;2.3;31
25.11.2018;12:15:00;916;2.4;31
25.11.2018;12:25:00;798;2.5;31
25.11.2018;12:35:00;828;2.7;31
25.11.2018;12:45:00;649;2.8;31
25.11.2018;12:55:00;663;2.9;31
25.11.2018;13:05:00;726;3.0;31
25.11.2018;13:15:00;868;3.2;31
25.11.2018;13:25:00;747;3.3;31
25.11.2018;13:35:00;953;3.5;31
25.11.2018;13:45:00;857;3.6;31
25.11.2018;13:55:00;902;3.7;31
25.11.2018;14:05:00;766;3.9;31
25.11.2018;14:15:00;798;4.0;31
25.11.2018;14:25:00;731;4.1;31
25.11.2018;14:35:00;647;4.2;31
25.11.2018;14:45:00;643;4.3;31
25.11.2018;14:55:00;471;4.4;31
25.11.2018;15:05:00;369;4.5;31
25.11.2018;15:15:00;315;4.5;31
25.11.2018;15:25:00;254;4.6;31
25.11.2018;15:35:00;213;4.6;31
25.11.2018;15:45:00;198;4.7;31
25.11.2018;15:55:00;186;4.7;31
25.11.2018;16:05:00;137;4.7;31
25.11.2018;16:15:00;121;4.7;31
25.11.2018;16:25:00;0;4.7;0
25.11.2018;16:35:00;0;4.7;0
25.11.2018;16:45:00;0;4.7;0
25.11.2018;16:55:00;0;4.7;0
25.11.2018;17:05:00;0;4.7;0
25.11.2018;17:15:00;0;4.7;0
25.11.2018;17:25:00;0;4.7;0
25.11.2018;17:35:00;0;4.7;0
25.11.2018;17:45:00;0;4.7;0
25.11.2018;17:55:00;0;4.7;0
25.11.2018;18:05:00;0;4.7;0
25.11.2018;18:15:00;0;4.7;0
25.11.2018;18:25:00;0;4.7;0
25.11.2018;18:35:00;0;4.7;0
25.11.2018;18:45:00;0;4.7;0
25.11.2018;18:55:00;0;4.7;0
25.11.2018;19:05:00;0;4.7;0
25.11.2018;19:15:00;0;4.7;0
25.11.2018;19:25:00;0;4.7;0
25.11.2018;19:35:00;0;4.7;0
25.11.2018;19:45:00;0;4.7;0
25.11.2018;19:55:00;0;4.7;0
25.11.2018;20:05:00;0;4.7;0
25.11.2018;20:15:00;0;4.7;0
25.11.2018;20:25:00;0;4.7;0
25.11.2018;20:35:00;0;4.7;0
25.11.2018;20:45:00;0;4.7;0
25.11.2018;20:55:00;0;4.7;0
25.11.2018;21:05:00;0;4.7;0
25.11.2018;21:15:00;0;4.7;0
25.11.2018;21:25:00;0;4.7;0
25.11.2018;21:35:00;0;4.7;0
25.11.2018;21:45:00;0;4.7;0
25.11.2018;21:55:00;0;4.7;0
25.11.2018;22:05:00;0;4.7;0
25.11.2018;22:15:00;0;4.7;0
25.11.2018;22:25:00;0;4.7;0
25.11.2018;22:35:00;0;4.7;0
25.11.2018;22:45:00;0;4.7;0
25.11.2018;22:55:00;0;4.7;0
25.11.2018;23:05:00;0;4.7;0
25.11.2018;23:15:00;0;4.7;0
25.11.2018;23:25:00;0;4.7;0
25.11.2018;23:35:00;0;4.7;0
25.11.2018;23:45:00;0;4.7;0
25.11.2018;23:55:00;0;4.7;0
26.11.2018;00:05:00;0;0;0
26.11.2018;00:15:00;0;0;0
26.11.2018;00:25:00;0;0;0
26.11.2018;00:35:00;0;0;0
26.11.2018;00:45:00;0;0;0
26.11.2018;01:05:00;0;0;0
26.11.2018;01:15:00;0;0;0
26.11.2018;01:25:00;0;0;0
26.11.2018;01:35:00;0;0;0
26.11.2018;01:55:00;0;0;0
26.11.2018;02:05:00;0;0;0
26.11.2018;02:15:00;0;0;0
26.11.2018;02:25:00;0;0;0
26.11.2018;02:35:00;0;0;0
26.11.2018;02:45:00;0;0;0
26.11.2018;02:55:00;0;0;0
26.11.2018;03:00:00;0;0;0
26.11.2018;03:10:00;0;0;0
26.11.2018;03:20:00;0;0;0
26.11.2018;03:40:00;0;0;0
26.11.2018;03:50:00;0;0;0
26.11.2018;04:00:00;0;0;0
26.11.2018;04:10:00;0;0;0
26.11.2018;04:20:00;0;0;0
26.11.2018;04:30:00;0;0;0
26.11.2018;04:40:00;0;0;0
26.11.2018;04:50:00;0;0;0
26.11.2018;05:00:00;0;0;0
26.11.2018;05:10:00;0;0;0
26.11.2018;05:20:00;0;0;0
26.11.2018;05:30:00;0;0;0
26.11.2018;05:40:00;0;0;0
26.11.2018;05:50:00;0;0;0
26.11.2018;06:00:00;0;0;0
26.11.2018;06:10:00;0;0;0
26.11.2018;06:20:00;0;0;0
26.11.2018;06:30:00;0;0;0
26.11.2018;06:40:00;0;0;0
26.11.2018;06:50:00;0;0;0
26.11.2018;07:00:00;0;0;0
26.11.2018;07:10:00;0;0;0
26.11.2018;07:20:00;0;0;0
26.11.2018;07:30:00;0;0;0
26.11.2018;07:40:00;0;0;0
26.11.2018;07:50:00;0;0;0
26.11.2018;08:00:00;0;0;0
26.11.2018;08:10:00;0;0;23
