Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
26.11.2018;08:20:00;0;0;25
26.11.2018;08:30:00;0;0;26
26.11.2018;08:40:00;31;0;26
26.11.2018;08:50:00;166;0;26
26.11.2018;09:00:00;181;0;27
26.11.2018;09:10:00;265;0;27
26.11.2018;09:20:00;274;0.1;28
26.11.2018;09:30:00;232;0.1;28
26.11.2018;09:40:00;225;0.2;28
26.11.2018;09:50:00;261;0.2;28
26.11.2018;10:00:00;296;0.3;29
26.11.2018;10:10:00;276;0.3;29
26.11.2018;10:20:00;186;0.3;29
26.11.2018;10:30:00;172;0.4;29
26.11.2018;10:40:00;247;0.4;29
26.11.2018;10:50:00;343;0.5;29
26.11.2018;11:00:00;449;0.5;30
26.11.2018;11:10:00;426;0.6;30
26.11.2018;11:20:00;381;0.7;30
26.11.2018;11:30:00;387;0.7;30
26.11.2018;11:40:00;539;0.8;30
26.11.2018;11:50:00;682;0.9;30
26.11.2018;12:00:00;692;1.0;30
26.11.2018;12:10:00;686;1.1;30
26.11.2018;12:20:00;1080;1.3;30
26.11.2018;12:30:00;1160;1.5;30
26.11.2018;12:40:00;1004;1.7;31
26.11.2018;12:50:00;852;1.8;31
26.11.2018;13:00:00;817;1.9;31
26.11.2018;13:10:00;669;2.1;31
26.11.2018;13:20:00;625;2.2;31
26.11.2018;13:30:00;641;2.3;31
26.11.2018;13:40:00;698;2.4;31
26.11.2018;13:50:00;592;2.5;31
26.11.2018;14:00:00;640;2.6;31
26.11.2018;14:10:00;597;2.7;31
26.11.2018;14:20:00;477;2.8;31
26.11.2018;14:30:00;436;2.8;31
26.11.2018;14:40:00;344;2.9;31
26.11.2018;14:50:00;282;3.0;31
26.11.2018;15:00:00;273;3.0;31
26.11.2018;15:10:00;164;3.0;31
26.11.2018;15:20:00;146;3.1;31
26.11.2018;15:30:00;145;3.1;31
26.11.2018;15:40:00;142;3.1;31
26.11.2018;15:50:00;73;3.1;31
26.11.2018;16:00:00;0;3.1;31
26.11.2018;16:10:00;0;3.1;0
26.11.2018;16:20:00;0;3.1;0
26.11.2018;16:30:00;0;3.1;0
26.11.2018;16:40:00;0;3.1;0
26.11.2018;16:50:00;0;3.1;0
26.11.2018;17:00:00;0;3.1;0
26.11.2018;17:10:00;0;3.1;0
26.11.2018;17:20:00;0;3.1;0
26.11.2018;17:30:00;0;3.1;0
26.11.2018;17:40:00;0;3.1;0
26.11.2018;17:50:00;0;3.1;0
26.11.2018;18:00:00;0;3.1;0
26.11.2018;18:10:00;0;3.1;0
26.11.2018;18:20:00;0;3.1;0
26.11.2018;18:30:00;0;3.1;0
26.11.2018;18:40:00;0;3.1;0
26.11.2018;18:50:00;0;3.1;0
26.11.2018;19:00:00;0;3.1;0
26.11.2018;19:10:00;0;3.1;0
26.11.2018;19:20:00;0;3.1;0
26.11.2018;19:30:00;0;3.1;0
26.11.2018;19:40:00;0;3.1;0
26.11.2018;19:50:00;0;3.1;0
26.11.2018;20:00:00;0;3.1;0
26.11.2018;20:10:00;0;3.1;0
26.11.2018;20:20:00;0;3.1;0
26.11.2018;20:30:00;0;3.1;0
26.11.2018;20:40:00;0;3.1;0
26.11.2018;20:50:00;0;3.1;0
26.11.2018;21:00:00;0;3.1;0
26.11.2018;21:10:00;0;3.1;0
26.11.2018;21:20:00;0;3.1;0
26.11.2018;21:30:00;0;3.1;0
26.11.2018;21:40:00;0;3.1;0
26.11.2018;21:50:00;0;3.1;0
26.11.2018;22:00:00;0;3.1;0
26.11.2018;22:10:00;0;3.1;0
26.11.2018;22:20:00;0;3.1;0
26.11.2018;22:30:00;0;3.1;0
26.11.2018;22:40:00;0;3.1;0
26.11.2018;22:50:00;0;3.1;0
26.11.2018;23:00:00;0;3.1;0
26.11.2018;23:10:00;0;3.1;0
26.11.2018;23:20:00;0;3.1;0
26.11.2018;23:30:00;0;3.1;0
26.11.2018;23:40:00;0;3.1;0
26.11.2018;23:50:00;0;3.1;0
27.11.2018;00:00:00;0;0;0
27.11.2018;00:10:00;0;0;0
27.11.2018;00:20:00;0;0;0
27.11.2018;00:30:00;0;0;0
27.11.2018;00:50:00;0;0;0
27.11.2018;01:00:00;0;0;0
27.11.2018;01:10:00;0;0;0
27.11.2018;01:20:00;0;0;0
27.11.2018;01:30:00;0;0;0
27.11.2018;01:50:00;0;0;0
27.11.2018;02:00:00;0;0;0
27.11.2018;02:10:00;0;0;0
27.11.2018;02:30:00;0;0;0
27.11.2018;02:40:00;0;0;0
27.11.2018;02:50:00;0;0;0
27.11.2018;03:05:00;0;0;0
27.11.2018;03:15:00;0;0;0
27.11.2018;03:25:00;0;0;0
27.11.2018;03:45:00;0;0;0
27.11.2018;03:55:00;0;0;0
27.11.2018;04:05:00;0;0;0
27.11.2018;04:15:00;0;0;0
27.11.2018;04:25:00;0;0;0
27.11.2018;04:35:00;0;0;0
27.11.2018;04:45:00;0;0;0
27.11.2018;04:55:00;0;0;0
27.11.2018;05:05:00;0;0;0
27.11.2018;05:15:00;0;0;0
27.11.2018;05:25:00;0;0;0
27.11.2018;05:35:00;0;0;0
27.11.2018;05:45:00;0;0;0
27.11.2018;05:55:00;0;0;0
27.11.2018;06:05:00;0;0;0
27.11.2018;06:30:00;0;0;0
27.11.2018;06:40:00;0;0;0
27.11.2018;07:00:00;0;0;0
27.11.2018;07:10:00;0;0;0
27.11.2018;07:20:00;0;0;0
27.11.2018;07:30:00;0;0;0
27.11.2018;07:40:00;0;0;0
27.11.2018;07:50:00;0;0;0
27.11.2018;08:00:00;0;0;0
27.11.2018;08:10:00;61;0;23
27.11.2018;08:20:00;209;0;25
27.11.2018;08:30:00;316;0;26
27.11.2018;08:40:00;332;0.1;27
27.11.2018;08:50:00;593;0.2;27
27.11.2018;09:00:00;430;0.3;28
27.11.2018;09:10:00;277;0.3;28
27.11.2018;09:20:00;292;0.3;28
27.11.2018;09:30:00;278;0.4;28
27.11.2018;09:40:00;339;0.4;29
27.11.2018;09:50:00;321;0.5;29
27.11.2018;10:00:00;335;0.6;29
27.11.2018;10:10:00;304;0.6;29
27.11.2018;10:20:00;370;0.7;29
27.11.2018;10:30:00;477;0.7;29
27.11.2018;10:40:00;470;0.8;30
27.11.2018;10:50:00;507;0.9;30
27.11.2018;11:00:00;647;1.0;30
27.11.2018;11:10:00;842;1.1;30
27.11.2018;11:20:00;979;1.3;30
27.11.2018;11:30:00;1053;1.5;30
27.11.2018;11:40:00;1389;1.7;30
27.11.2018;11:50:00;1357;1.9;30
27.11.2018;12:00:00;1295;2.1;31
27.11.2018;12:10:00;1118;2.3;31
27.11.2018;12:20:00;707;2.4;31
27.11.2018;12:30:00;727;2.6;31
27.11.2018;12:40:00;619;2.7;31
27.11.2018;12:50:00;1251;2.8;31
27.11.2018;13:00:00;883;3.0;31
27.11.2018;13:10:00;586;3.1;31
27.11.2018;13:20:00;370;3.2;31
27.11.2018;13:30:00;323;3.2;31
27.11.2018;13:40:00;367;3.3;31
27.11.2018;13:50:00;562;3.4;31
27.11.2018;14:00:00;746;3.5;31
27.11.2018;14:10:00;711;3.6;31
27.11.2018;14:20:00;611;3.7;31
27.11.2018;14:30:00;583;3.8;31
27.11.2018;14:40:00;464;3.9;31
27.11.2018;14:50:00;458;4.0;31
27.11.2018;15:00:00;494;4.1;31
27.11.2018;15:10:00;474;4.1;31
27.11.2018;15:20:00;602;4.2;31
27.11.2018;15:30:00;398;4.3;31
27.11.2018;15:40:00;275;4.4;31
27.11.2018;15:50:00;269;4.4;31
27.11.2018;16:00:00;159;4.4;31
27.11.2018;16:10:00;127;4.5;31
27.11.2018;16:20:00;0;4.5;31
27.11.2018;16:30:00;0;4.5;0
27.11.2018;16:40:00;0;4.5;0
27.11.2018;16:50:00;0;4.5;0
27.11.2018;17:00:00;0;4.5;0
27.11.2018;17:10:00;0;4.5;0
27.11.2018;17:20:00;0;4.5;0
27.11.2018;17:30:00;0;4.5;0
27.11.2018;17:40:00;0;4.5;0
27.11.2018;17:50:00;0;4.5;0
27.11.2018;18:00:00;0;4.5;0
27.11.2018;18:10:00;0;4.5;0
27.11.2018;18:20:00;0;4.5;0
27.11.2018;18:30:00;0;4.5;0
27.11.2018;18:40:00;0;4.5;0
27.11.2018;18:50:00;0;4.5;0
27.11.2018;19:00:00;0;4.5;0
27.11.2018;19:10:00;0;4.5;0
27.11.2018;19:20:00;0;4.5;0
27.11.2018;19:30:00;0;4.5;0
27.11.2018;19:40:00;0;4.5;0
27.11.2018;19:50:00;0;4.5;0
27.11.2018;20:00:00;0;4.5;0
27.11.2018;20:10:00;0;4.5;0
27.11.2018;20:20:00;0;4.5;0
27.11.2018;20:30:00;0;4.5;0
27.11.2018;20:40:00;0;4.5;0
27.11.2018;20:50:00;0;4.5;0
27.11.2018;21:00:00;0;4.5;0
27.11.2018;21:10:00;0;4.5;0
27.11.2018;21:20:00;0;4.5;0
27.11.2018;21:30:00;0;4.5;0
27.11.2018;21:40:00;0;4.5;0
27.11.2018;21:50:00;0;4.5;0
27.11.2018;22:00:00;0;4.5;0
27.11.2018;22:10:00;0;4.5;0
27.11.2018;22:20:00;0;4.5;0
27.11.2018;22:30:00;0;4.5;0
27.11.2018;22:40:00;0;4.5;0
27.11.2018;22:50:00;0;4.5;0
27.11.2018;23:00:00;0;4.5;0
27.11.2018;23:10:00;0;4.5;0
27.11.2018;23:20:00;0;4.5;0
27.11.2018;23:30:00;0;4.5;0
27.11.2018;23:40:00;0;4.5;0
27.11.2018;23:50:00;0;4.5;0
28.11.2018;00:00:00;0;0;0
28.11.2018;00:10:00;0;0;0
28.11.2018;00:20:00;0;0;0
28.11.2018;00:30:00;0;0;0
28.11.2018;00:50:00;0;0;0
28.11.2018;01:00:00;0;0;0
28.11.2018;01:10:00;0;0;0
28.11.2018;01:20:00;0;0;0
28.11.2018;01:40:00;0;0;0
28.11.2018;02:00:00;0;0;0
28.11.2018;02:10:00;0;0;0
28.11.2018;02:20:00;0;0;0
28.11.2018;02:30:00;0;0;0
28.11.2018;02:40:00;0;0;0
28.11.2018;02:50:00;0;0;0
28.11.2018;03:05:00;0;0;0
28.11.2018;03:25:00;0;0;0
28.11.2018;03:35:00;0;0;0
28.11.2018;03:55:00;0;0;0
28.11.2018;04:05:00;0;0;0
28.11.2018;04:15:00;0;0;0
28.11.2018;04:25:00;0;0;0
28.11.2018;04:35:00;0;0;0
28.11.2018;04:45:00;0;0;0
28.11.2018;04:55:00;0;0;0
28.11.2018;05:05:00;0;0;0
28.11.2018;05:15:00;0;0;0
28.11.2018;05:25:00;0;0;0
28.11.2018;05:35:00;0;0;0
28.11.2018;05:45:00;0;0;0
28.11.2018;05:55:00;0;0;0
28.11.2018;06:05:00;0;0;0
28.11.2018;06:15:00;0;0;0
28.11.2018;06:25:00;0;0;0
28.11.2018;06:35:00;0;0;0
28.11.2018;06:45:00;0;0;0
28.11.2018;06:55:00;0;0;0
28.11.2018;07:05:00;0;0;0
28.11.2018;07:15:00;0;0;0
28.11.2018;07:25:00;0;0;0
28.11.2018;07:35:00;0;0;0
28.11.2018;07:45:00;0;0;0
28.11.2018;07:55:00;0;0;25
28.11.2018;08:05:00;155;0;25
28.11.2018;08:15:00;228;0;26
28.11.2018;08:25:00;335;0.1;26
28.11.2018;08:35:00;446;0.1;27
28.11.2018;08:45:00;468;0.2;27
28.11.2018;08:55:00;572;0.3;28
28.11.2018;09:05:00;620;0.4;28
28.11.2018;09:15:00;772;0.5;28
28.11.2018;09:25:00;942;0.7;28
28.11.2018;09:35:00;792;0.8;29
28.11.2018;09:45:00;689;0.9;29
28.11.2018;09:55:00;1171;1.1;29
28.11.2018;10:05:00;1692;1.3;29
28.11.2018;10:15:00;1749;1.6;30
28.11.2018;10:25:00;1720;1.9;30
28.11.2018;10:35:00;1770;2.2;30
28.11.2018;10:45:00;1099;2.4;30
28.11.2018;10:55:00;1337;2.6;31
28.11.2018;11:05:00;1164;2.8;31
28.11.2018;11:15:00;922;3.0;31
28.11.2018;11:25:00;881;3.1;31
28.11.2018;11:35:00;914;3.3;31
28.11.2018;11:45:00;1035;3.4;31
28.11.2018;11:55:00;1249;3.6;31
28.11.2018;12:05:00;1296;3.9;31
28.11.2018;12:15:00;1593;4.1;31
28.11.2018;12:25:00;1604;4.4;31
28.11.2018;12:35:00;1540;4.6;31
28.11.2018;12:45:00;1667;4.9;32
28.11.2018;12:55:00;1902;5.2;32
28.11.2018;13:05:00;1940;5.5;32
28.11.2018;13:15:00;1690;5.8;32
28.11.2018;13:25:00;1556;6.0;32
28.11.2018;13:35:00;2201;6.4;33
28.11.2018;13:45:00;3019;6.8;33
28.11.2018;13:55:00;1983;7.1;34
28.11.2018;14:05:00;1831;7.4;34
28.11.2018;14:15:00;2037;7.8;34
28.11.2018;14:25:00;1796;8.1;34
28.11.2018;14:35:00;1531;8.3;33
28.11.2018;14:45:00;975;8.5;33
28.11.2018;14:55:00;1200;8.7;33
28.11.2018;15:05:00;617;8.8;33
28.11.2018;15:15:00;948;9.0;32
28.11.2018;15:25:00;835;9.1;32
28.11.2018;15:35:00;692;9.2;32
28.11.2018;15:45:00;566;9.4;32
28.11.2018;15:55:00;363;9.4;32
28.11.2018;16:05:00;322;9.5;32
28.11.2018;16:15:00;262;9.5;32
28.11.2018;16:25:00;125;9.5;32
28.11.2018;16:35:00;0;9.6;32
28.11.2018;16:45:00;0;9.6;0
28.11.2018;16:55:00;0;9.6;0
28.11.2018;17:05:00;0;9.6;0
28.11.2018;17:15:00;0;9.6;0
28.11.2018;17:25:00;0;9.6;0
28.11.2018;17:35:00;0;9.6;0
28.11.2018;17:45:00;0;9.6;0
28.11.2018;17:55:00;0;9.6;0
28.11.2018;18:05:00;0;9.6;0
28.11.2018;18:15:00;0;9.6;0
28.11.2018;18:25:00;0;9.6;0
28.11.2018;18:35:00;0;9.6;0
28.11.2018;18:45:00;0;9.6;0
28.11.2018;18:55:00;0;9.6;0
28.11.2018;19:05:00;0;9.6;0
28.11.2018;19:25:00;0;9.6;0
28.11.2018;19:35:00;0;9.6;0
28.11.2018;19:45:00;0;9.6;0
28.11.2018;19:55:00;0;9.6;0
28.11.2018;20:05:00;0;9.6;0
28.11.2018;20:15:00;0;9.6;0
28.11.2018;20:25:00;0;9.6;0
28.11.2018;20:35:00;0;9.6;0
28.11.2018;20:45:00;0;9.6;0
28.11.2018;20:55:00;0;9.6;0
28.11.2018;21:05:00;0;9.6;0
28.11.2018;21:15:00;0;9.6;0
28.11.2018;21:25:00;0;9.6;0
28.11.2018;21:35:00;0;9.6;0
28.11.2018;21:45:00;0;9.6;0
28.11.2018;21:55:00;0;9.6;0
28.11.2018;22:05:00;0;9.6;0
28.11.2018;22:15:00;0;9.6;0
28.11.2018;22:25:00;0;9.6;0
28.11.2018;22:35:00;0;9.6;0
28.11.2018;22:45:00;0;9.6;0
28.11.2018;22:55:00;0;9.6;0
28.11.2018;23:05:00;0;9.6;0
28.11.2018;23:15:00;0;9.6;0
28.11.2018;23:25:00;0;9.6;0
28.11.2018;23:35:00;0;9.6;0
28.11.2018;23:45:00;0;9.6;0
28.11.2018;23:55:00;0;9.6;0
29.11.2018;00:05:00;0;0;0
29.11.2018;00:25:00;0;0;0
29.11.2018;00:35:00;0;0;0
29.11.2018;00:55:00;0;0;0
29.11.2018;01:00:00;0;0;0
29.11.2018;01:20:00;0;0;0
29.11.2018;01:30:00;0;0;0
29.11.2018;01:40:00;0;0;0
29.11.2018;01:50:00;0;0;0
29.11.2018;02:10:00;0;0;0
29.11.2018;02:20:00;0;0;0
29.11.2018;02:30:00;0;0;0
29.11.2018;02:40:00;0;0;0
29.11.2018;02:50:00;0;0;0
29.11.2018;03:00:00;0;0;0
29.11.2018;03:10:00;0;0;0
29.11.2018;03:20:00;0;0;0
29.11.2018;03:30:00;0;0;0
29.11.2018;03:50:00;0;0;0
29.11.2018;04:00:00;0;0;0
29.11.2018;04:10:00;0;0;0
29.11.2018;04:20:00;0;0;0
29.11.2018;04:30:00;0;0;0
29.11.2018;04:40:00;0;0;0
29.11.2018;04:50:00;0;0;0
29.11.2018;05:00:00;0;0;0
29.11.2018;05:10:00;0;0;0
29.11.2018;05:20:00;0;0;0
29.11.2018;05:30:00;0;0;0
29.11.2018;05:40:00;0;0;0
29.11.2018;05:50:00;0;0;0
29.11.2018;06:00:00;0;0;0
29.11.2018;06:10:00;0;0;0
29.11.2018;06:20:00;0;0;0
29.11.2018;06:30:00;0;0;0
29.11.2018;06:40:00;0;0;0
29.11.2018;06:50:00;0;0;0
29.11.2018;07:00:00;0;0;0
29.11.2018;07:10:00;0;0;0
29.11.2018;07:20:00;0;0;0
29.11.2018;07:30:00;0;0;0
29.11.2018;07:50:00;0;0;0
29.11.2018;08:05:00;0;0;0
29.11.2018;08:10:00;0;0;23
29.11.2018;08:20:00;54;0;25
29.11.2018;08:30:00;179;0;26
29.11.2018;08:40:00;214;0;26
29.11.2018;08:50:00;291;0.1;27
29.11.2018;09:00:00;358;0.1;27
29.11.2018;09:10:00;386;0.2;28
29.11.2018;09:20:00;370;0.2;28
29.11.2018;09:30:00;453;0.3;28
29.11.2018;09:40:00;582;0.4;28
29.11.2018;09:50:00;658;0.5;29
29.11.2018;10:00:00;734;0.6;29
29.11.2018;10:10:00;849;0.8;29
29.11.2018;10:20:00;882;0.9;29
29.11.2018;10:30:00;836;1.0;29
29.11.2018;10:40:00;792;1.2;30
29.11.2018;10:50:00;937;1.3;30
29.11.2018;11:00:00;993;1.5;30
29.11.2018;11:10:00;841;1.6;30
29.11.2018;11:20:00;934;1.8;30
29.11.2018;11:30:00;882;1.9;30
29.11.2018;11:40:00;1114;2.1;30
29.11.2018;11:50:00;1123;2.3;31
29.11.2018;12:00:00;1166;2.5;31
29.11.2018;12:10:00;1250;2.7;31
29.11.2018;12:20:00;1289;2.9;31
29.11.2018;12:30:00;1350;3.1;31
29.11.2018;12:40:00;1248;3.3;31
29.11.2018;12:50:00;1631;3.6;31
29.11.2018;13:00:00;1434;3.8;31
29.11.2018;13:10:00;1651;4.1;31
29.11.2018;13:20:00;1491;4.3;32
29.11.2018;13:30:00;1347;4.6;32
29.11.2018;13:40:00;1219;4.8;32
29.11.2018;13:50:00;1121;5.0;32
29.11.2018;14:00:00;1246;5.2;32
29.11.2018;14:10:00;1368;5.4;32
29.11.2018;14:20:00;1168;5.6;32
29.11.2018;14:30:00;959;5.8;32
29.11.2018;14:40:00;833;5.9;32
29.11.2018;14:50:00;746;6.0;32
29.11.2018;15:00:00;687;6.1;32
29.11.2018;15:10:00;571;6.2;32
29.11.2018;15:20:00;503;6.3;32
29.11.2018;15:30:00;378;6.4;32
29.11.2018;15:40:00;305;6.5;32
29.11.2018;15:50:00;231;6.5;32
29.11.2018;16:00:00;169;6.5;31
29.11.2018;16:10:00;130;6.5;31
29.11.2018;16:20:00;0;6.6;31
29.11.2018;16:30:00;0;6.6;0
29.11.2018;16:40:00;0;6.6;30
29.11.2018;16:50:00;0;6.6;0
29.11.2018;17:00:00;0;6.6;0
29.11.2018;17:10:00;0;6.6;0
29.11.2018;17:20:00;0;6.6;0
29.11.2018;17:30:00;0;6.6;0
29.11.2018;17:40:00;0;6.6;0
29.11.2018;17:50:00;0;6.6;0
29.11.2018;18:00:00;0;6.6;0
29.11.2018;18:10:00;0;6.6;0
29.11.2018;18:20:00;0;6.6;0
29.11.2018;18:30:00;0;6.6;0
29.11.2018;18:40:00;0;6.6;0
29.11.2018;18:50:00;0;6.6;0
29.11.2018;19:00:00;0;6.6;0
29.11.2018;19:10:00;0;6.6;0
29.11.2018;19:20:00;0;6.6;0
29.11.2018;19:30:00;0;6.6;0
29.11.2018;19:40:00;0;6.6;0
29.11.2018;19:50:00;0;6.6;0
29.11.2018;20:00:00;0;6.6;0
29.11.2018;20:10:00;0;6.6;0
29.11.2018;20:20:00;0;6.6;0
29.11.2018;20:30:00;0;6.6;0
29.11.2018;20:40:00;0;6.6;0
29.11.2018;20:50:00;0;6.6;0
29.11.2018;21:00:00;0;6.6;0
29.11.2018;21:10:00;0;6.6;0
29.11.2018;21:20:00;0;6.6;0
29.11.2018;21:30:00;0;6.6;0
29.11.2018;21:40:00;0;6.6;0
29.11.2018;21:50:00;0;6.6;0
29.11.2018;22:00:00;0;6.6;0
29.11.2018;22:10:00;0;6.6;0
29.11.2018;22:20:00;0;6.6;0
29.11.2018;22:30:00;0;6.6;0
29.11.2018;22:40:00;0;6.6;0
29.11.2018;22:50:00;0;6.6;0
29.11.2018;23:00:00;0;6.6;0
29.11.2018;23:10:00;0;6.6;0
29.11.2018;23:20:00;0;6.6;0
29.11.2018;23:30:00;0;6.6;0
29.11.2018;23:40:00;0;6.6;0
29.11.2018;23:50:00;0;6.6;0
30.11.2018;00:00:00;0;0;0
30.11.2018;00:10:00;0;0;0
30.11.2018;00:20:00;0;0;0
30.11.2018;00:30:00;0;0;0
30.11.2018;00:40:00;0;0;0
30.11.2018;01:05:00;0;0;0
30.11.2018;01:15:00;0;0;0
30.11.2018;01:35:00;0;0;0
30.11.2018;01:45:00;0;0;0
30.11.2018;01:55:00;0;0;0
30.11.2018;02:05:00;0;0;0
30.11.2018;02:15:00;0;0;0
30.11.2018;02:25:00;0;0;0
30.11.2018;02:35:00;0;0;0
30.11.2018;02:45:00;0;0;0
30.11.2018;02:55:00;0;0;0
30.11.2018;03:05:00;0;0;0
30.11.2018;03:15:00;0;0;0
30.11.2018;03:25:00;0;0;0
30.11.2018;03:45:00;0;0;0
30.11.2018;03:55:00;0;0;0
30.11.2018;04:05:00;0;0;0
30.11.2018;04:15:00;0;0;0
30.11.2018;04:25:00;0;0;0
30.11.2018;04:35:00;0;0;0
30.11.2018;04:45:00;0;0;0
30.11.2018;04:55:00;0;0;0
30.11.2018;05:05:00;0;0;0
30.11.2018;05:15:00;0;0;0
30.11.2018;05:25:00;0;0;0
30.11.2018;05:35:00;0;0;0
30.11.2018;05:45:00;0;0;0
30.11.2018;05:55:00;0;0;0
30.11.2018;06:05:00;0;0;0
30.11.2018;06:15:00;0;0;0
30.11.2018;06:25:00;0;0;0
30.11.2018;06:45:00;0;0;0
30.11.2018;06:55:00;0;0;0
30.11.2018;07:05:00;0;0;0
30.11.2018;07:15:00;0;0;0
30.11.2018;07:25:00;0;0;0
30.11.2018;07:35:00;0;0;0
30.11.2018;07:45:00;0;0;0
30.11.2018;07:55:00;0;0;0
30.11.2018;08:05:00;0;0;23
30.11.2018;08:15:00;152;0;25
30.11.2018;08:25:00;209;0;26
30.11.2018;08:35:00;235;0;26
30.11.2018;08:45:00;325;0.1;27
30.11.2018;08:55:00;400;0.2;27
30.11.2018;09:05:00;445;0.2;28
30.11.2018;09:15:00;582;0.3;28
30.11.2018;09:25:00;746;0.4;28
30.11.2018;09:35:00;736;0.6;29
30.11.2018;09:45:00;1078;0.7;29
30.11.2018;09:55:00;1173;0.9;29
30.11.2018;10:05:00;1135;1.1;29
30.11.2018;10:15:00;951;1.3;30
30.11.2018;10:25:00;1177;1.4;30
30.11.2018;10:35:00;1295;1.7;30
30.11.2018;10:45:00;1219;1.9;30
30.11.2018;10:55:00;1263;2.1;30
30.11.2018;11:05:00;1488;2.3;30
30.11.2018;11:15:00;1584;2.6;31
30.11.2018;11:25:00;1547;2.8;31
30.11.2018;11:35:00;1256;3.0;31
30.11.2018;11:45:00;1616;3.3;31
30.11.2018;11:55:00;1424;3.5;31
30.11.2018;12:05:00;1156;3.7;31
30.11.2018;12:15:00;1011;3.9;31
30.11.2018;12:25:00;756;4.0;32
30.11.2018;12:35:00;685;4.2;32
30.11.2018;12:45:00;588;4.3;32
30.11.2018;12:55:00;544;4.4;32
30.11.2018;13:05:00;609;4.4;31
30.11.2018;13:15:00;680;4.6;31
30.11.2018;13:25:00;613;4.7;31
30.11.2018;13:35:00;768;4.8;31
30.11.2018;13:45:00;610;4.9;31
30.11.2018;13:55:00;533;5.0;31
30.11.2018;14:05:00;525;5.1;31
30.11.2018;14:15:00;516;5.2;31
30.11.2018;14:25:00;402;5.2;31
30.11.2018;14:35:00;362;5.3;31
30.11.2018;14:45:00;334;5.3;31
30.11.2018;14:55:00;296;5.4;31
30.11.2018;15:05:00;250;5.4;31
30.11.2018;15:15:00;277;5.5;31
30.11.2018;15:25:00;253;5.5;31
30.11.2018;15:35:00;225;5.6;31
30.11.2018;15:45:00;175;5.6;31
30.11.2018;15:55:00;149;5.6;31
30.11.2018;16:05:00;147;5.6;31
30.11.2018;16:15:00;143;5.7;31
30.11.2018;16:25:00;26;5.7;31
30.11.2018;16:35:00;0;5.7;0
30.11.2018;16:45:00;0;5.7;0
30.11.2018;16:55:00;0;5.7;0
30.11.2018;17:05:00;0;5.7;0
30.11.2018;17:15:00;0;5.7;0
30.11.2018;17:25:00;0;5.7;0
30.11.2018;17:35:00;0;5.7;0
30.11.2018;17:45:00;0;5.7;0
30.11.2018;17:55:00;0;5.7;0
30.11.2018;18:05:00;0;5.7;0
30.11.2018;18:15:00;0;5.7;0
30.11.2018;18:25:00;0;5.7;0
30.11.2018;18:35:00;0;5.7;0
30.11.2018;18:45:00;0;5.7;0
30.11.2018;18:55:00;0;5.7;0
30.11.2018;19:05:00;0;5.7;0
30.11.2018;19:15:00;0;5.7;0
30.11.2018;19:25:00;0;5.7;0
30.11.2018;19:35:00;0;5.7;0
30.11.2018;19:45:00;0;5.7;0
30.11.2018;19:55:00;0;5.7;0
30.11.2018;20:05:00;0;5.7;0
30.11.2018;20:15:00;0;5.7;0
30.11.2018;20:25:00;0;5.7;0
30.11.2018;20:35:00;0;5.7;0
30.11.2018;20:45:00;0;5.7;0
30.11.2018;20:55:00;0;5.7;0
30.11.2018;21:05:00;0;5.7;0
30.11.2018;21:15:00;0;5.7;0
30.11.2018;21:25:00;0;5.7;0
30.11.2018;21:35:00;0;5.7;0
30.11.2018;21:45:00;0;5.7;0
30.11.2018;21:55:00;0;5.7;0
30.11.2018;22:05:00;0;5.7;0
30.11.2018;22:15:00;0;5.7;0
30.11.2018;22:25:00;0;5.7;0
30.11.2018;22:35:00;0;5.7;0
30.11.2018;22:45:00;0;5.7;0
30.11.2018;22:55:00;0;5.7;0
30.11.2018;23:05:00;0;5.7;0
30.11.2018;23:15:00;0;5.7;0
30.11.2018;23:25:00;0;5.7;0
30.11.2018;23:35:00;0;5.7;0
30.11.2018;23:45:00;0;5.7;0
30.11.2018;23:55:00;0;5.7;0
01.12.2018;00:05:00;0;0;0
01.12.2018;00:15:00;0;0;0
01.12.2018;00:25:00;0;0;0
01.12.2018;00:35:00;0;0;0
01.12.2018;01:00:00;0;0;0
01.12.2018;01:10:00;0;0;0
01.12.2018;01:30:00;0;0;0
01.12.2018;01:50:00;0;0;0
01.12.2018;02:00:00;0;0;0
01.12.2018;02:10:00;0;0;0
01.12.2018;02:20:00;0;0;0
01.12.2018;02:30:00;0;0;0
01.12.2018;02:40:00;0;0;0
01.12.2018;02:50:00;0;0;0
01.12.2018;03:05:00;0;0;0
01.12.2018;03:15:00;0;0;0
01.12.2018;03:35:00;0;0;0
01.12.2018;03:55:00;0;0;0
01.12.2018;04:05:00;0;0;0
01.12.2018;04:15:00;0;0;0
01.12.2018;04:25:00;0;0;0
01.12.2018;04:35:00;0;0;0
01.12.2018;04:45:00;0;0;0
01.12.2018;04:55:00;0;0;0
01.12.2018;05:05:00;0;0;0
01.12.2018;05:15:00;0;0;0
01.12.2018;05:25:00;0;0;0
01.12.2018;05:35:00;0;0;0
01.12.2018;05:45:00;0;0;0
01.12.2018;05:55:00;0;0;0
01.12.2018;06:05:00;0;0;0
01.12.2018;06:15:00;0;0;0
01.12.2018;06:25:00;0;0;0
01.12.2018;06:35:00;0;0;0
01.12.2018;06:45:00;0;0;0
01.12.2018;06:55:00;0;0;0
01.12.2018;07:05:00;0;0;0
01.12.2018;07:15:00;0;0;0
01.12.2018;07:25:00;0;0;0
01.12.2018;07:35:00;0;0;0
01.12.2018;07:45:00;0;0;0
01.12.2018;07:55:00;0;0;0
01.12.2018;08:05:00;117;0;25
01.12.2018;08:15:00;195;0;26
01.12.2018;08:25:00;348;0;27
01.12.2018;08:35:00;522;0.1;27
01.12.2018;08:45:00;512;0.2;28
01.12.2018;08:55:00;630;0.3;28
01.12.2018;09:05:00;590;0.4;28
01.12.2018;09:15:00;1270;0.6;28
01.12.2018;09:25:00;1291;0.8;29
01.12.2018;09:35:00;1357;1.0;29
01.12.2018;09:45:00;1698;1.3;29
01.12.2018;09:55:00;2400;1.6;30
01.12.2018;10:05:00;2983;2.1;31
01.12.2018;10:15:00;2909;2.6;32
01.12.2018;10:25:00;3702;3.2;34
01.12.2018;10:35:00;4004;3.8;35
01.12.2018;10:45:00;4500;4.5;37
01.12.2018;10:55:00;4570;5.2;38
01.12.2018;11:05:00;4249;5.9;39
01.12.2018;11:15:00;4546;6.6;40
01.12.2018;11:25:00;4370;7.3;40
01.12.2018;11:35:00;4536;8.0;41
01.12.2018;11:45:00;1629;8.3;39
01.12.2018;11:55:00;2185;8.6;38
01.12.2018;12:05:00;2334;9.0;37
01.12.2018;12:15:00;3517;9.5;38
01.12.2018;12:25:00;2921;10.1;39
01.12.2018;12:35:00;2295;10.5;38
01.12.2018;12:45:00;1443;10.8;37
01.12.2018;12:55:00;1913;11.0;36
01.12.2018;13:05:00;2266;11.4;36
01.12.2018;13:15:00;3311;12.0;38
01.12.2018;13:25:00;4415;12.7;39
01.12.2018;13:35:00;4360;13.4;41
01.12.2018;13:45:00;2044;13.9;40
01.12.2018;13:55:00;2980;14.3;39
01.12.2018;14:05:00;2528;14.7;39
01.12.2018;14:15:00;954;14.9;37
01.12.2018;14:25:00;810;15.0;36
01.12.2018;14:35:00;1449;15.2;35
01.12.2018;14:45:00;741;15.4;35
01.12.2018;14:55:00;500;15.5;34
01.12.2018;15:05:00;449;15.6;34
01.12.2018;15:15:00;437;15.6;34
01.12.2018;15:25:00;447;15.7;34
01.12.2018;15:35:00;477;15.8;33
01.12.2018;15:45:00;426;15.9;33
01.12.2018;15:55:00;360;15.9;33
01.12.2018;16:05:00;276;16.0;33
01.12.2018;16:15:00;197;16.0;33
01.12.2018;16:25:00;132;16.0;33
01.12.2018;16:35:00;41;16.0;33
01.12.2018;16:45:00;0;16.0;0
01.12.2018;16:55:00;0;16.0;0
01.12.2018;17:05:00;0;16.0;0
01.12.2018;17:15:00;0;16.0;0
01.12.2018;17:25:00;0;16.0;0
01.12.2018;17:35:00;0;16.0;0
01.12.2018;17:45:00;0;16.0;0
01.12.2018;17:55:00;0;16.0;0
01.12.2018;18:05:00;0;16.0;0
01.12.2018;18:15:00;0;16.0;0
01.12.2018;18:25:00;0;16.0;0
01.12.2018;18:35:00;0;16.0;0
01.12.2018;18:45:00;0;16.0;0
01.12.2018;18:55:00;0;16.0;0
01.12.2018;19:05:00;0;16.0;0
01.12.2018;19:15:00;0;16.0;0
01.12.2018;19:25:00;0;16.0;0
01.12.2018;19:35:00;0;16.0;0
01.12.2018;19:45:00;0;16.0;0
01.12.2018;19:55:00;0;16.0;0
01.12.2018;20:05:00;0;16.0;0
01.12.2018;20:15:00;0;16.0;0
01.12.2018;20:25:00;0;16.0;0
01.12.2018;20:35:00;0;16.0;0
01.12.2018;20:45:00;0;16.0;0
01.12.2018;20:55:00;0;16.0;0
01.12.2018;21:05:00;0;16.0;0
01.12.2018;21:15:00;0;16.0;0
01.12.2018;21:25:00;0;16.0;0
01.12.2018;21:35:00;0;16.0;0
01.12.2018;21:45:00;0;16.0;0
01.12.2018;21:55:00;0;16.0;0
01.12.2018;22:05:00;0;16.0;0
01.12.2018;22:15:00;0;16.0;0
01.12.2018;22:25:00;0;16.0;0
01.12.2018;22:35:00;0;16.0;0
01.12.2018;22:45:00;0;16.0;0
01.12.2018;22:55:00;0;16.0;0
01.12.2018;23:05:00;0;16.0;0
01.12.2018;23:15:00;0;16.0;0
01.12.2018;23:25:00;0;16.0;0
01.12.2018;23:35:00;0;16.0;0
01.12.2018;23:45:00;0;16.0;0
01.12.2018;23:55:00;0;16.0;0
02.12.2018;00:05:00;0;0;0
02.12.2018;00:15:00;0;0;0
02.12.2018;00:25:00;0;0;0
02.12.2018;00:35:00;0;0;0
02.12.2018;00:55:00;0;0;0
02.12.2018;01:00:00;0;0;0
02.12.2018;01:10:00;0;0;0
02.12.2018;01:20:00;0;0;0
02.12.2018;01:30:00;0;0;0
02.12.2018;01:40:00;0;0;0
02.12.2018;01:50:00;0;0;0
02.12.2018;02:00:00;0;0;0
02.12.2018;02:10:00;0;0;0
02.12.2018;02:30:00;0;0;0
02.12.2018;02:40:00;0;0;0
02.12.2018;02:50:00;0;0;0
02.12.2018;03:05:00;0;0;0
02.12.2018;03:15:00;0;0;0
02.12.2018;03:25:00;0;0;0
02.12.2018;03:35:00;0;0;0
02.12.2018;03:45:00;0;0;0
02.12.2018;03:55:00;0;0;0
02.12.2018;04:05:00;0;0;0
02.12.2018;04:25:00;0;0;0
02.12.2018;04:35:00;0;0;0
02.12.2018;04:45:00;0;0;0
02.12.2018;04:55:00;0;0;0
02.12.2018;05:05:00;0;0;0
02.12.2018;05:15:00;0;0;0
02.12.2018;05:25:00;0;0;0
02.12.2018;05:35:00;0;0;0
02.12.2018;05:45:00;0;0;0
02.12.2018;05:55:00;0;0;0
02.12.2018;06:05:00;0;0;0
02.12.2018;06:15:00;0;0;0
02.12.2018;06:25:00;0;0;0
02.12.2018;06:35:00;0;0;0
02.12.2018;06:45:00;0;0;0
02.12.2018;06:55:00;0;0;0
02.12.2018;07:05:00;0;0;0
02.12.2018;07:15:00;0;0;0
02.12.2018;07:25:00;0;0;0
02.12.2018;07:35:00;0;0;0
02.12.2018;07:45:00;0;0;0
02.12.2018;07:55:00;0;0;0
02.12.2018;08:05:00;0;0;0
02.12.2018;08:15:00;0;0;0
02.12.2018;08:25:00;147;0;23
02.12.2018;08:35:00;298;0;26
02.12.2018;08:45:00;322;0.1;27
02.12.2018;08:55:00;327;0.1;27
02.12.2018;09:05:00;373;0.2;28
02.12.2018;09:15:00;364;0.2;28
02.12.2018;09:25:00;327;0.3;28
02.12.2018;09:35:00;574;0.4;29
02.12.2018;09:45:00;635;0.5;29
02.12.2018;09:55:00;704;0.6;29
02.12.2018;10:05:00;846;0.7;29
02.12.2018;10:15:00;845;0.9;30
02.12.2018;10:25:00;573;1.0;30
02.12.2018;10:45:00;282;1.1;30
02.12.2018;10:55:00;159;1.2;30
02.12.2018;11:05:00;184;1.2;30
02.12.2018;11:15:00;485;1.3;30
02.12.2018;11:25:00;920;1.4;30
02.12.2018;11:35:00;908;1.5;31
02.12.2018;11:45:00;663;1.7;31
02.12.2018;11:55:00;915;1.8;31
02.12.2018;12:05:00;636;1.9;31
02.12.2018;12:15:00;638;2.0;31
02.12.2018;12:25:00;667;2.1;31
02.12.2018;12:35:00;808;2.3;31
02.12.2018;12:45:00;671;2.4;31
02.12.2018;12:55:00;484;2.5;31
02.12.2018;13:05:00;534;2.6;31
02.12.2018;13:15:00;589;2.7;31
02.12.2018;13:25:00;854;2.8;31
02.12.2018;13:35:00;767;2.9;31
02.12.2018;13:45:00;576;3.0;31
02.12.2018;13:55:00;528;3.1;31
02.12.2018;14:05:00;519;3.2;31
02.12.2018;14:15:00;693;3.3;31
02.12.2018;14:25:00;360;3.4;31
02.12.2018;14:35:00;735;3.5;31
02.12.2018;14:45:00;619;3.6;32
02.12.2018;14:55:00;431;3.7;32
02.12.2018;15:05:00;333;3.7;32
02.12.2018;15:15:00;333;3.8;32
02.12.2018;15:25:00;210;3.8;32
02.12.2018;15:35:00;205;3.9;32
02.12.2018;15:45:00;221;3.9;32
02.12.2018;15:55:00;196;3.9;32
02.12.2018;16:05:00;144;4.0;31
02.12.2018;16:15:00;11;4.0;31
02.12.2018;16:25:00;0;4.0;0
02.12.2018;16:35:00;0;4.0;0
02.12.2018;16:45:00;0;4.0;0
02.12.2018;16:55:00;0;4.0;0
02.12.2018;17:05:00;0;4.0;0
02.12.2018;17:15:00;0;4.0;0
02.12.2018;17:25:00;0;4.0;0
02.12.2018;17:35:00;0;4.0;0
02.12.2018;17:45:00;0;4.0;0
02.12.2018;17:55:00;0;4.0;0
02.12.2018;18:05:00;0;4.0;0
02.12.2018;18:15:00;0;4.0;0
02.12.2018;18:25:00;0;4.0;0
02.12.2018;18:35:00;0;4.0;0
02.12.2018;18:45:00;0;4.0;0
02.12.2018;18:55:00;0;4.0;0
02.12.2018;19:05:00;0;4.0;0
02.12.2018;19:15:00;0;4.0;0
02.12.2018;19:25:00;0;4.0;0
02.12.2018;19:35:00;0;4.0;0
02.12.2018;19:45:00;0;4.0;0
02.12.2018;19:55:00;0;4.0;0
02.12.2018;20:05:00;0;4.0;0
02.12.2018;20:15:00;0;4.0;0
02.12.2018;20:25:00;0;4.0;0
02.12.2018;20:35:00;0;4.0;0
02.12.2018;20:45:00;0;4.0;0
02.12.2018;20:55:00;0;4.0;0
02.12.2018;21:05:00;0;4.0;0
02.12.2018;21:15:00;0;4.0;0
02.12.2018;21:25:00;0;4.0;0
02.12.2018;21:35:00;0;4.0;0
02.12.2018;21:45:00;0;4.0;0
02.12.2018;21:55:00;0;4.0;0
02.12.2018;22:05:00;0;4.0;0
02.12.2018;22:15:00;0;4.0;0
02.12.2018;22:25:00;0;4.0;0
02.12.2018;22:35:00;0;4.0;0
02.12.2018;22:45:00;0;4.0;0
02.12.2018;22:55:00;0;4.0;0
02.12.2018;23:05:00;0;4.0;0
02.12.2018;23:15:00;0;4.0;0
02.12.2018;23:25:00;0;4.0;0
02.12.2018;23:35:00;0;4.0;0
02.12.2018;23:45:00;0;4.0;0
02.12.2018;23:55:00;0;4.0;0
03.12.2018;00:05:00;0;0;0
03.12.2018;00:15:00;0;0;0
03.12.2018;00:25:00;0;0;0
03.12.2018;00:35:00;0;0;0
03.12.2018;00:45:00;0;0;0
03.12.2018;01:05:00;0;0;0
03.12.2018;01:15:00;0;0;0
03.12.2018;01:35:00;0;0;0
03.12.2018;01:45:00;0;0;0
03.12.2018;01:55:00;0;0;0
03.12.2018;02:05:00;0;0;0
03.12.2018;02:15:00;0;0;0
03.12.2018;02:25:00;0;0;0
03.12.2018;02:35:00;0;0;0
03.12.2018;02:45:00;0;0;0
03.12.2018;02:55:00;0;0;0
03.12.2018;03:05:00;0;0;0
03.12.2018;03:25:00;0;0;0
03.12.2018;03:45:00;0;0;0
03.12.2018;03:55:00;0;0;0
03.12.2018;04:05:00;0;0;0
03.12.2018;04:15:00;0;0;0
03.12.2018;04:25:00;0;0;0
03.12.2018;04:35:00;0;0;0
03.12.2018;04:45:00;0;0;0
03.12.2018;04:55:00;0;0;0
03.12.2018;05:05:00;0;0;0
03.12.2018;05:15:00;0;0;0
03.12.2018;05:25:00;0;0;0
03.12.2018;05:35:00;0;0;0
03.12.2018;05:45:00;0;0;0
03.12.2018;05:55:00;0;0;0
03.12.2018;06:05:00;0;0;0
03.12.2018;06:15:00;0;0;0
03.12.2018;06:25:00;0;0;0
03.12.2018;06:35:00;0;0;0
03.12.2018;06:45:00;0;0;0
03.12.2018;06:55:00;0;0;0
03.12.2018;07:05:00;0;0;0
03.12.2018;07:15:00;0;0;0
03.12.2018;07:25:00;0;0;0
03.12.2018;07:35:00;0;0;0
03.12.2018;07:45:00;0;0;0
03.12.2018;07:55:00;0;0;0
03.12.2018;08:05:00;0;0;0
03.12.2018;08:15:00;153;0;26
03.12.2018;08:25:00;155;0;27
03.12.2018;08:35:00;187;0;27
03.12.2018;08:45:00;292;0.1;28
03.12.2018;08:55:00;297;0.1;28
03.12.2018;09:05:00;442;0.2;28
03.12.2018;09:25:00;585;0.4;29
03.12.2018;09:35:00;674;0.5;29
03.12.2018;09:45:00;871;0.6;29
03.12.2018;09:55:00;941;0.7;30
03.12.2018;10:05:00;1056;0.9;30
03.12.2018;10:15:00;2470;1.3;30
03.12.2018;10:25:00;1578;1.6;31
03.12.2018;10:35:00;838;1.7;31
03.12.2018;10:45:00;969;1.9;31
03.12.2018;10:55:00;612;2.0;31
03.12.2018;11:05:00;636;2.1;31
03.12.2018;11:15:00;740;2.2;31
03.12.2018;11:25:00;813;2.4;31
03.12.2018;11:35:00;1139;2.5;31
03.12.2018;11:45:00;1287;2.7;32
03.12.2018;11:55:00;2705;3.0;32
03.12.2018;12:05:00;2602;3.5;33
03.12.2018;12:15:00;2276;3.9;33
03.12.2018;12:25:00;1721;4.2;33
03.12.2018;12:35:00;1755;4.5;33
03.12.2018;12:45:00;1824;4.8;34
03.12.2018;12:55:00;1773;5.1;34
03.12.2018;13:05:00;1310;5.3;33
03.12.2018;13:15:00;1074;5.5;33
03.12.2018;13:25:00;1480;5.7;33
03.12.2018;13:35:00;965;5.9;33
03.12.2018;13:45:00;645;6.0;33
03.12.2018;13:55:00;895;6.1;33
03.12.2018;14:05:00;504;6.3;33
03.12.2018;14:15:00;850;6.4;33
03.12.2018;14:25:00;388;6.5;33
03.12.2018;14:35:00;557;6.6;33
03.12.2018;14:45:00;488;6.7;33
03.12.2018;14:55:00;655;6.8;33
03.12.2018;15:05:00;486;6.8;33
03.12.2018;15:15:00;224;6.9;33
03.12.2018;15:25:00;159;6.9;32
03.12.2018;15:35:00;146;6.9;32
03.12.2018;15:45:00;139;7.0;32
03.12.2018;15:55:00;157;7.0;32
03.12.2018;16:05:00;118;7.0;32
03.12.2018;16:15:00;125;7.0;32
03.12.2018;16:25:00;108;7.0;32
03.12.2018;16:35:00;0;7.0;32
03.12.2018;16:45:00;0;7.0;0
03.12.2018;16:55:00;0;7.0;0
03.12.2018;17:05:00;0;7.0;0
03.12.2018;17:15:00;0;7.0;0
03.12.2018;17:25:00;0;7.0;0
03.12.2018;17:35:00;0;7.0;0
03.12.2018;17:45:00;0;7.0;0
03.12.2018;17:55:00;0;7.0;0
03.12.2018;18:05:00;0;7.0;0
03.12.2018;18:15:00;0;7.0;0
03.12.2018;18:25:00;0;7.0;0
03.12.2018;18:45:00;0;7.0;0
03.12.2018;18:55:00;0;7.0;0
03.12.2018;19:05:00;0;7.0;0
03.12.2018;19:15:00;0;7.0;0
03.12.2018;19:25:00;0;7.0;0
03.12.2018;19:35:00;0;7.0;0
03.12.2018;19:45:00;0;7.0;0
03.12.2018;19:55:00;0;7.0;0
03.12.2018;20:05:00;0;7.0;0
03.12.2018;20:15:00;0;7.0;0
03.12.2018;20:25:00;0;7.0;0
03.12.2018;20:35:00;0;7.0;0
03.12.2018;20:45:00;0;7.0;0
03.12.2018;20:55:00;0;7.0;0
03.12.2018;21:05:00;0;7.0;0
03.12.2018;21:15:00;0;7.0;0
03.12.2018;21:25:00;0;7.0;0
03.12.2018;21:35:00;0;7.0;0
03.12.2018;21:45:00;0;7.0;0
03.12.2018;21:55:00;0;7.0;0
03.12.2018;22:05:00;0;7.0;0
03.12.2018;22:15:00;0;7.0;0
03.12.2018;22:25:00;0;7.0;0
03.12.2018;22:35:00;0;7.0;0
03.12.2018;22:45:00;0;7.0;0
03.12.2018;22:55:00;0;7.0;0
03.12.2018;23:05:00;0;7.0;0
03.12.2018;23:15:00;0;7.0;0
03.12.2018;23:25:00;0;7.0;0
03.12.2018;23:35:00;0;7.0;0
03.12.2018;23:45:00;0;7.0;0
03.12.2018;23:55:00;0;7.0;0
04.12.2018;00:05:00;0;0;0
04.12.2018;00:15:00;0;0;0
04.12.2018;00:25:00;0;0;0
04.12.2018;00:35:00;0;0;0
04.12.2018;00:45:00;0;0;0
04.12.2018;01:20:00;0;0;0
04.12.2018;01:30:00;0;0;0
04.12.2018;01:50:00;0;0;0
04.12.2018;02:00:00;0;0;0
04.12.2018;02:10:00;0;0;0
04.12.2018;02:20:00;0;0;0
04.12.2018;02:30:00;0;0;0
04.12.2018;02:40:00;0;0;0
04.12.2018;02:50:00;0;0;0
04.12.2018;03:00:00;0;0;0
04.12.2018;03:10:00;0;0;0
04.12.2018;03:30:00;0;0;0
04.12.2018;03:50:00;0;0;0
04.12.2018;04:00:00;0;0;0
04.12.2018;04:10:00;0;0;0
04.12.2018;04:20:00;0;0;0
04.12.2018;04:30:00;0;0;0
04.12.2018;04:40:00;0;0;0
04.12.2018;04:50:00;0;0;0
04.12.2018;05:00:00;0;0;0
04.12.2018;05:10:00;0;0;0
04.12.2018;05:20:00;0;0;0
04.12.2018;05:30:00;0;0;0
04.12.2018;05:40:00;0;0;0
04.12.2018;05:50:00;0;0;0
04.12.2018;06:00:00;0;0;0
04.12.2018;06:10:00;0;0;0
04.12.2018;06:20:00;0;0;0
04.12.2018;06:30:00;0;0;0
04.12.2018;06:40:00;0;0;0
04.12.2018;06:50:00;0;0;0
04.12.2018;07:00:00;0;0;0
04.12.2018;07:10:00;0;0;0
04.12.2018;07:20:00;0;0;0
04.12.2018;07:30:00;0;0;0
04.12.2018;07:40:00;0;0;0
04.12.2018;07:50:00;0;0;0
04.12.2018;08:00:00;0;0;0
04.12.2018;08:10:00;55;0;25
04.12.2018;08:20:00;160;0;26
04.12.2018;08:30:00;272;0;27
04.12.2018;08:40:00;369;0.1;28
04.12.2018;08:50:00;301;0.1;28
04.12.2018;09:00:00;393;0.2;28
04.12.2018;09:10:00;412;0.3;29
04.12.2018;09:20:00;231;0.3;29
04.12.2018;09:30:00;251;0.3;29
04.12.2018;09:40:00;573;0.4;29
04.12.2018;09:50:00;877;0.6;30
04.12.2018;10:00:00;959;0.7;30
04.12.2018;10:10:00;689;0.8;30
04.12.2018;10:20:00;770;0.9;30
04.12.2018;10:30:00;999;1.1;30
04.12.2018;10:40:00;1027;1.3;31
04.12.2018;10:50:00;4241;1.8;31
04.12.2018;11:00:00;3281;2.6;35
04.12.2018;11:10:00;1202;2.8;33
04.12.2018;11:20:00;931;3.0;33
04.12.2018;11:30:00;1923;3.2;33
04.12.2018;11:40:00;4950;4.1;36
04.12.2018;11:50:00;3217;4.7;38
04.12.2018;12:00:00;1804;5.1;36
04.12.2018;12:10:00;2802;5.5;36
04.12.2018;12:20:00;4110;6.1;37
04.12.2018;12:30:00;3668;6.9;40
04.12.2018;12:40:00;1143;7.2;38
04.12.2018;12:50:00;2090;7.5;37
04.12.2018;13:00:00;896;7.7;36
04.12.2018;13:10:00;1455;7.9;35
04.12.2018;13:20:00;1157;8.0;35
04.12.2018;13:30:00;1738;8.3;35
04.12.2018;13:40:00;1658;8.6;35
04.12.2018;13:50:00;1892;8.9;35
04.12.2018;14:00:00;1138;9.1;34
04.12.2018;14:10:00;966;9.3;34
04.12.2018;14:20:00;949;9.4;34
04.12.2018;14:30:00;403;9.5;34
04.12.2018;14:40:00;288;9.6;34
04.12.2018;14:50:00;276;9.6;33
04.12.2018;15:00:00;301;9.7;33
04.12.2018;15:10:00;556;9.8;33
04.12.2018;15:20:00;663;9.9;33
04.12.2018;15:30:00;500;10.0;33
04.12.2018;15:40:00;281;10.1;33
04.12.2018;15:50:00;317;10.1;33
04.12.2018;16:00:00;175;10.1;33
04.12.2018;16:10:00;175;10.2;33
04.12.2018;16:20:00;109;10.2;33
04.12.2018;16:30:00;104;10.2;32
04.12.2018;16:40:00;0;10.2;0
04.12.2018;16:50:00;0;10.2;0
04.12.2018;17:00:00;0;10.2;0
04.12.2018;17:10:00;0;10.2;0
04.12.2018;17:20:00;0;10.2;0
04.12.2018;17:30:00;0;10.2;0
04.12.2018;17:40:00;0;10.2;0
04.12.2018;17:50:00;0;10.2;0
04.12.2018;18:00:00;0;10.2;0
04.12.2018;18:10:00;0;10.2;0
04.12.2018;18:20:00;0;10.2;0
04.12.2018;18:30:00;0;10.2;0
04.12.2018;18:40:00;0;10.2;0
04.12.2018;18:50:00;0;10.2;0
04.12.2018;19:00:00;0;10.2;0
04.12.2018;19:10:00;0;10.2;0
04.12.2018;19:20:00;0;10.2;0
04.12.2018;19:30:00;0;10.2;0
04.12.2018;19:40:00;0;10.2;0
04.12.2018;19:50:00;0;10.2;0
04.12.2018;20:00:00;0;10.2;0
04.12.2018;20:10:00;0;10.2;0
04.12.2018;20:20:00;0;10.2;0
04.12.2018;20:30:00;0;10.2;0
04.12.2018;20:40:00;0;10.2;0
04.12.2018;20:50:00;0;10.2;0
04.12.2018;21:00:00;0;10.2;0
04.12.2018;21:10:00;0;10.2;0
04.12.2018;21:20:00;0;10.2;0
04.12.2018;21:30:00;0;10.2;0
04.12.2018;21:40:00;0;10.2;0
04.12.2018;21:50:00;0;10.2;0
04.12.2018;22:00:00;0;10.2;0
04.12.2018;22:10:00;0;10.2;0
04.12.2018;22:20:00;0;10.2;0
04.12.2018;22:30:00;0;10.2;0
04.12.2018;22:40:00;0;10.2;0
04.12.2018;22:50:00;0;10.2;0
04.12.2018;23:00:00;0;10.2;0
04.12.2018;23:10:00;0;10.2;0
04.12.2018;23:20:00;0;10.2;0
04.12.2018;23:30:00;0;10.2;0
04.12.2018;23:40:00;0;10.2;0
04.12.2018;23:50:00;0;10.2;0
05.12.2018;00:00:00;0;0;0
05.12.2018;00:10:00;0;0;0
05.12.2018;00:30:00;0;0;0
05.12.2018;00:50:00;0;0;0
05.12.2018;01:00:00;0;0;0
05.12.2018;01:20:00;0;0;0
05.12.2018;01:40:00;0;0;0
05.12.2018;01:50:00;0;0;0
05.12.2018;02:00:00;0;0;0
05.12.2018;02:10:00;0;0;0
05.12.2018;02:20:00;0;0;0
05.12.2018;02:30:00;0;0;0
05.12.2018;02:40:00;0;0;0
05.12.2018;02:50:00;0;0;0
05.12.2018;03:00:00;0;0;0
05.12.2018;03:20:00;0;0;0
05.12.2018;03:40:00;0;0;0
05.12.2018;03:50:00;0;0;0
05.12.2018;04:00:00;0;0;0
05.12.2018;04:10:00;0;0;0
05.12.2018;04:20:00;0;0;0
05.12.2018;04:30:00;0;0;0
05.12.2018;04:40:00;0;0;0
05.12.2018;04:50:00;0;0;0
05.12.2018;05:00:00;0;0;0
05.12.2018;05:10:00;0;0;0
05.12.2018;05:20:00;0;0;0
05.12.2018;05:30:00;0;0;0
05.12.2018;05:40:00;0;0;0
05.12.2018;05:50:00;0;0;0
05.12.2018;06:00:00;0;0;0
05.12.2018;06:10:00;0;0;0
05.12.2018;06:20:00;0;0;0
05.12.2018;06:30:00;0;0;0
05.12.2018;06:40:00;0;0;0
05.12.2018;06:50:00;0;0;0
05.12.2018;07:00:00;0;0;0
05.12.2018;07:10:00;0;0;0
05.12.2018;07:20:00;0;0;0
05.12.2018;07:30:00;0;0;0
05.12.2018;07:40:00;0;0;0
05.12.2018;07:50:00;0;0;0
05.12.2018;08:00:00;0;0;0
05.12.2018;08:10:00;0;0;0
05.12.2018;08:20:00;0;0;0
05.12.2018;08:30:00;0;0;26
05.12.2018;08:40:00;149;0;27
05.12.2018;08:50:00;159;0;27
05.12.2018;09:00:00;209;0;28
05.12.2018;09:10:00;232;0.1;28
05.12.2018;09:20:00;268;0.1;28
05.12.2018;09:30:00;306;0.2;29
05.12.2018;09:40:00;401;0.2;29
05.12.2018;09:50:00;352;0.3;29
05.12.2018;10:00:00;342;0.3;29
05.12.2018;10:20:00;428;0.5;30
05.12.2018;10:30:00;476;0.5;30
05.12.2018;10:40:00;553;0.6;30
05.12.2018;10:50:00;655;0.7;30
05.12.2018;11:00:00;624;0.8;30
05.12.2018;11:10:00;605;0.9;30
05.12.2018;11:20:00;636;1.0;31
05.12.2018;11:30:00;558;1.1;31
05.12.2018;11:40:00;697;1.2;31
05.12.2018;11:50:00;833;1.4;31
05.12.2018;12:00:00;738;1.5;31
05.12.2018;12:10:00;658;1.6;31
05.12.2018;12:20:00;671;1.7;31
05.12.2018;12:30:00;742;1.8;31
05.12.2018;12:40:00;806;2.0;31
05.12.2018;12:50:00;596;2.1;31
05.12.2018;13:00:00;620;2.2;31
05.12.2018;13:10:00;619;2.3;31
05.12.2018;13:20:00;423;2.4;31
05.12.2018;13:30:00;485;2.4;31
05.12.2018;13:40:00;731;2.5;31
05.12.2018;13:50:00;1109;2.7;31
05.12.2018;14:00:00;800;2.8;32
05.12.2018;14:10:00;477;2.9;32
05.12.2018;14:20:00;399;3.0;32
05.12.2018;14:30:00;348;3.1;32
05.12.2018;14:40:00;353;3.1;32
05.12.2018;14:50:00;390;3.2;32
05.12.2018;15:00:00;406;3.3;32
05.12.2018;15:10:00;349;3.3;32
05.12.2018;15:20:00;273;3.4;32
05.12.2018;15:30:00;257;3.4;32
05.12.2018;15:40:00;248;3.5;32
05.12.2018;15:50:00;239;3.5;32
05.12.2018;16:00:00;202;3.5;32
05.12.2018;16:10:00;146;3.6;32
05.12.2018;16:20:00;109;3.6;32
05.12.2018;16:30:00;0;3.6;0
05.12.2018;16:40:00;0;3.6;0
05.12.2018;16:50:00;0;3.6;0
05.12.2018;17:00:00;0;3.6;0
05.12.2018;17:10:00;0;3.6;0
05.12.2018;17:20:00;0;3.6;0
05.12.2018;17:30:00;0;3.6;0
05.12.2018;17:40:00;0;3.6;0
05.12.2018;17:50:00;0;3.6;0
05.12.2018;18:00:00;0;3.6;0
05.12.2018;18:10:00;0;3.6;0
05.12.2018;18:20:00;0;3.6;0
05.12.2018;18:30:00;0;3.6;0
05.12.2018;18:40:00;0;3.6;0
05.12.2018;18:50:00;0;3.6;0
05.12.2018;19:00:00;0;3.6;0
05.12.2018;19:10:00;0;3.6;0
05.12.2018;19:20:00;0;3.6;0
05.12.2018;19:30:00;0;3.6;0
05.12.2018;19:40:00;0;3.6;0
05.12.2018;19:50:00;0;3.6;0
05.12.2018;20:00:00;0;3.6;0
05.12.2018;20:10:00;0;3.6;0
05.12.2018;20:20:00;0;3.6;0
05.12.2018;20:30:00;0;3.6;0
05.12.2018;20:40:00;0;3.6;0
05.12.2018;20:50:00;0;3.6;0
05.12.2018;21:00:00;0;3.6;0
05.12.2018;21:10:00;0;3.6;0
05.12.2018;21:20:00;0;3.6;0
05.12.2018;21:30:00;0;3.6;0
05.12.2018;21:40:00;0;3.6;0
05.12.2018;21:50:00;0;3.6;0
05.12.2018;22:00:00;0;3.6;0
05.12.2018;22:10:00;0;3.6;0
05.12.2018;22:20:00;0;3.6;0
05.12.2018;22:30:00;0;3.6;0
05.12.2018;22:40:00;0;3.6;0
05.12.2018;22:50:00;0;3.6;0
05.12.2018;23:00:00;0;3.6;0
05.12.2018;23:10:00;0;3.6;0
05.12.2018;23:20:00;0;3.6;0
05.12.2018;23:30:00;0;3.6;0
05.12.2018;23:40:00;0;3.6;0
05.12.2018;23:50:00;0;3.6;0
06.12.2018;00:00:00;0;0;0
06.12.2018;00:10:00;0;0;0
06.12.2018;00:20:00;0;0;0
06.12.2018;00:30:00;0;0;0
06.12.2018;00:40:00;0;0;0
06.12.2018;01:00:00;0;0;0
06.12.2018;01:15:00;0;0;0
06.12.2018;01:25:00;0;0;0
06.12.2018;01:55:00;0;0;0
06.12.2018;02:05:00;0;0;0
06.12.2018;02:15:00;0;0;0
06.12.2018;02:25:00;0;0;0
06.12.2018;02:35:00;0;0;0
06.12.2018;02:45:00;0;0;0
06.12.2018;02:55:00;0;0;0
06.12.2018;03:00:00;0;0;0
06.12.2018;03:10:00;0;0;0
06.12.2018;03:20:00;0;0;0
06.12.2018;03:30:00;0;0;0
06.12.2018;03:40:00;0;0;0
06.12.2018;04:00:00;0;0;0
06.12.2018;04:10:00;0;0;0
06.12.2018;04:20:00;0;0;0
06.12.2018;04:30:00;0;0;0
06.12.2018;04:40:00;0;0;0
06.12.2018;04:50:00;0;0;0
06.12.2018;05:00:00;0;0;0
06.12.2018;05:10:00;0;0;0
06.12.2018;05:20:00;0;0;0
06.12.2018;05:30:00;0;0;0
06.12.2018;05:40:00;0;0;0
06.12.2018;05:50:00;0;0;0
06.12.2018;06:00:00;0;0;0
06.12.2018;06:10:00;0;0;0
06.12.2018;06:20:00;0;0;0
06.12.2018;06:30:00;0;0;0
06.12.2018;06:40:00;0;0;0
06.12.2018;06:50:00;0;0;0
06.12.2018;07:00:00;0;0;0
06.12.2018;07:10:00;0;0;0
06.12.2018;07:20:00;0;0;0
06.12.2018;07:30:00;0;0;0
06.12.2018;07:40:00;0;0;0
06.12.2018;07:50:00;0;0;0
06.12.2018;08:00:00;0;0;0
06.12.2018;08:10:00;0;0;0
06.12.2018;08:20:00;19;0;25
06.12.2018;08:30:00;180;0;26
06.12.2018;08:40:00;357;0;27
06.12.2018;08:50:00;468;0.1;28
06.12.2018;09:00:00;452;0.2;28
06.12.2018;09:10:00;267;0.2;28
06.12.2018;09:20:00;312;0.3;29
06.12.2018;09:30:00;310;0.3;29
06.12.2018;09:40:00;589;0.4;29
06.12.2018;09:50:00;1010;0.5;29
06.12.2018;10:00:00;742;0.7;30
06.12.2018;10:10:00;680;0.8;30
06.12.2018;10:20:00;658;0.9;30
06.12.2018;10:30:00;666;1.0;30
06.12.2018;10:40:00;729;1.2;30
06.12.2018;10:50:00;588;1.3;31
06.12.2018;11:00:00;1612;1.5;31
06.12.2018;11:10:00;961;1.6;31
06.12.2018;11:20:00;1025;1.8;31
06.12.2018;11:30:00;1465;2.0;31
06.12.2018;11:40:00;919;2.2;31
06.12.2018;11:50:00;1284;2.4;31
06.12.2018;12:00:00;1580;2.6;31
06.12.2018;12:10:00;2206;3.0;32
06.12.2018;12:20:00;1290;3.3;32
06.12.2018;12:30:00;1193;3.5;32
06.12.2018;12:40:00;1039;3.6;32
06.12.2018;12:50:00;1339;3.8;32
06.12.2018;13:00:00;1683;4.1;32
06.12.2018;13:10:00;2403;4.5;33
06.12.2018;13:20:00;2191;4.8;33
06.12.2018;13:30:00;1961;5.1;34
06.12.2018;13:40:00;2026;5.5;34
06.12.2018;13:50:00;1714;5.8;34
06.12.2018;14:00:00;1279;6.1;34
06.12.2018;14:10:00;1414;6.3;34
06.12.2018;14:20:00;1307;6.5;33
06.12.2018;14:30:00;1117;6.7;33
06.12.2018;14:40:00;1388;6.9;33
06.12.2018;14:50:00;708;7.1;33
06.12.2018;15:00:00;819;7.2;33
06.12.2018;15:10:00;638;7.3;33
06.12.2018;15:20:00;672;7.4;33
06.12.2018;15:30:00;556;7.5;33
06.12.2018;15:40:00;603;7.6;33
06.12.2018;15:50:00;527;7.7;33
06.12.2018;16:00:00;419;7.8;33
06.12.2018;16:10:00;277;7.8;33
06.12.2018;16:20:00;243;7.9;33
06.12.2018;16:30:00;146;7.9;33
06.12.2018;16:40:00;33;7.9;32
06.12.2018;16:50:00;0;7.9;0
06.12.2018;17:00:00;0;7.9;0
06.12.2018;17:10:00;0;7.9;0
06.12.2018;17:20:00;0;7.9;0
06.12.2018;17:30:00;0;7.9;0
06.12.2018;17:40:00;0;7.9;0
06.12.2018;17:50:00;0;7.9;0
06.12.2018;18:00:00;0;7.9;0
06.12.2018;18:10:00;0;7.9;0
06.12.2018;18:20:00;0;7.9;0
06.12.2018;18:30:00;0;7.9;0
06.12.2018;18:40:00;0;7.9;0
06.12.2018;18:50:00;0;7.9;0
06.12.2018;19:00:00;0;7.9;0
06.12.2018;19:10:00;0;7.9;0
06.12.2018;19:20:00;0;7.9;0
06.12.2018;19:30:00;0;7.9;0
06.12.2018;19:40:00;0;7.9;0
06.12.2018;19:50:00;0;7.9;0
06.12.2018;20:00:00;0;7.9;0
06.12.2018;20:10:00;0;7.9;0
06.12.2018;20:20:00;0;7.9;0
06.12.2018;20:30:00;0;7.9;0
06.12.2018;20:40:00;0;7.9;0
06.12.2018;20:50:00;0;7.9;0
06.12.2018;21:00:00;0;7.9;0
06.12.2018;21:10:00;0;7.9;0
06.12.2018;21:20:00;0;7.9;0
06.12.2018;21:30:00;0;7.9;0
06.12.2018;21:40:00;0;7.9;0
06.12.2018;21:50:00;0;7.9;0
06.12.2018;22:00:00;0;7.9;0
06.12.2018;22:10:00;0;7.9;0
06.12.2018;22:20:00;0;7.9;0
06.12.2018;22:30:00;0;7.9;0
06.12.2018;22:40:00;0;7.9;0
06.12.2018;22:50:00;0;7.9;0
06.12.2018;23:00:00;0;7.9;0
06.12.2018;23:10:00;0;7.9;0
06.12.2018;23:20:00;0;7.9;0
06.12.2018;23:30:00;0;7.9;0
06.12.2018;23:40:00;0;7.9;0
06.12.2018;23:50:00;0;7.9;0
07.12.2018;00:00:00;0;0;0
07.12.2018;00:10:00;0;0;0
07.12.2018;00:20:00;0;0;0
07.12.2018;00:30:00;0;0;0
07.12.2018;00:50:00;0;0;0
07.12.2018;01:00:00;0;0;0
07.12.2018;01:20:00;0;0;0
07.12.2018;01:30:00;0;0;0
07.12.2018;01:50:00;0;0;0
07.12.2018;02:00:00;0;0;0
07.12.2018;02:10:00;0;0;0
07.12.2018;02:20:00;0;0;0
07.12.2018;02:30:00;0;0;0
07.12.2018;02:40:00;0;0;0
07.12.2018;02:50:00;0;0;0
07.12.2018;03:15:00;0;0;0
07.12.2018;03:25:00;0;0;0
07.12.2018;03:45:00;0;0;0
07.12.2018;03:55:00;0;0;0
07.12.2018;04:05:00;0;0;0
07.12.2018;04:15:00;0;0;0
07.12.2018;04:25:00;0;0;0
07.12.2018;04:35:00;0;0;0
07.12.2018;04:45:00;0;0;0
07.12.2018;04:55:00;0;0;0
07.12.2018;05:05:00;0;0;0
07.12.2018;05:15:00;0;0;0
07.12.2018;05:25:00;0;0;0
07.12.2018;05:35:00;0;0;0
07.12.2018;05:45:00;0;0;0
07.12.2018;05:55:00;0;0;0
07.12.2018;06:05:00;0;0;0
07.12.2018;06:15:00;0;0;0
07.12.2018;06:25:00;0;0;0
07.12.2018;06:35:00;0;0;0
07.12.2018;06:45:00;0;0;0
07.12.2018;06:55:00;0;0;0
07.12.2018;07:05:00;0;0;0
07.12.2018;07:15:00;0;0;0
07.12.2018;07:25:00;0;0;0
07.12.2018;07:35:00;0;0;0
07.12.2018;07:45:00;0;0;0
07.12.2018;07:55:00;0;0;0
07.12.2018;08:05:00;0;0;0
07.12.2018;08:15:00;0;0;25
07.12.2018;08:25:00;154;0;26
07.12.2018;08:35:00;185;0;27
07.12.2018;08:45:00;262;0;28
07.12.2018;08:55:00;398;0.1;28
07.12.2018;09:05:00;592;0.2;28
07.12.2018;09:25:00;648;0.4;29
07.12.2018;09:35:00;808;0.5;29
07.12.2018;09:45:00;1056;0.7;30
07.12.2018;09:55:00;667;0.8;30
07.12.2018;10:05:00;1206;1.0;30
07.12.2018;10:15:00;1051;1.2;30
07.12.2018;10:25:00;1122;1.3;31
07.12.2018;10:35:00;1270;1.5;31
07.12.2018;10:45:00;1578;1.8;31
07.12.2018;10:55:00;1703;2.1;31
07.12.2018;11:05:00;1219;2.4;31
07.12.2018;11:15:00;1300;2.6;32
07.12.2018;11:25:00;1267;2.8;32
07.12.2018;11:35:00;1200;3.0;32
07.12.2018;11:45:00;1044;3.2;32
07.12.2018;11:55:00;1171;3.3;32
07.12.2018;12:05:00;1551;3.6;32
07.12.2018;12:15:00;2190;3.9;32
07.12.2018;12:25:00;2586;4.3;33
07.12.2018;12:35:00;2685;4.9;35
07.12.2018;12:45:00;5402;5.6;37
07.12.2018;12:55:00;4115;6.3;39
07.12.2018;13:05:00;3145;6.9;39
07.12.2018;13:15:00;2712;7.5;39
07.12.2018;13:25:00;2600;8.1;40
07.12.2018;13:35:00;1486;8.4;38
07.12.2018;13:45:00;1640;8.6;37
07.12.2018;13:55:00;952;8.8;36
07.12.2018;14:05:00;1146;8.9;35
07.12.2018;14:15:00;947;9.1;35
07.12.2018;14:25:00;1005;9.3;34
07.12.2018;14:35:00;1214;9.5;34
07.12.2018;14:45:00;843;9.7;34
07.12.2018;14:55:00;466;9.8;34
07.12.2018;15:05:00;413;9.8;34
07.12.2018;15:15:00;527;9.9;34
07.12.2018;15:25:00;670;10.0;34
07.12.2018;15:35:00;292;10.1;33
07.12.2018;15:45:00;264;10.1;33
07.12.2018;15:55:00;231;10.1;33
07.12.2018;16:05:00;189;10.2;33
07.12.2018;16:15:00;160;10.2;33
07.12.2018;16:25:00;131;10.2;33
07.12.2018;16:35:00;78;10.2;33
07.12.2018;16:45:00;0;10.2;0
07.12.2018;16:55:00;0;10.2;0
07.12.2018;17:05:00;0;10.2;0
07.12.2018;17:15:00;0;10.2;0
07.12.2018;17:25:00;0;10.2;0
07.12.2018;17:35:00;0;10.2;0
07.12.2018;17:45:00;0;10.2;0
07.12.2018;17:55:00;0;10.2;0
07.12.2018;18:05:00;0;10.2;0
07.12.2018;18:15:00;0;10.2;0
07.12.2018;18:25:00;0;10.2;0
07.12.2018;18:35:00;0;10.2;0
07.12.2018;18:45:00;0;10.2;0
07.12.2018;18:55:00;0;10.2;0
07.12.2018;19:05:00;0;10.2;0
07.12.2018;19:15:00;0;10.2;0
07.12.2018;19:25:00;0;10.2;0
07.12.2018;19:35:00;0;10.2;0
07.12.2018;19:45:00;0;10.2;0
07.12.2018;19:55:00;0;10.2;0
07.12.2018;20:05:00;0;10.2;0
07.12.2018;20:15:00;0;10.2;0
07.12.2018;20:25:00;0;10.2;0
07.12.2018;20:35:00;0;10.2;0
07.12.2018;20:45:00;0;10.2;0
07.12.2018;20:55:00;0;10.2;0
07.12.2018;21:05:00;0;10.2;0
07.12.2018;21:15:00;0;10.2;0
07.12.2018;21:25:00;0;10.2;0
07.12.2018;21:35:00;0;10.2;0
07.12.2018;21:45:00;0;10.2;0
07.12.2018;21:55:00;0;10.2;0
07.12.2018;22:05:00;0;10.2;0
07.12.2018;22:15:00;0;10.2;0
07.12.2018;22:25:00;0;10.2;0
07.12.2018;22:35:00;0;10.2;0
07.12.2018;22:45:00;0;10.2;0
07.12.2018;22:55:00;0;10.2;0
07.12.2018;23:05:00;0;10.2;0
07.12.2018;23:15:00;0;10.2;0
07.12.2018;23:25:00;0;10.2;0
07.12.2018;23:35:00;0;10.2;0
07.12.2018;23:45:00;0;10.2;0
07.12.2018;23:55:00;0;10.2;0
08.12.2018;00:05:00;0;0;0
08.12.2018;00:15:00;0;0;0
