Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.12.2018;00:25:00;0;0;0
08.12.2018;00:35:00;0;0;0
08.12.2018;01:00:00;0;0;0
08.12.2018;01:20:00;0;0;0
08.12.2018;01:40:00;0;0;0
08.12.2018;01:50:00;0;0;0
08.12.2018;02:00:00;0;0;0
08.12.2018;02:10:00;0;0;0
08.12.2018;02:20:00;0;0;0
08.12.2018;02:30:00;0;0;0
08.12.2018;02:40:00;0;0;0
08.12.2018;02:50:00;0;0;0
08.12.2018;03:05:00;0;0;0
08.12.2018;03:25:00;0;0;0
08.12.2018;03:45:00;0;0;0
08.12.2018;03:55:00;0;0;0
08.12.2018;04:05:00;0;0;0
08.12.2018;04:15:00;0;0;0
08.12.2018;04:25:00;0;0;0
08.12.2018;04:35:00;0;0;0
08.12.2018;04:45:00;0;0;0
08.12.2018;04:55:00;0;0;0
08.12.2018;05:05:00;0;0;0
08.12.2018;05:15:00;0;0;0
08.12.2018;05:25:00;0;0;0
08.12.2018;05:35:00;0;0;0
08.12.2018;05:45:00;0;0;0
08.12.2018;05:55:00;0;0;0
08.12.2018;06:05:00;0;0;0
08.12.2018;06:15:00;0;0;0
08.12.2018;06:25:00;0;0;0
08.12.2018;06:35:00;0;0;0
08.12.2018;06:45:00;0;0;0
08.12.2018;06:55:00;0;0;0
08.12.2018;07:05:00;0;0;0
08.12.2018;07:15:00;0;0;0
08.12.2018;07:25:00;0;0;0
08.12.2018;07:35:00;0;0;0
08.12.2018;07:45:00;0;0;0
08.12.2018;07:55:00;0;0;0
08.12.2018;08:05:00;0;0;0
08.12.2018;08:15:00;47;0;25
08.12.2018;08:25:00;372;0;26
08.12.2018;08:35:00;248;0;27
08.12.2018;08:45:00;313;0.1;28
08.12.2018;08:55:00;446;0.2;28
08.12.2018;09:05:00;505;0.2;28
08.12.2018;09:15:00;655;0.4;29
08.12.2018;09:25:00;411;0.4;29
08.12.2018;09:35:00;693;0.5;29
08.12.2018;09:45:00;836;0.7;29
08.12.2018;09:55:00;789;0.8;30
08.12.2018;10:05:00;609;0.9;30
08.12.2018;10:15:00;598;1.0;30
08.12.2018;10:25:00;649;1.1;30
08.12.2018;10:35:00;750;1.2;30
08.12.2018;10:45:00;1060;1.4;31
08.12.2018;10:55:00;1359;1.6;31
08.12.2018;11:05:00;1233;1.8;31
08.12.2018;11:15:00;1450;2.1;31
08.12.2018;11:25:00;1144;2.3;31
08.12.2018;11:35:00;976;2.5;31
08.12.2018;11:45:00;1701;2.7;31
08.12.2018;11:55:00;1348;2.9;32
08.12.2018;12:05:00;1036;3.1;32
08.12.2018;12:15:00;1215;3.3;32
08.12.2018;12:25:00;990;3.5;32
08.12.2018;12:35:00;896;3.7;32
08.12.2018;12:45:00;1047;3.8;32
08.12.2018;12:55:00;757;4.0;32
08.12.2018;13:05:00;1057;4.2;32
08.12.2018;13:15:00;890;4.3;32
08.12.2018;13:25:00;1063;4.5;32
08.12.2018;13:35:00;1066;4.7;32
08.12.2018;13:45:00;791;4.8;32
08.12.2018;13:55:00;718;4.9;32
08.12.2018;14:05:00;934;5.1;32
08.12.2018;14:15:00;813;5.2;32
08.12.2018;14:25:00;1106;5.4;32
08.12.2018;14:35:00;649;5.5;32
08.12.2018;14:45:00;514;5.6;32
08.12.2018;14:55:00;491;5.7;32
08.12.2018;15:05:00;206;5.8;32
08.12.2018;15:15:00;173;5.8;32
08.12.2018;15:25:00;242;5.8;32
08.12.2018;15:35:00;237;5.9;32
08.12.2018;15:45:00;179;5.9;32
08.12.2018;15:55:00;254;5.9;32
08.12.2018;16:05:00;206;6.0;32
08.12.2018;16:15:00;150;6.0;32
08.12.2018;16:25:00;122;6.0;32
08.12.2018;16:35:00;62;6.0;32
08.12.2018;16:45:00;0;6.0;0
08.12.2018;16:55:00;0;6.0;0
08.12.2018;17:05:00;0;6.0;0
08.12.2018;17:15:00;0;6.0;0
08.12.2018;17:25:00;0;6.0;0
08.12.2018;17:35:00;0;6.0;0
08.12.2018;17:45:00;0;6.0;0
08.12.2018;17:55:00;0;6.0;0
08.12.2018;18:05:00;0;6.0;0
08.12.2018;18:15:00;0;6.0;0
08.12.2018;18:25:00;0;6.0;0
08.12.2018;18:35:00;0;6.0;0
08.12.2018;18:45:00;0;6.0;0
08.12.2018;18:55:00;0;6.0;0
08.12.2018;19:05:00;0;6.0;0
08.12.2018;19:15:00;0;6.0;0
08.12.2018;19:25:00;0;6.0;0
08.12.2018;19:35:00;0;6.0;0
08.12.2018;19:45:00;0;6.0;0
08.12.2018;19:55:00;0;6.0;0
08.12.2018;20:05:00;0;6.0;0
08.12.2018;20:15:00;0;6.0;0
08.12.2018;20:25:00;0;6.0;0
08.12.2018;20:35:00;0;6.0;0
08.12.2018;20:45:00;0;6.0;0
08.12.2018;20:55:00;0;6.0;0
08.12.2018;21:05:00;0;6.0;0
08.12.2018;21:15:00;0;6.0;0
08.12.2018;21:25:00;0;6.0;0
08.12.2018;21:35:00;0;6.0;0
08.12.2018;21:45:00;0;6.0;0
08.12.2018;21:55:00;0;6.0;0
08.12.2018;22:05:00;0;6.0;0
08.12.2018;22:15:00;0;6.0;0
08.12.2018;22:25:00;0;6.0;0
08.12.2018;22:35:00;0;6.0;0
08.12.2018;22:45:00;0;6.0;0
08.12.2018;22:55:00;0;6.0;0
08.12.2018;23:05:00;0;6.0;0
08.12.2018;23:15:00;0;6.0;0
08.12.2018;23:25:00;0;6.0;0
08.12.2018;23:35:00;0;6.0;0
08.12.2018;23:45:00;0;6.0;0
08.12.2018;23:55:00;0;6.0;0
09.12.2018;00:05:00;0;0;0
09.12.2018;00:15:00;0;0;0
09.12.2018;00:25:00;0;0;0
09.12.2018;00:35:00;0;0;0
09.12.2018;00:55:00;0;0;0
09.12.2018;01:05:00;0;0;0
09.12.2018;01:15:00;0;0;0
09.12.2018;01:35:00;0;0;0
09.12.2018;01:45:00;0;0;0
09.12.2018;02:05:00;0;0;0
09.12.2018;02:15:00;0;0;0
09.12.2018;02:25:00;0;0;0
09.12.2018;02:35:00;0;0;0
09.12.2018;02:45:00;0;0;0
09.12.2018;02:55:00;0;0;0
09.12.2018;03:05:00;0;0;0
09.12.2018;03:25:00;0;0;0
09.12.2018;03:35:00;0;0;0
09.12.2018;03:55:00;0;0;0
09.12.2018;04:05:00;0;0;0
09.12.2018;04:15:00;0;0;0
09.12.2018;04:25:00;0;0;0
09.12.2018;04:35:00;0;0;0
09.12.2018;04:45:00;0;0;0
09.12.2018;04:55:00;0;0;0
09.12.2018;05:05:00;0;0;0
09.12.2018;05:15:00;0;0;0
09.12.2018;05:25:00;0;0;0
09.12.2018;05:35:00;0;0;0
09.12.2018;05:45:00;0;0;0
09.12.2018;05:55:00;0;0;0
09.12.2018;06:05:00;0;0;0
09.12.2018;06:15:00;0;0;0
09.12.2018;06:25:00;0;0;0
09.12.2018;06:35:00;0;0;0
09.12.2018;06:45:00;0;0;0
09.12.2018;06:55:00;0;0;0
09.12.2018;07:05:00;0;0;0
09.12.2018;07:15:00;0;0;0
09.12.2018;07:25:00;0;0;0
09.12.2018;07:35:00;0;0;0
09.12.2018;07:45:00;0;0;0
09.12.2018;07:55:00;0;0;0
09.12.2018;08:05:00;0;0;0
09.12.2018;08:15:00;0;0;0
09.12.2018;08:25:00;0;0;0
09.12.2018;08:35:00;0;0;25
09.12.2018;08:45:00;132;0;26
09.12.2018;08:55:00;178;0;27
09.12.2018;09:05:00;267;0;27
09.12.2018;09:15:00;169;0.1;28
09.12.2018;09:25:00;179;0.1;28
09.12.2018;09:35:00;447;0.2;28
09.12.2018;09:45:00;317;0.2;29
09.12.2018;09:55:00;447;0.3;29
09.12.2018;10:05:00;632;0.4;29
09.12.2018;10:15:00;439;0.4;29
09.12.2018;10:25:00;691;0.5;30
09.12.2018;10:35:00;1124;0.7;30
09.12.2018;10:45:00;622;0.8;30
09.12.2018;10:55:00;1192;1.0;30
09.12.2018;11:05:00;1294;1.2;30
09.12.2018;11:15:00;1071;1.4;30
09.12.2018;11:25:00;1356;1.6;31
09.12.2018;11:35:00;1896;1.9;31
09.12.2018;11:45:00;1795;2.1;31
09.12.2018;11:55:00;293;2.3;31
09.12.2018;12:05:00;576;2.3;31
09.12.2018;12:15:00;1644;2.5;31
09.12.2018;12:25:00;1524;2.8;32
09.12.2018;12:35:00;1283;3.0;32
09.12.2018;12:45:00;1554;3.3;32
09.12.2018;12:55:00;753;3.4;32
09.12.2018;13:05:00;404;3.5;32
09.12.2018;13:15:00;1196;3.6;32
09.12.2018;13:25:00;966;3.8;32
09.12.2018;13:35:00;843;3.9;32
09.12.2018;13:45:00;934;4.1;32
09.12.2018;13:55:00;371;4.1;32
09.12.2018;14:05:00;584;4.2;32
09.12.2018;14:15:00;983;4.4;32
09.12.2018;14:25:00;1403;4.6;32
09.12.2018;14:35:00;807;4.7;32
09.12.2018;14:45:00;497;4.8;32
09.12.2018;14:55:00;793;4.9;32
09.12.2018;15:05:00;586;5.1;32
09.12.2018;15:15:00;614;5.2;32
09.12.2018;15:25:00;431;5.2;32
09.12.2018;15:35:00;421;5.3;32
09.12.2018;15:45:00;270;5.4;32
09.12.2018;15:55:00;155;5.4;32
09.12.2018;16:05:00;118;5.4;32
09.12.2018;16:15:00;0;5.4;0
09.12.2018;16:25:00;0;5.4;0
09.12.2018;16:35:00;0;5.4;0
09.12.2018;16:45:00;0;5.4;0
09.12.2018;16:55:00;0;5.4;0
09.12.2018;17:05:00;0;5.4;0
09.12.2018;17:15:00;0;5.4;0
09.12.2018;17:25:00;0;5.4;0
09.12.2018;17:35:00;0;5.4;0
09.12.2018;17:45:00;0;5.4;0
09.12.2018;17:55:00;0;5.4;0
09.12.2018;18:05:00;0;5.4;0
09.12.2018;18:15:00;0;5.4;0
09.12.2018;18:25:00;0;5.4;0
09.12.2018;18:45:00;0;5.4;0
09.12.2018;18:55:00;0;5.4;0
09.12.2018;19:05:00;0;5.4;0
09.12.2018;19:15:00;0;5.4;0
09.12.2018;19:25:00;0;5.4;0
09.12.2018;19:35:00;0;5.4;0
09.12.2018;19:45:00;0;5.4;0
09.12.2018;19:55:00;0;5.4;0
09.12.2018;20:05:00;0;5.4;0
09.12.2018;20:15:00;0;5.4;0
09.12.2018;20:25:00;0;5.4;0
09.12.2018;20:35:00;0;5.4;0
09.12.2018;20:45:00;0;5.4;0
09.12.2018;20:55:00;0;5.4;0
09.12.2018;21:05:00;0;5.4;0
09.12.2018;21:15:00;0;5.4;0
09.12.2018;21:25:00;0;5.4;0
09.12.2018;21:35:00;0;5.4;0
09.12.2018;21:45:00;0;5.4;0
09.12.2018;21:55:00;0;5.4;0
09.12.2018;22:05:00;0;5.4;0
09.12.2018;22:15:00;0;5.4;0
09.12.2018;22:25:00;0;5.4;0
09.12.2018;22:35:00;0;5.4;0
09.12.2018;22:45:00;0;5.4;0
09.12.2018;22:55:00;0;5.4;0
09.12.2018;23:05:00;0;5.4;0
09.12.2018;23:15:00;0;5.4;0
09.12.2018;23:25:00;0;5.4;0
09.12.2018;23:35:00;0;5.4;0
09.12.2018;23:45:00;0;5.4;0
09.12.2018;23:55:00;0;5.4;0
10.12.2018;00:05:00;0;0;0
10.12.2018;00:15:00;0;0;0
10.12.2018;00:25:00;0;0;0
10.12.2018;00:35:00;0;0;0
10.12.2018;01:00:00;0;0;0
10.12.2018;01:20:00;0;0;0
10.12.2018;01:40:00;0;0;0
10.12.2018;01:50:00;0;0;0
10.12.2018;02:00:00;0;0;0
10.12.2018;02:10:00;0;0;0
10.12.2018;02:20:00;0;0;0
10.12.2018;02:30:00;0;0;0
10.12.2018;02:40:00;0;0;0
10.12.2018;02:50:00;0;0;0
10.12.2018;03:15:00;0;0;0
10.12.2018;03:35:00;0;0;0
10.12.2018;03:45:00;0;0;0
10.12.2018;03:55:00;0;0;0
10.12.2018;04:05:00;0;0;0
10.12.2018;04:15:00;0;0;0
10.12.2018;04:25:00;0;0;0
10.12.2018;04:35:00;0;0;0
10.12.2018;04:45:00;0;0;0
10.12.2018;04:55:00;0;0;0
10.12.2018;05:05:00;0;0;0
10.12.2018;05:15:00;0;0;0
10.12.2018;05:25:00;0;0;0
10.12.2018;05:35:00;0;0;0
10.12.2018;05:45:00;0;0;0
10.12.2018;05:55:00;0;0;0
10.12.2018;06:05:00;0;0;0
10.12.2018;06:15:00;0;0;0
10.12.2018;06:25:00;0;0;0
10.12.2018;06:35:00;0;0;0
10.12.2018;06:45:00;0;0;0
10.12.2018;06:55:00;0;0;0
10.12.2018;07:05:00;0;0;0
10.12.2018;07:15:00;0;0;0
10.12.2018;07:25:00;0;0;0
10.12.2018;07:35:00;0;0;0
10.12.2018;07:45:00;0;0;0
10.12.2018;07:55:00;0;0;0
10.12.2018;08:15:00;0;0;0
10.12.2018;08:20:00;0;0;0
10.12.2018;08:30:00;0;0;0
10.12.2018;08:40:00;0;0;26
10.12.2018;08:50:00;0;0;0
10.12.2018;09:00:00;0;0;0
10.12.2018;09:10:00;219;0;27
10.12.2018;09:20:00;337;0;27
10.12.2018;09:30:00;984;0.2;28
10.12.2018;09:40:00;406;0.3;28
10.12.2018;09:50:00;289;0.3;29
10.12.2018;10:00:00;999;0.4;29
10.12.2018;10:10:00;829;0.6;29
10.12.2018;10:20:00;645;0.7;29
10.12.2018;10:30:00;1906;0.9;30
10.12.2018;10:40:00;2204;1.3;30
10.12.2018;10:50:00;1554;1.7;31
10.12.2018;11:00:00;1334;1.9;31
10.12.2018;11:10:00;1295;2.1;31
10.12.2018;11:20:00;1519;2.3;31
10.12.2018;11:30:00;1543;2.6;31
10.12.2018;11:40:00;976;2.8;31
10.12.2018;11:50:00;1161;3.0;32
10.12.2018;12:00:00;1193;3.2;32
10.12.2018;12:10:00;517;3.3;32
10.12.2018;12:20:00;946;3.4;32
10.12.2018;12:30:00;1269;3.6;32
10.12.2018;12:40:00;1014;3.8;32
10.12.2018;12:50:00;1876;4.2;32
10.12.2018;13:00:00;1822;4.5;33
10.12.2018;13:10:00;1346;4.7;32
10.12.2018;13:20:00;1091;4.9;32
10.12.2018;13:30:00;1130;5.1;32
10.12.2018;13:40:00;1698;5.4;32
10.12.2018;13:50:00;962;5.6;32
10.12.2018;14:00:00;1281;5.8;33
10.12.2018;14:10:00;2324;6.1;33
10.12.2018;14:20:00;1053;6.3;33
10.12.2018;14:30:00;497;6.4;33
10.12.2018;14:40:00;1265;6.6;33
10.12.2018;14:50:00;1750;6.8;33
10.12.2018;15:00:00;392;7.0;33
10.12.2018;15:10:00;359;7.0;33
10.12.2018;15:20:00;292;7.1;33
10.12.2018;15:30:00;302;7.1;32
10.12.2018;15:40:00;213;7.2;32
10.12.2018;15:50:00;170;7.2;32
10.12.2018;16:00:00;150;7.2;32
10.12.2018;16:10:00;242;7.3;32
10.12.2018;16:20:00;129;7.3;32
10.12.2018;16:30:00;0;7.3;0
10.12.2018;16:40:00;0;7.3;0
10.12.2018;16:50:00;0;7.3;0
10.12.2018;17:00:00;0;7.3;0
10.12.2018;17:10:00;0;7.3;0
10.12.2018;17:20:00;0;7.3;0
10.12.2018;17:30:00;0;7.3;0
10.12.2018;17:40:00;0;7.3;0
10.12.2018;17:50:00;0;7.3;0
10.12.2018;18:00:00;0;7.3;0
10.12.2018;18:10:00;0;7.3;0
10.12.2018;18:20:00;0;7.3;0
10.12.2018;18:30:00;0;7.3;0
10.12.2018;18:45:00;0;7.3;0
10.12.2018;18:55:00;0;7.3;0
10.12.2018;19:05:00;0;7.3;0
10.12.2018;19:15:00;0;7.3;0
10.12.2018;19:25:00;0;7.3;0
10.12.2018;19:35:00;0;7.3;0
10.12.2018;19:45:00;0;7.3;0
10.12.2018;19:55:00;0;7.3;0
10.12.2018;20:05:00;0;7.3;0
10.12.2018;20:15:00;0;7.3;0
10.12.2018;20:25:00;0;7.3;0
10.12.2018;20:35:00;0;7.3;0
10.12.2018;20:45:00;0;7.3;0
10.12.2018;20:55:00;0;7.3;0
10.12.2018;21:05:00;0;7.3;0
10.12.2018;21:15:00;0;7.3;0
10.12.2018;21:25:00;0;7.3;0
10.12.2018;21:35:00;0;7.3;0
10.12.2018;21:45:00;0;7.3;0
10.12.2018;21:55:00;0;7.3;0
10.12.2018;22:05:00;0;7.3;0
10.12.2018;22:15:00;0;7.3;0
10.12.2018;22:25:00;0;7.3;0
10.12.2018;22:35:00;0;7.3;0
10.12.2018;22:45:00;0;7.3;0
10.12.2018;22:55:00;0;7.3;0
10.12.2018;23:05:00;0;7.3;0
10.12.2018;23:15:00;0;7.3;0
10.12.2018;23:25:00;0;7.3;0
10.12.2018;23:35:00;0;7.3;0
10.12.2018;23:45:00;0;7.3;0
10.12.2018;23:55:00;0;7.3;0
11.12.2018;00:05:00;0;0;0
11.12.2018;00:15:00;0;0;0
11.12.2018;00:25:00;0;0;0
11.12.2018;00:35:00;0;0;0
11.12.2018;00:55:00;0;0;0
11.12.2018;01:15:00;0;0;0
11.12.2018;01:35:00;0;0;0
11.12.2018;01:45:00;0;0;0
11.12.2018;01:55:00;0;0;0
11.12.2018;02:05:00;0;0;0
11.12.2018;02:15:00;0;0;0
11.12.2018;02:25:00;0;0;0
11.12.2018;02:35:00;0;0;0
11.12.2018;02:45:00;0;0;0
11.12.2018;02:55:00;0;0;0
11.12.2018;03:05:00;0;0;0
11.12.2018;03:25:00;0;0;0
11.12.2018;03:45:00;0;0;0
11.12.2018;03:55:00;0;0;0
11.12.2018;04:05:00;0;0;0
11.12.2018;04:15:00;0;0;0
11.12.2018;04:25:00;0;0;0
11.12.2018;04:35:00;0;0;0
11.12.2018;04:45:00;0;0;0
11.12.2018;04:55:00;0;0;0
11.12.2018;05:05:00;0;0;0
11.12.2018;05:15:00;0;0;0
11.12.2018;05:25:00;0;0;0
11.12.2018;05:35:00;0;0;0
11.12.2018;05:45:00;0;0;0
11.12.2018;05:55:00;0;0;0
11.12.2018;06:05:00;0;0;0
11.12.2018;06:15:00;0;0;0
11.12.2018;06:25:00;0;0;0
11.12.2018;06:35:00;0;0;0
11.12.2018;06:45:00;0;0;0
11.12.2018;06:55:00;0;0;0
11.12.2018;07:05:00;0;0;0
11.12.2018;07:15:00;0;0;0
11.12.2018;07:25:00;0;0;0
11.12.2018;07:35:00;0;0;0
11.12.2018;07:45:00;0;0;0
11.12.2018;07:55:00;0;0;0
11.12.2018;08:15:00;0;0;0
11.12.2018;08:20:00;27;0;26
11.12.2018;08:30:00;175;0;27
11.12.2018;08:40:00;255;0;27
11.12.2018;08:50:00;323;0.1;28
11.12.2018;09:00:00;502;0.1;28
11.12.2018;09:10:00;459;0.2;28
11.12.2018;09:20:00;881;0.3;28
11.12.2018;09:30:00;888;0.5;29
11.12.2018;09:40:00;882;0.7;29
11.12.2018;09:50:00;1568;0.9;29
11.12.2018;10:00:00;1618;1.1;30
11.12.2018;10:10:00;2586;1.5;30
11.12.2018;10:20:00;2861;2.0;31
11.12.2018;10:30:00;3454;2.5;33
11.12.2018;10:40:00;2319;3.0;34
11.12.2018;10:50:00;3855;3.5;34
11.12.2018;11:00:00;4582;4.2;36
11.12.2018;11:10:00;4233;4.9;38
11.12.2018;11:20:00;5342;5.8;40
11.12.2018;11:30:00;5807;6.7;42
11.12.2018;11:40:00;5433;7.6;44
11.12.2018;11:50:00;2735;8.3;43
11.12.2018;12:00:00;5402;9.0;42
11.12.2018;12:10:00;5449;9.9;45
11.12.2018;12:20:00;5630;10.8;45
11.12.2018;12:30:00;5683;11.7;47
11.12.2018;12:40:00;4871;12.6;47
11.12.2018;12:50:00;4713;13.4;47
11.12.2018;13:00:00;4571;14.1;46
11.12.2018;13:10:00;4521;14.8;46
11.12.2018;13:20:00;4539;15.6;46
11.12.2018;13:30:00;4598;16.3;46
11.12.2018;13:40:00;3653;17.0;45
11.12.2018;13:50:00;1746;17.4;43
11.12.2018;14:00:00;1356;17.6;41
11.12.2018;14:10:00;995;17.8;39
11.12.2018;14:20:00;1178;18.0;38
11.12.2018;14:30:00;776;18.2;37
11.12.2018;14:40:00;757;18.3;36
11.12.2018;14:50:00;833;18.4;36
11.12.2018;15:00:00;793;18.5;35
11.12.2018;15:10:00;843;18.7;35
11.12.2018;15:20:00;777;18.8;35
11.12.2018;15:30:00;482;18.9;34
11.12.2018;15:40:00;426;19.0;34
11.12.2018;15:50:00;397;19.0;34
11.12.2018;16:00:00;361;19.1;34
11.12.2018;16:10:00;301;19.2;34
11.12.2018;16:20:00;164;19.2;33
11.12.2018;16:30:00;123;19.2;33
11.12.2018;16:40:00;15;19.2;33
11.12.2018;16:50:00;0;19.2;0
11.12.2018;17:00:00;0;19.2;0
11.12.2018;17:10:00;0;19.2;0
11.12.2018;17:20:00;0;19.2;0
11.12.2018;17:30:00;0;19.2;0
11.12.2018;17:40:00;0;19.2;0
11.12.2018;17:50:00;0;19.2;0
11.12.2018;18:00:00;0;19.2;0
11.12.2018;18:10:00;0;19.2;0
11.12.2018;18:20:00;0;19.2;0
11.12.2018;18:40:00;0;19.2;0
11.12.2018;18:45:00;0;19.2;0
11.12.2018;18:55:00;0;19.2;0
11.12.2018;19:05:00;0;19.2;0
11.12.2018;19:15:00;0;19.2;0
11.12.2018;19:25:00;0;19.2;0
11.12.2018;19:35:00;0;19.2;0
11.12.2018;19:45:00;0;19.2;0
11.12.2018;19:55:00;0;19.2;0
11.12.2018;20:05:00;0;19.2;0
11.12.2018;20:15:00;0;19.2;0
11.12.2018;20:25:00;0;19.2;0
11.12.2018;20:35:00;0;19.2;0
11.12.2018;20:45:00;0;19.2;0
11.12.2018;20:55:00;0;19.2;0
11.12.2018;21:05:00;0;19.2;0
11.12.2018;21:15:00;0;19.2;0
11.12.2018;21:25:00;0;19.2;0
11.12.2018;21:35:00;0;19.2;0
11.12.2018;21:45:00;0;19.2;0
11.12.2018;21:55:00;0;19.2;0
11.12.2018;22:05:00;0;19.2;0
11.12.2018;22:15:00;0;19.2;0
11.12.2018;22:25:00;0;19.2;0
11.12.2018;22:35:00;0;19.2;0
11.12.2018;22:45:00;0;19.2;0
11.12.2018;22:55:00;0;19.2;0
11.12.2018;23:05:00;0;19.2;0
11.12.2018;23:15:00;0;19.2;0
11.12.2018;23:25:00;0;19.2;0
11.12.2018;23:35:00;0;19.2;0
11.12.2018;23:45:00;0;19.2;0
11.12.2018;23:55:00;0;19.2;0
12.12.2018;00:05:00;0;0;0
12.12.2018;00:15:00;0;0;0
12.12.2018;00:25:00;0;0;0
12.12.2018;00:35:00;0;0;0
12.12.2018;01:00:00;0;0;0
12.12.2018;01:20:00;0;0;0
12.12.2018;01:30:00;0;0;0
12.12.2018;01:50:00;0;0;0
12.12.2018;02:00:00;0;0;0
12.12.2018;02:10:00;0;0;0
12.12.2018;02:20:00;0;0;0
12.12.2018;02:30:00;0;0;0
12.12.2018;02:40:00;0;0;0
12.12.2018;02:50:00;0;0;0
12.12.2018;03:05:00;0;0;0
12.12.2018;03:25:00;0;0;0
12.12.2018;03:45:00;0;0;0
12.12.2018;03:55:00;0;0;0
12.12.2018;04:05:00;0;0;0
12.12.2018;04:15:00;0;0;0
12.12.2018;04:25:00;0;0;0
12.12.2018;04:35:00;0;0;0
12.12.2018;04:45:00;0;0;0
12.12.2018;04:55:00;0;0;0
12.12.2018;05:05:00;0;0;0
12.12.2018;05:15:00;0;0;0
12.12.2018;05:25:00;0;0;0
12.12.2018;05:35:00;0;0;0
12.12.2018;05:45:00;0;0;0
12.12.2018;05:55:00;0;0;0
12.12.2018;06:05:00;0;0;0
12.12.2018;06:15:00;0;0;0
12.12.2018;06:25:00;0;0;0
12.12.2018;06:35:00;0;0;0
12.12.2018;06:45:00;0;0;0
12.12.2018;06:55:00;0;0;0
12.12.2018;07:05:00;0;0;0
12.12.2018;07:15:00;0;0;0
12.12.2018;07:25:00;0;0;0
12.12.2018;07:35:00;0;0;0
12.12.2018;07:45:00;0;0;0
12.12.2018;07:55:00;0;0;0
12.12.2018;08:05:00;0;0;0
12.12.2018;08:15:00;105;0;25
12.12.2018;08:35:00;207;0;27
12.12.2018;08:55:00;447;0.1;28
12.12.2018;09:05:00;354;0.2;28
12.12.2018;09:15:00;297;0.2;28
12.12.2018;09:25:00;341;0.3;29
12.12.2018;09:35:00;433;0.4;29
12.12.2018;09:45:00;518;0.4;29
12.12.2018;09:55:00;637;0.5;29
12.12.2018;10:05:00;642;0.6;29
12.12.2018;10:15:00;778;0.8;30
12.12.2018;10:25:00;813;0.9;30
12.12.2018;10:35:00;916;1.1;30
12.12.2018;10:45:00;1259;1.2;30
12.12.2018;10:55:00;1221;1.4;30
12.12.2018;11:05:00;1212;1.7;30
12.12.2018;11:15:00;1274;1.8;31
12.12.2018;11:25:00;1243;2.0;31
12.12.2018;11:35:00;1111;2.2;31
12.12.2018;11:45:00;1262;2.4;31
12.12.2018;11:55:00;1252;2.7;31
12.12.2018;12:05:00;3387;3.0;31
12.12.2018;12:15:00;4327;3.8;34
12.12.2018;12:25:00;4823;4.5;36
12.12.2018;12:35:00;3343;5.1;37
12.12.2018;12:45:00;2288;5.7;38
12.12.2018;12:55:00;969;5.9;35
12.12.2018;13:05:00;1407;6.1;35
12.12.2018;13:15:00;1808;6.3;34
12.12.2018;13:25:00;3894;6.9;36
12.12.2018;13:35:00;3480;7.5;37
12.12.2018;13:45:00;3031;8.0;38
12.12.2018;13:55:00;2565;8.5;37
12.12.2018;14:05:00;2007;8.8;37
12.12.2018;14:15:00;1834;9.1;36
12.12.2018;14:25:00;1320;9.4;35
12.12.2018;14:35:00;863;9.5;34
12.12.2018;14:45:00;652;9.7;34
12.12.2018;14:55:00;648;9.8;34
12.12.2018;15:05:00;544;9.9;33
12.12.2018;15:15:00;475;9.9;33
12.12.2018;15:25:00;439;10.0;33
12.12.2018;15:35:00;371;10.1;33
12.12.2018;15:45:00;326;10.1;33
12.12.2018;15:55:00;282;10.2;33
12.12.2018;16:05:00;245;10.2;32
12.12.2018;16:15:00;205;10.3;32
12.12.2018;16:25:00;177;10.3;32
12.12.2018;16:35:00;116;10.3;32
12.12.2018;16:45:00;0;10.3;0
12.12.2018;16:55:00;0;10.3;0
12.12.2018;17:05:00;0;10.3;0
12.12.2018;17:15:00;0;10.3;0
12.12.2018;17:25:00;0;10.3;0
12.12.2018;17:35:00;0;10.3;0
12.12.2018;17:45:00;0;10.3;0
12.12.2018;17:55:00;0;10.3;0
12.12.2018;18:05:00;0;10.3;0
12.12.2018;18:15:00;0;10.3;0
12.12.2018;18:25:00;0;10.3;0
12.12.2018;18:35:00;0;10.3;0
12.12.2018;18:45:00;0;10.3;0
12.12.2018;18:55:00;0;10.3;0
12.12.2018;19:05:00;0;10.3;0
12.12.2018;19:15:00;0;10.3;0
12.12.2018;19:25:00;0;10.3;0
12.12.2018;19:35:00;0;10.3;0
12.12.2018;19:45:00;0;10.3;0
12.12.2018;19:55:00;0;10.3;0
12.12.2018;20:05:00;0;10.3;0
12.12.2018;20:15:00;0;10.3;0
12.12.2018;20:25:00;0;10.3;0
12.12.2018;20:35:00;0;10.3;0
12.12.2018;20:45:00;0;10.3;0
12.12.2018;20:55:00;0;10.3;0
12.12.2018;21:05:00;0;10.3;0
12.12.2018;21:15:00;0;10.3;0
12.12.2018;21:25:00;0;10.3;0
12.12.2018;21:35:00;0;10.3;0
12.12.2018;21:45:00;0;10.3;0
12.12.2018;21:55:00;0;10.3;0
12.12.2018;22:05:00;0;10.3;0
12.12.2018;22:15:00;0;10.3;0
12.12.2018;22:25:00;0;10.3;0
12.12.2018;22:35:00;0;10.3;0
12.12.2018;22:45:00;0;10.3;0
12.12.2018;22:55:00;0;10.3;0
12.12.2018;23:05:00;0;10.3;0
12.12.2018;23:15:00;0;10.3;0
12.12.2018;23:25:00;0;10.3;0
12.12.2018;23:35:00;0;10.3;0
12.12.2018;23:45:00;0;10.3;0
12.12.2018;23:55:00;0;10.3;0
13.12.2018;00:05:00;0;0;0
13.12.2018;00:15:00;0;0;0
13.12.2018;00:25:00;0;0;0
13.12.2018;00:35:00;0;0;0
13.12.2018;01:05:00;0;0;0
13.12.2018;01:10:00;0;0;0
13.12.2018;01:30:00;0;0;0
13.12.2018;01:50:00;0;0;0
13.12.2018;02:00:00;0;0;0
13.12.2018;02:20:00;0;0;0
13.12.2018;02:40:00;0;0;0
13.12.2018;02:50:00;0;0;0
13.12.2018;03:00:00;0;0;0
13.12.2018;03:10:00;0;0;0
13.12.2018;03:30:00;0;0;0
13.12.2018;03:40:00;0;0;0
13.12.2018;03:50:00;0;0;0
13.12.2018;04:00:00;0;0;0
13.12.2018;04:10:00;0;0;0
13.12.2018;04:20:00;0;0;0
13.12.2018;04:30:00;0;0;0
13.12.2018;04:40:00;0;0;0
13.12.2018;04:50:00;0;0;0
13.12.2018;05:00:00;0;0;0
13.12.2018;05:10:00;0;0;0
13.12.2018;05:20:00;0;0;0
13.12.2018;05:30:00;0;0;0
13.12.2018;05:40:00;0;0;0
13.12.2018;05:50:00;0;0;0
13.12.2018;06:00:00;0;0;0
13.12.2018;06:10:00;0;0;0
13.12.2018;06:20:00;0;0;0
13.12.2018;06:30:00;0;0;0
13.12.2018;06:40:00;0;0;0
13.12.2018;06:50:00;0;0;0
13.12.2018;07:00:00;0;0;0
13.12.2018;07:10:00;0;0;0
13.12.2018;07:20:00;0;0;0
13.12.2018;07:30:00;0;0;0
13.12.2018;07:40:00;0;0;0
13.12.2018;08:00:00;0;0;0
13.12.2018;08:05:00;0;0;0
13.12.2018;08:15:00;0;0;24
13.12.2018;08:25:00;146;0;25
13.12.2018;08:35:00;198;0;26
13.12.2018;08:45:00;327;0;27
13.12.2018;08:55:00;305;0.1;27
13.12.2018;09:05:00;389;0.2;28
13.12.2018;09:15:00;428;0.2;28
13.12.2018;09:25:00;560;0.3;28
13.12.2018;09:35:00;1080;0.5;29
13.12.2018;09:45:00;1252;0.7;29
13.12.2018;09:55:00;1420;0.9;29
13.12.2018;10:05:00;1533;1.1;29
13.12.2018;10:15:00;2515;1.5;30
13.12.2018;10:25:00;2811;1.9;31
13.12.2018;10:35:00;3173;2.4;32
13.12.2018;10:45:00;3532;3.0;34
13.12.2018;10:55:00;3829;3.6;35
13.12.2018;11:05:00;4035;4.3;36
13.12.2018;11:15:00;4193;5.0;38
13.12.2018;11:25:00;4278;5.7;39
13.12.2018;11:35:00;4638;6.4;40
13.12.2018;11:45:00;4665;7.1;41
13.12.2018;11:55:00;4298;7.9;41
13.12.2018;12:05:00;5815;8.8;43
13.12.2018;12:15:00;3751;9.6;43
13.12.2018;12:25:00;2716;10.1;42
13.12.2018;12:35:00;2193;10.5;40
13.12.2018;12:45:00;1380;10.8;38
13.12.2018;12:55:00;1642;11.0;38
13.12.2018;13:05:00;2168;11.4;37
13.12.2018;13:15:00;4412;12.0;38
13.12.2018;13:25:00;4363;12.7;40
13.12.2018;13:35:00;2287;13.1;39
13.12.2018;13:45:00;1738;13.5;38
13.12.2018;13:55:00;1475;13.7;37
13.12.2018;14:05:00;1959;14.0;37
13.12.2018;14:15:00;2317;14.4;37
13.12.2018;14:25:00;1479;14.7;36
13.12.2018;14:35:00;983;14.9;35
13.12.2018;14:45:00;891;15.0;35
13.12.2018;14:55:00;737;15.2;34
13.12.2018;15:05:00;676;15.3;34
13.12.2018;15:15:00;560;15.4;34
13.12.2018;15:25:00;524;15.5;34
13.12.2018;15:35:00;268;15.5;33
13.12.2018;15:45:00;265;15.6;33
13.12.2018;15:55:00;150;15.6;33
13.12.2018;16:05:00;109;15.6;33
13.12.2018;16:15:00;14;15.6;33
13.12.2018;16:25:00;0;15.6;32
13.12.2018;16:35:00;0;15.6;0
13.12.2018;16:45:00;0;15.6;0
13.12.2018;16:55:00;0;15.6;0
13.12.2018;17:05:00;0;15.6;0
13.12.2018;17:15:00;0;15.6;0
13.12.2018;17:25:00;0;15.6;0
13.12.2018;17:35:00;0;15.6;0
13.12.2018;17:45:00;0;15.6;0
13.12.2018;17:55:00;0;15.6;0
13.12.2018;18:05:00;0;15.6;0
13.12.2018;18:15:00;0;15.6;0
13.12.2018;18:25:00;0;15.6;0
13.12.2018;18:35:00;0;15.6;0
13.12.2018;18:45:00;0;15.6;0
13.12.2018;18:55:00;0;15.6;0
13.12.2018;19:05:00;0;15.6;0
13.12.2018;19:15:00;0;15.6;0
13.12.2018;19:25:00;0;15.6;0
13.12.2018;19:35:00;0;15.6;0
13.12.2018;19:45:00;0;15.6;0
13.12.2018;19:55:00;0;15.6;0
13.12.2018;20:05:00;0;15.6;0
13.12.2018;20:15:00;0;15.6;0
13.12.2018;20:25:00;0;15.6;0
13.12.2018;20:35:00;0;15.6;0
13.12.2018;20:45:00;0;15.6;0
13.12.2018;20:55:00;0;15.6;0
13.12.2018;21:05:00;0;15.6;0
13.12.2018;21:15:00;0;15.6;0
13.12.2018;21:25:00;0;15.6;0
13.12.2018;21:35:00;0;15.6;0
13.12.2018;21:45:00;0;15.6;0
13.12.2018;21:55:00;0;15.6;0
13.12.2018;22:05:00;0;15.6;0
13.12.2018;22:15:00;0;15.6;0
13.12.2018;22:25:00;0;15.6;0
13.12.2018;22:35:00;0;15.6;0
13.12.2018;22:45:00;0;15.6;0
13.12.2018;22:55:00;0;15.6;0
13.12.2018;23:05:00;0;15.6;0
13.12.2018;23:15:00;0;15.6;0
13.12.2018;23:25:00;0;15.6;0
13.12.2018;23:35:00;0;15.6;0
13.12.2018;23:45:00;0;15.6;0
13.12.2018;23:55:00;0;15.6;0
14.12.2018;00:05:00;0;0;0
14.12.2018;00:15:00;0;0;0
14.12.2018;00:25:00;0;0;0
14.12.2018;00:35:00;0;0;0
14.12.2018;01:05:00;0;0;0
14.12.2018;01:15:00;0;0;0
14.12.2018;01:35:00;0;0;0
14.12.2018;01:45:00;0;0;0
14.12.2018;02:05:00;0;0;0
14.12.2018;02:25:00;0;0;0
14.12.2018;02:35:00;0;0;0
14.12.2018;02:45:00;0;0;0
14.12.2018;02:55:00;0;0;0
14.12.2018;03:00:00;0;0;0
14.12.2018;03:10:00;0;0;0
14.12.2018;03:30:00;0;0;0
14.12.2018;03:40:00;0;0;0
14.12.2018;03:50:00;0;0;0
14.12.2018;04:00:00;0;0;0
14.12.2018;04:10:00;0;0;0
14.12.2018;04:20:00;0;0;0
14.12.2018;04:30:00;0;0;0
14.12.2018;04:40:00;0;0;0
14.12.2018;04:50:00;0;0;0
14.12.2018;05:00:00;0;0;0
14.12.2018;05:10:00;0;0;0
14.12.2018;05:20:00;0;0;0
14.12.2018;05:30:00;0;0;0
14.12.2018;05:40:00;0;0;0
14.12.2018;05:50:00;0;0;0
14.12.2018;06:00:00;0;0;0
14.12.2018;06:10:00;0;0;0
14.12.2018;06:20:00;0;0;0
14.12.2018;06:30:00;0;0;0
14.12.2018;06:40:00;0;0;0
14.12.2018;06:50:00;0;0;0
14.12.2018;07:00:00;0;0;0
14.12.2018;07:10:00;0;0;0
14.12.2018;07:20:00;0;0;0
14.12.2018;07:30:00;0;0;0
14.12.2018;07:40:00;0;0;0
14.12.2018;07:50:00;0;0;0
14.12.2018;08:00:00;0;0;0
14.12.2018;08:10:00;0;0;0
14.12.2018;08:20:00;104;0;24
14.12.2018;08:30:00;162;0;26
14.12.2018;08:40:00;191;0;27
14.12.2018;08:50:00;238;0.1;27
14.12.2018;09:00:00;311;0.1;27
14.12.2018;09:10:00;433;0.2;28
14.12.2018;09:20:00;622;0.3;28
14.12.2018;09:30:00;1035;0.4;28
14.12.2018;09:40:00;1343;0.6;29
14.12.2018;09:50:00;1110;0.8;29
14.12.2018;10:00:00;1193;1.0;29
14.12.2018;10:10:00;1009;1.2;29
14.12.2018;10:20:00;888;1.3;30
14.12.2018;10:30:00;990;1.5;30
14.12.2018;10:40:00;986;1.7;30
14.12.2018;10:50:00;939;1.8;30
14.12.2018;11:00:00;1116;2.0;30
14.12.2018;11:10:00;1147;2.2;30
14.12.2018;11:20:00;1055;2.3;31
14.12.2018;11:30:00;1374;2.6;31
14.12.2018;11:40:00;1921;2.8;31
14.12.2018;11:50:00;2604;3.2;31
14.12.2018;12:00:00;2868;3.6;32
14.12.2018;12:10:00;3355;4.1;33
14.12.2018;12:20:00;3438;4.5;34
14.12.2018;12:30:00;2141;4.9;34
14.12.2018;12:40:00;2462;5.2;34
14.12.2018;12:50:00;1479;5.7;35
14.12.2018;13:00:00;1450;5.9;34
14.12.2018;13:10:00;1508;6.2;34
14.12.2018;13:20:00;1592;6.4;33
14.12.2018;13:30:00;1233;6.6;33
14.12.2018;13:40:00;1217;6.8;33
14.12.2018;13:50:00;1261;7.0;33
14.12.2018;14:00:00;940;7.2;32
14.12.2018;14:10:00;1043;7.4;32
14.12.2018;14:20:00;756;7.5;32
14.12.2018;14:30:00;706;7.6;32
14.12.2018;14:40:00;510;7.7;32
14.12.2018;14:50:00;386;7.8;32
14.12.2018;15:00:00;302;7.8;32
14.12.2018;15:10:00;248;7.9;32
14.12.2018;15:20:00;286;7.9;32
14.12.2018;15:30:00;254;8.0;32
14.12.2018;15:40:00;201;8.0;32
14.12.2018;15:50:00;173;8.0;32
14.12.2018;16:00:00;135;8.1;32
14.12.2018;16:10:00;112;8.1;31
14.12.2018;16:20:00;106;8.1;31
14.12.2018;16:30:00;0;8.1;0
14.12.2018;16:40:00;0;8.1;0
14.12.2018;16:50:00;0;8.1;0
14.12.2018;17:00:00;0;8.1;0
14.12.2018;17:10:00;0;8.1;0
14.12.2018;17:20:00;0;8.1;0
14.12.2018;17:30:00;0;8.1;0
14.12.2018;17:40:00;0;8.1;0
14.12.2018;17:50:00;0;8.1;0
14.12.2018;18:00:00;0;8.1;0
14.12.2018;18:10:00;0;8.1;0
14.12.2018;18:20:00;0;8.1;0
14.12.2018;18:30:00;0;8.1;0
14.12.2018;18:40:00;0;8.1;0
14.12.2018;18:50:00;0;8.1;0
14.12.2018;19:00:00;0;8.1;0
14.12.2018;19:10:00;0;8.1;0
14.12.2018;19:20:00;0;8.1;0
14.12.2018;19:30:00;0;8.1;0
14.12.2018;19:40:00;0;8.1;0
14.12.2018;19:50:00;0;8.1;0
14.12.2018;20:00:00;0;8.1;0
14.12.2018;20:10:00;0;8.1;0
14.12.2018;20:20:00;0;8.1;0
14.12.2018;20:30:00;0;8.1;0
14.12.2018;20:40:00;0;8.1;0
14.12.2018;20:50:00;0;8.1;0
14.12.2018;21:00:00;0;8.1;0
14.12.2018;21:10:00;0;8.1;0
14.12.2018;21:20:00;0;8.1;0
14.12.2018;21:30:00;0;8.1;0
14.12.2018;21:40:00;0;8.1;0
14.12.2018;21:50:00;0;8.1;0
14.12.2018;22:00:00;0;8.1;0
14.12.2018;22:10:00;0;8.1;0
14.12.2018;22:20:00;0;8.1;0
14.12.2018;22:30:00;0;8.1;0
14.12.2018;22:40:00;0;8.1;0
14.12.2018;22:50:00;0;8.1;0
14.12.2018;23:00:00;0;8.1;0
14.12.2018;23:10:00;0;8.1;0
14.12.2018;23:20:00;0;8.1;0
14.12.2018;23:30:00;0;8.1;0
14.12.2018;23:40:00;0;8.1;0
14.12.2018;23:50:00;0;8.1;0
15.12.2018;00:00:00;0;0;0
15.12.2018;00:10:00;0;0;0
15.12.2018;00:30:00;0;0;0
15.12.2018;01:00:00;0;0;0
15.12.2018;01:05:00;0;0;0
15.12.2018;01:15:00;0;0;0
15.12.2018;01:25:00;0;0;0
15.12.2018;01:35:00;0;0;0
15.12.2018;01:45:00;0;0;0
15.12.2018;01:55:00;0;0;0
15.12.2018;02:05:00;0;0;0
15.12.2018;02:15:00;0;0;0
15.12.2018;02:35:00;0;0;0
15.12.2018;02:45:00;0;0;0
15.12.2018;03:00:00;0;0;0
15.12.2018;03:20:00;0;0;0
15.12.2018;03:30:00;0;0;0
15.12.2018;03:40:00;0;0;0
15.12.2018;03:50:00;0;0;0
15.12.2018;04:00:00;0;0;0
15.12.2018;04:10:00;0;0;0
15.12.2018;04:20:00;0;0;0
15.12.2018;04:30:00;0;0;0
15.12.2018;04:40:00;0;0;0
15.12.2018;04:50:00;0;0;0
15.12.2018;05:00:00;0;0;0
15.12.2018;05:10:00;0;0;0
15.12.2018;05:20:00;0;0;0
15.12.2018;05:30:00;0;0;0
15.12.2018;05:40:00;0;0;0
15.12.2018;05:50:00;0;0;0
15.12.2018;06:00:00;0;0;0
15.12.2018;06:10:00;0;0;0
15.12.2018;06:20:00;0;0;0
15.12.2018;06:30:00;0;0;0
15.12.2018;06:40:00;0;0;0
15.12.2018;06:50:00;0;0;0
15.12.2018;07:00:00;0;0;0
15.12.2018;07:10:00;0;0;0
15.12.2018;07:20:00;0;0;0
15.12.2018;07:30:00;0;0;0
15.12.2018;07:40:00;0;0;0
15.12.2018;08:00:00;0;0;0
15.12.2018;08:05:00;0;0;0
15.12.2018;08:15:00;0;0;0
15.12.2018;08:25:00;49;0;24
15.12.2018;08:35:00;152;0;26
15.12.2018;08:45:00;185;0;27
15.12.2018;08:55:00;237;0;27
15.12.2018;09:05:00;285;0.1;28
15.12.2018;09:15:00;330;0.1;28
15.12.2018;09:25:00;379;0.2;28
15.12.2018;09:35:00;457;0.3;29
15.12.2018;09:45:00;508;0.4;29
15.12.2018;09:55:00;556;0.4;29
15.12.2018;10:05:00;602;0.5;29
15.12.2018;10:15:00;672;0.7;30
15.12.2018;10:25:00;706;0.8;30
15.12.2018;10:35:00;674;0.9;30
15.12.2018;10:45:00;693;1.0;30
15.12.2018;10:55:00;664;1.1;30
15.12.2018;11:05:00;662;1.2;30
15.12.2018;11:15:00;722;1.3;30
15.12.2018;11:25:00;694;1.4;30
15.12.2018;11:35:00;697;1.6;30
15.12.2018;11:45:00;731;1.7;31
15.12.2018;11:55:00;903;1.8;31
15.12.2018;12:05:00;825;2.0;31
15.12.2018;12:15:00;967;2.1;31
15.12.2018;12:25:00;865;2.3;31
15.12.2018;12:35:00;894;2.4;31
15.12.2018;12:45:00;841;2.6;31
15.12.2018;12:55:00;862;2.7;31
15.12.2018;13:05:00;970;2.9;31
15.12.2018;13:15:00;972;3.0;31
15.12.2018;13:25:00;879;3.2;31
15.12.2018;13:35:00;827;3.3;31
15.12.2018;13:45:00;834;3.4;31
15.12.2018;13:55:00;745;3.6;31
15.12.2018;14:05:00;670;3.7;31
15.12.2018;14:15:00;633;3.8;31
15.12.2018;14:25:00;633;3.9;31
15.12.2018;14:35:00;700;4.0;31
15.12.2018;14:45:00;705;4.1;31
15.12.2018;14:55:00;604;4.2;31
15.12.2018;15:05:00;484;4.3;32
15.12.2018;15:15:00;457;4.4;32
15.12.2018;15:25:00;414;4.5;31
15.12.2018;15:35:00;487;4.5;31
15.12.2018;15:45:00;434;4.6;31
15.12.2018;15:55:00;322;4.7;31
15.12.2018;16:05:00;167;4.7;31
15.12.2018;16:15:00;173;4.7;31
15.12.2018;16:25:00;139;4.8;31
15.12.2018;16:35:00;0;4.8;31
15.12.2018;16:45:00;0;4.8;0
15.12.2018;16:55:00;0;4.8;0
15.12.2018;17:05:00;0;4.8;0
15.12.2018;17:15:00;0;4.8;0
15.12.2018;17:25:00;0;4.8;0
15.12.2018;17:35:00;0;4.8;0
15.12.2018;17:45:00;0;4.8;0
15.12.2018;17:55:00;0;4.8;0
15.12.2018;18:05:00;0;4.8;0
15.12.2018;18:15:00;0;4.8;0
15.12.2018;18:25:00;0;4.8;0
15.12.2018;18:35:00;0;4.8;0
15.12.2018;18:45:00;0;4.8;0
15.12.2018;18:55:00;0;4.8;0
15.12.2018;19:05:00;0;4.8;0
15.12.2018;19:15:00;0;4.8;0
15.12.2018;19:25:00;0;4.8;0
15.12.2018;19:35:00;0;4.8;0
15.12.2018;19:45:00;0;4.8;0
15.12.2018;19:55:00;0;4.8;0
15.12.2018;20:05:00;0;4.8;0
15.12.2018;20:15:00;0;4.8;0
15.12.2018;20:25:00;0;4.8;0
15.12.2018;20:35:00;0;4.8;0
15.12.2018;20:45:00;0;4.8;0
15.12.2018;20:55:00;0;4.8;0
15.12.2018;21:05:00;0;4.8;0
15.12.2018;21:15:00;0;4.8;0
15.12.2018;21:25:00;0;4.8;0
15.12.2018;21:35:00;0;4.8;0
15.12.2018;21:45:00;0;4.8;0
15.12.2018;21:55:00;0;4.8;0
15.12.2018;22:05:00;0;4.8;0
15.12.2018;22:15:00;0;4.8;0
15.12.2018;22:25:00;0;4.8;0
15.12.2018;22:35:00;0;4.8;0
15.12.2018;22:45:00;0;4.8;0
15.12.2018;22:55:00;0;4.8;0
15.12.2018;23:05:00;0;4.8;0
15.12.2018;23:15:00;0;4.8;0
15.12.2018;23:25:00;0;4.8;0
15.12.2018;23:35:00;0;4.8;0
15.12.2018;23:45:00;0;4.8;0
15.12.2018;23:55:00;0;4.8;0
16.12.2018;00:05:00;0;0;0
16.12.2018;00:15:00;0;0;0
16.12.2018;00:25:00;0;0;0
16.12.2018;00:35:00;0;0;0
16.12.2018;01:00:00;0;0;0
16.12.2018;01:05:00;0;0;0
16.12.2018;01:25:00;0;0;0
16.12.2018;01:35:00;0;0;0
16.12.2018;01:55:00;0;0;0
16.12.2018;02:05:00;0;0;0
16.12.2018;02:25:00;0;0;0
16.12.2018;02:45:00;0;0;0
16.12.2018;02:55:00;0;0;0
16.12.2018;03:05:00;0;0;0
16.12.2018;03:25:00;0;0;0
16.12.2018;03:45:00;0;0;0
16.12.2018;03:55:00;0;0;0
16.12.2018;04:05:00;0;0;0
16.12.2018;04:15:00;0;0;0
16.12.2018;04:25:00;0;0;0
16.12.2018;04:35:00;0;0;0
16.12.2018;04:45:00;0;0;0
16.12.2018;04:55:00;0;0;0
16.12.2018;05:05:00;0;0;0
16.12.2018;05:15:00;0;0;0
16.12.2018;05:25:00;0;0;0
16.12.2018;05:35:00;0;0;0
16.12.2018;05:45:00;0;0;0
16.12.2018;05:55:00;0;0;0
16.12.2018;06:05:00;0;0;0
16.12.2018;06:15:00;0;0;0
16.12.2018;06:25:00;0;0;0
16.12.2018;06:35:00;0;0;0
16.12.2018;06:45:00;0;0;0
16.12.2018;06:55:00;0;0;0
16.12.2018;07:05:00;0;0;0
16.12.2018;07:15:00;0;0;0
16.12.2018;07:25:00;0;0;0
16.12.2018;07:35:00;0;0;0
16.12.2018;07:55:00;0;0;0
16.12.2018;08:05:00;0;0;0
16.12.2018;08:15:00;0;0;0
16.12.2018;08:25:00;0;0;0
16.12.2018;08:35:00;0;0;0
16.12.2018;08:45:00;0;0;0
16.12.2018;08:55:00;0;0;0
16.12.2018;09:05:00;0;0;0
16.12.2018;09:15:00;0;0;0
16.12.2018;09:25:00;0;0;0
16.12.2018;09:35:00;0;0;25
16.12.2018;09:45:00;0;0;26
16.12.2018;09:55:00;0;0;27
16.12.2018;10:05:00;0;0;27
16.12.2018;10:15:00;116;0;27
16.12.2018;10:25:00;20;0;28
16.12.2018;10:35:00;0;0;28
16.12.2018;10:45:00;0;0;28
16.12.2018;10:55:00;0;0;28
16.12.2018;11:05:00;0;0;28
16.12.2018;11:15:00;0;0;28
16.12.2018;11:25:00;0;0;28
16.12.2018;11:35:00;0;0;28
16.12.2018;11:45:00;0;0;28
16.12.2018;11:55:00;0;0;28
16.12.2018;12:05:00;0;0;28
16.12.2018;12:15:00;0;0;28
16.12.2018;12:25:00;0;0;28
16.12.2018;12:35:00;0;0;28
16.12.2018;12:45:00;0;0;28
16.12.2018;12:55:00;0;0;28
16.12.2018;13:05:00;0;0;28
16.12.2018;13:15:00;0;0;28
16.12.2018;13:25:00;0;0;28
16.12.2018;13:35:00;0;0;28
16.12.2018;13:45:00;0;0;28
16.12.2018;13:55:00;0;0;28
16.12.2018;14:05:00;0;0;28
16.12.2018;14:15:00;0;0;28
16.12.2018;14:25:00;0;0;28
16.12.2018;14:35:00;0;0;28
16.12.2018;14:45:00;0;0;28
16.12.2018;14:55:00;0;0;28
16.12.2018;15:05:00;0;0;28
16.12.2018;15:15:00;0;0;28
16.12.2018;15:25:00;0;0;28
16.12.2018;15:35:00;0;0;28
16.12.2018;15:45:00;0;0;28
16.12.2018;15:55:00;0;0;28
16.12.2018;16:05:00;0;0;28
16.12.2018;16:15:00;0;0;28
16.12.2018;16:25:00;0;0;28
16.12.2018;16:35:00;0;0;0
16.12.2018;16:45:00;0;0;0
16.12.2018;16:55:00;0;0;0
16.12.2018;17:05:00;0;0;0
16.12.2018;17:15:00;0;0;0
16.12.2018;17:25:00;0;0;0
16.12.2018;17:35:00;0;0;0
16.12.2018;17:45:00;0;0;0
16.12.2018;17:55:00;0;0;0
16.12.2018;18:05:00;0;0;0
16.12.2018;18:15:00;0;0;0
16.12.2018;18:25:00;0;0;0
16.12.2018;18:35:00;0;0;0
16.12.2018;18:45:00;0;0;0
16.12.2018;18:55:00;0;0;0
16.12.2018;19:05:00;0;0;0
16.12.2018;19:15:00;0;0;0
16.12.2018;19:25:00;0;0;0
16.12.2018;19:35:00;0;0;0
16.12.2018;19:45:00;0;0;0
16.12.2018;19:55:00;0;0;0
16.12.2018;20:05:00;0;0;0
16.12.2018;20:15:00;0;0;0
16.12.2018;20:25:00;0;0;0
16.12.2018;20:35:00;0;0;0
16.12.2018;20:45:00;0;0;0
16.12.2018;20:55:00;0;0;0
16.12.2018;21:05:00;0;0;0
16.12.2018;21:15:00;0;0;0
16.12.2018;21:25:00;0;0;0
16.12.2018;21:35:00;0;0;0
16.12.2018;21:45:00;0;0;0
16.12.2018;21:55:00;0;0;0
16.12.2018;22:05:00;0;0;0
16.12.2018;22:15:00;0;0;0
16.12.2018;22:25:00;0;0;0
16.12.2018;22:35:00;0;0;0
16.12.2018;22:45:00;0;0;0
16.12.2018;22:55:00;0;0;0
16.12.2018;23:05:00;0;0;0
16.12.2018;23:15:00;0;0;0
16.12.2018;23:25:00;0;0;0
16.12.2018;23:35:00;0;0;0
16.12.2018;23:45:00;0;0;0
16.12.2018;23:55:00;0;0;0
17.12.2018;00:05:00;0;0;0
17.12.2018;00:15:00;0;0;0
17.12.2018;00:25:00;0;0;0
17.12.2018;00:35:00;0;0;0
17.12.2018;01:00:00;0;0;0
17.12.2018;01:05:00;0;0;0
17.12.2018;01:25:00;0;0;0
17.12.2018;01:45:00;0;0;0
17.12.2018;01:55:00;0;0;0
17.12.2018;02:05:00;0;0;0
17.12.2018;02:15:00;0;0;0
17.12.2018;02:25:00;0;0;0
17.12.2018;02:35:00;0;0;0
17.12.2018;02:45:00;0;0;0
17.12.2018;02:55:00;0;0;0
17.12.2018;03:00:00;0;0;0
17.12.2018;03:10:00;0;0;0
17.12.2018;03:30:00;0;0;0
17.12.2018;03:40:00;0;0;0
17.12.2018;03:50:00;0;0;0
17.12.2018;04:00:00;0;0;0
17.12.2018;04:10:00;0;0;0
17.12.2018;04:20:00;0;0;0
17.12.2018;04:30:00;0;0;0
17.12.2018;04:40:00;0;0;0
17.12.2018;04:50:00;0;0;0
17.12.2018;05:00:00;0;0;0
17.12.2018;05:10:00;0;0;0
17.12.2018;05:20:00;0;0;0
17.12.2018;05:30:00;0;0;0
17.12.2018;05:40:00;0;0;0
17.12.2018;05:50:00;0;0;0
17.12.2018;06:00:00;0;0;0
17.12.2018;06:10:00;0;0;0
17.12.2018;06:20:00;0;0;0
17.12.2018;06:30:00;0;0;0
17.12.2018;06:40:00;0;0;0
17.12.2018;06:50:00;0;0;0
17.12.2018;07:00:00;0;0;0
17.12.2018;07:10:00;0;0;0
17.12.2018;07:20:00;0;0;0
17.12.2018;07:30:00;0;0;0
17.12.2018;07:40:00;0;0;0
17.12.2018;07:50:00;0;0;0
17.12.2018;08:00:00;0;0;0
17.12.2018;08:20:00;0;0;0
17.12.2018;08:30:00;0;0;23
17.12.2018;08:40:00;0;0;25
17.12.2018;08:50:00;0;0;26
17.12.2018;09:00:00;0;0;26
17.12.2018;09:10:00;0;0;26
17.12.2018;09:20:00;0;0;27
17.12.2018;09:30:00;0;0;27
17.12.2018;09:40:00;0;0;27
17.12.2018;09:50:00;0;0;27
17.12.2018;10:00:00;0;0;27
17.12.2018;10:10:00;0;0;27
17.12.2018;10:20:00;0;0;27
17.12.2018;10:30:00;0;0;27
17.12.2018;10:40:00;0;0;27
17.12.2018;10:50:00;0;0;27
17.12.2018;11:00:00;0;0;28
17.12.2018;11:10:00;0;0;28
17.12.2018;11:20:00;0;0;28
17.12.2018;11:30:00;0;0;28
17.12.2018;11:40:00;0;0;28
17.12.2018;11:50:00;0;0;28
17.12.2018;12:00:00;0;0;28
17.12.2018;12:10:00;0;0;28
17.12.2018;12:20:00;0;0;28
17.12.2018;12:30:00;0;0;28
17.12.2018;12:40:00;0;0;28
17.12.2018;12:50:00;0;0;28
17.12.2018;13:00:00;0;0;28
17.12.2018;13:10:00;0;0;28
17.12.2018;13:20:00;0;0;28
17.12.2018;13:30:00;0;0;28
17.12.2018;13:40:00;0;0;28
17.12.2018;13:50:00;0;0;28
17.12.2018;14:00:00;0;0;28
17.12.2018;14:10:00;0;0;28
17.12.2018;14:20:00;0;0;28
17.12.2018;14:30:00;0;0;28
17.12.2018;14:40:00;0;0;28
17.12.2018;14:50:00;0;0;28
17.12.2018;15:00:00;0;0;28
17.12.2018;15:10:00;0;0;28
17.12.2018;15:20:00;0;0;28
17.12.2018;15:30:00;0;0;28
17.12.2018;15:40:00;0;0;28
17.12.2018;15:50:00;0;0;28
17.12.2018;16:00:00;0;0;28
17.12.2018;16:10:00;0;0;28
17.12.2018;16:20:00;0;0;28
17.12.2018;16:30:00;0;0;28
17.12.2018;16:40:00;0;0;0
17.12.2018;16:50:00;0;0;0
17.12.2018;17:00:00;0;0;0
17.12.2018;17:10:00;0;0;0
17.12.2018;17:20:00;0;0;0
17.12.2018;17:30:00;0;0;0
17.12.2018;17:40:00;0;0;0
17.12.2018;17:50:00;0;0;0
17.12.2018;18:00:00;0;0;0
17.12.2018;18:10:00;0;0;0
17.12.2018;18:20:00;0;0;0
17.12.2018;18:30:00;0;0;0
17.12.2018;18:40:00;0;0;0
17.12.2018;18:50:00;0;0;0
17.12.2018;19:00:00;0;0;0
17.12.2018;19:10:00;0;0;0
17.12.2018;19:20:00;0;0;0
17.12.2018;19:30:00;0;0;0
17.12.2018;19:40:00;0;0;0
17.12.2018;19:50:00;0;0;0
17.12.2018;20:00:00;0;0;0
17.12.2018;20:10:00;0;0;0
17.12.2018;20:20:00;0;0;0
17.12.2018;20:30:00;0;0;0
17.12.2018;20:40:00;0;0;0
17.12.2018;20:50:00;0;0;0
17.12.2018;21:00:00;0;0;0
17.12.2018;21:10:00;0;0;0
17.12.2018;21:20:00;0;0;0
17.12.2018;21:30:00;0;0;0
17.12.2018;21:40:00;0;0;0
17.12.2018;21:50:00;0;0;0
17.12.2018;22:00:00;0;0;0
17.12.2018;22:10:00;0;0;0
17.12.2018;22:20:00;0;0;0
17.12.2018;22:30:00;0;0;0
17.12.2018;22:40:00;0;0;0
17.12.2018;22:50:00;0;0;0
17.12.2018;23:00:00;0;0;0
17.12.2018;23:10:00;0;0;0
17.12.2018;23:20:00;0;0;0
17.12.2018;23:30:00;0;0;0
17.12.2018;23:40:00;0;0;0
17.12.2018;23:50:00;0;0;0
18.12.2018;00:00:00;0;0;0
18.12.2018;00:10:00;0;0;0
18.12.2018;00:30:00;0;0;0
18.12.2018;01:00:00;0;0;0
18.12.2018;01:05:00;0;0;0
18.12.2018;01:15:00;0;0;0
18.12.2018;01:25:00;0;0;0
18.12.2018;01:35:00;0;0;0
18.12.2018;01:45:00;0;0;0
18.12.2018;01:55:00;0;0;0
18.12.2018;02:15:00;0;0;0
18.12.2018;02:25:00;0;0;0
18.12.2018;02:35:00;0;0;0
18.12.2018;02:45:00;0;0;0
18.12.2018;02:55:00;0;0;0
18.12.2018;03:05:00;0;0;0
18.12.2018;03:15:00;0;0;0
18.12.2018;03:25:00;0;0;0
18.12.2018;03:45:00;0;0;0
18.12.2018;03:55:00;0;0;0
18.12.2018;04:05:00;0;0;0
18.12.2018;04:15:00;0;0;0
18.12.2018;04:25:00;0;0;0
18.12.2018;04:35:00;0;0;0
18.12.2018;04:45:00;0;0;0
18.12.2018;04:55:00;0;0;0
18.12.2018;05:05:00;0;0;0
18.12.2018;05:15:00;0;0;0
18.12.2018;05:25:00;0;0;0
18.12.2018;05:35:00;0;0;0
18.12.2018;05:45:00;0;0;0
18.12.2018;05:55:00;0;0;0
18.12.2018;06:05:00;0;0;0
18.12.2018;06:15:00;0;0;0
18.12.2018;06:25:00;0;0;0
18.12.2018;06:35:00;0;0;0
18.12.2018;06:45:00;0;0;0
18.12.2018;06:55:00;0;0;0
18.12.2018;07:05:00;0;0;0
18.12.2018;07:15:00;0;0;0
18.12.2018;07:25:00;0;0;0
18.12.2018;07:35:00;0;0;0
18.12.2018;07:45:00;0;0;0
18.12.2018;08:10:00;0;0;0
18.12.2018;08:15:00;0;0;23
18.12.2018;08:25:00;0;0;25
18.12.2018;08:35:00;0;0;26
18.12.2018;08:45:00;0;0;26
18.12.2018;08:55:00;0;0;27
18.12.2018;09:05:00;0;0;27
18.12.2018;09:25:00;0;0;27
18.12.2018;09:35:00;0;0;27
18.12.2018;09:45:00;0;0;27
18.12.2018;09:55:00;0;0;27
18.12.2018;10:05:00;0;0;27
18.12.2018;10:15:00;0;0;28
18.12.2018;10:25:00;0;0;28
18.12.2018;10:35:00;0;0;28
18.12.2018;10:45:00;0;0;28
18.12.2018;10:55:00;0;0;28
18.12.2018;11:05:00;0;0;28
18.12.2018;11:15:00;0;0;28
18.12.2018;11:25:00;0;0;28
18.12.2018;11:35:00;0;0;28
18.12.2018;11:45:00;0;0;28
18.12.2018;11:55:00;0;0;28
18.12.2018;12:05:00;0;0;28
18.12.2018;12:15:00;0;0;28
18.12.2018;12:25:00;0;0;28
18.12.2018;12:35:00;0;0;28
18.12.2018;12:45:00;0;0;28
18.12.2018;12:55:00;0;0;28
18.12.2018;13:05:00;0;0;28
18.12.2018;13:15:00;0;0;28
18.12.2018;13:25:00;0;0;28
18.12.2018;13:35:00;0;0;28
18.12.2018;13:45:00;0;0;28
18.12.2018;13:55:00;0;0;28
18.12.2018;14:05:00;0;0;28
18.12.2018;14:15:00;0;0;28
18.12.2018;14:25:00;0;0;28
18.12.2018;14:35:00;0;0;28
18.12.2018;14:45:00;0;0;28
18.12.2018;14:55:00;0;0;28
18.12.2018;15:05:00;0;0;28
18.12.2018;15:15:00;0;0;28
18.12.2018;15:25:00;0;0;28
18.12.2018;15:35:00;0;0;28
18.12.2018;15:45:00;0;0;28
18.12.2018;15:55:00;0;0;28
18.12.2018;16:05:00;0;0;28
18.12.2018;16:15:00;0;0;28
18.12.2018;16:25:00;0;0;28
18.12.2018;16:35:00;0;0;0
18.12.2018;16:45:00;0;0;0
18.12.2018;16:55:00;0;0;0
18.12.2018;17:05:00;0;0;0
18.12.2018;17:15:00;0;0;0
18.12.2018;17:25:00;0;0;0
18.12.2018;17:35:00;0;0;0
18.12.2018;17:45:00;0;0;0
18.12.2018;17:55:00;0;0;0
18.12.2018;18:05:00;0;0;0
18.12.2018;18:15:00;0;0;0
18.12.2018;18:25:00;0;0;0
18.12.2018;18:35:00;0;0;0
18.12.2018;18:55:00;0;0;0
18.12.2018;19:05:00;0;0;0
18.12.2018;19:15:00;0;0;0
18.12.2018;19:25:00;0;0;0
18.12.2018;19:35:00;0;0;0
18.12.2018;19:45:00;0;0;0
18.12.2018;19:55:00;0;0;0
18.12.2018;20:05:00;0;0;0
18.12.2018;20:15:00;0;0;0
18.12.2018;20:25:00;0;0;0
18.12.2018;20:35:00;0;0;0
18.12.2018;20:45:00;0;0;0
18.12.2018;20:55:00;0;0;0
18.12.2018;21:05:00;0;0;0
18.12.2018;21:15:00;0;0;0
18.12.2018;21:25:00;0;0;0
18.12.2018;21:35:00;0;0;0
18.12.2018;21:45:00;0;0;0
18.12.2018;21:55:00;0;0;0
18.12.2018;22:05:00;0;0;0
18.12.2018;22:15:00;0;0;0
18.12.2018;22:25:00;0;0;0
18.12.2018;22:35:00;0;0;0
18.12.2018;22:45:00;0;0;0
18.12.2018;22:55:00;0;0;0
18.12.2018;23:05:00;0;0;0
18.12.2018;23:15:00;0;0;0
18.12.2018;23:25:00;0;0;0
18.12.2018;23:35:00;0;0;0
18.12.2018;23:45:00;0;0;0
18.12.2018;23:55:00;0;0;0
19.12.2018;00:05:00;0;0;0
19.12.2018;00:25:00;0;0;0
19.12.2018;00:35:00;0;0;0
19.12.2018;01:00:00;0;0;0
19.12.2018;01:15:00;0;0;0
19.12.2018;01:35:00;0;0;0
19.12.2018;01:45:00;0;0;0
19.12.2018;02:05:00;0;0;0
19.12.2018;02:15:00;0;0;0
19.12.2018;02:35:00;0;0;0
19.12.2018;02:45:00;0;0;0
19.12.2018;02:55:00;0;0;0
19.12.2018;03:05:00;0;0;0
19.12.2018;03:25:00;0;0;0
19.12.2018;03:45:00;0;0;0
19.12.2018;03:55:00;0;0;0
19.12.2018;04:05:00;0;0;0
19.12.2018;04:15:00;0;0;0
19.12.2018;04:25:00;0;0;0
19.12.2018;04:35:00;0;0;0
19.12.2018;04:45:00;0;0;0
19.12.2018;04:55:00;0;0;0
19.12.2018;05:05:00;0;0;0
19.12.2018;05:15:00;0;0;0
19.12.2018;05:25:00;0;0;0
19.12.2018;05:35:00;0;0;0
19.12.2018;05:45:00;0;0;0
19.12.2018;05:55:00;0;0;0
19.12.2018;06:05:00;0;0;0
19.12.2018;06:15:00;0;0;0
19.12.2018;06:25:00;0;0;0
19.12.2018;06:45:00;0;0;0
19.12.2018;06:55:00;0;0;0
19.12.2018;07:05:00;0;0;0
19.12.2018;07:15:00;0;0;0
19.12.2018;07:25:00;0;0;0
19.12.2018;07:35:00;0;0;0
19.12.2018;07:45:00;0;0;0
19.12.2018;07:55:00;0;0;0
19.12.2018;08:15:00;0;0;0
19.12.2018;08:20:00;0;0;0
19.12.2018;08:45:00;0;0;25
19.12.2018;08:50:00;0;0;26
19.12.2018;09:00:00;0;0;26
19.12.2018;09:10:00;0;0;26
19.12.2018;09:20:00;0;0;27
19.12.2018;09:30:00;0;0;27
19.12.2018;09:40:00;0;0;27
19.12.2018;09:50:00;0;0;26
19.12.2018;10:00:00;379;0;25
19.12.2018;10:10:00;495;0.1;26
19.12.2018;10:20:00;614;0.2;27
19.12.2018;10:30:00;589;0.3;28
19.12.2018;10:40:00;535;0.3;28
19.12.2018;10:50:00;697;0.4;28
19.12.2018;11:00:00;847;0.6;29
19.12.2018;11:10:00;1328;0.8;29
19.12.2018;11:20:00;1124;1.0;29
19.12.2018;11:30:00;1100;1.2;29
19.12.2018;11:40:00;1055;1.3;30
19.12.2018;11:50:00;1197;1.5;30
19.12.2018;12:00:00;1333;1.7;30
19.12.2018;12:10:00;1731;2.0;30
19.12.2018;12:20:00;3720;2.5;31
19.12.2018;12:30:00;2711;3.1;34
19.12.2018;12:40:00;5213;3.8;35
19.12.2018;12:50:00;4284;4.5;37
19.12.2018;13:00:00;2965;5.0;37
19.12.2018;13:10:00;1952;5.4;36
19.12.2018;13:20:00;2812;5.9;37
19.12.2018;13:30:00;1469;6.2;36
19.12.2018;13:40:00;1129;6.4;35
19.12.2018;13:50:00;1020;6.6;34
19.12.2018;14:00:00;1073;6.7;33
19.12.2018;14:10:00;1120;6.9;33
19.12.2018;14:20:00;995;7.1;33
19.12.2018;14:30:00;1545;7.3;33
19.12.2018;14:40:00;1172;7.5;33
19.12.2018;14:50:00;836;7.7;33
19.12.2018;15:00:00;772;7.8;33
19.12.2018;15:10:00;647;7.9;33
19.12.2018;15:20:00;624;8.0;33
19.12.2018;15:30:00;664;8.1;32
19.12.2018;15:40:00;553;8.2;32
19.12.2018;15:50:00;238;8.3;32
19.12.2018;16:00:00;197;8.3;32
19.12.2018;16:10:00;161;8.3;32
19.12.2018;16:20:00;120;8.4;32
19.12.2018;16:30:00;98;8.4;32
19.12.2018;16:40:00;91;8.4;32
19.12.2018;16:50:00;0;8.4;0
19.12.2018;17:00:00;0;8.4;0
19.12.2018;17:10:00;0;8.4;0
19.12.2018;17:20:00;0;8.4;0
19.12.2018;17:30:00;0;8.4;0
19.12.2018;17:40:00;0;8.4;0
19.12.2018;17:50:00;0;8.4;0
19.12.2018;18:00:00;0;8.4;0
19.12.2018;18:10:00;0;8.4;0
19.12.2018;18:20:00;0;8.4;0
19.12.2018;18:45:00;0;8.4;0
19.12.2018;18:55:00;0;8.4;0
19.12.2018;19:15:00;0;8.4;0
19.12.2018;19:25:00;0;8.4;0
19.12.2018;19:35:00;0;8.4;0
19.12.2018;19:45:00;0;8.4;0
19.12.2018;19:55:00;0;8.4;0
19.12.2018;20:05:00;0;8.4;0
19.12.2018;20:15:00;0;8.4;0
19.12.2018;20:25:00;0;8.4;0
19.12.2018;20:35:00;0;8.4;0
19.12.2018;20:45:00;0;8.4;0
19.12.2018;20:55:00;0;8.4;0
19.12.2018;21:05:00;0;8.4;0
19.12.2018;21:15:00;0;8.4;0
19.12.2018;21:25:00;0;8.4;0
19.12.2018;21:35:00;0;8.4;0
19.12.2018;21:45:00;0;8.4;0
19.12.2018;21:55:00;0;8.4;0
19.12.2018;22:05:00;0;8.4;0
19.12.2018;22:15:00;0;8.4;0
19.12.2018;22:25:00;0;8.4;0
19.12.2018;22:35:00;0;8.4;0
19.12.2018;22:45:00;0;8.4;0
19.12.2018;22:55:00;0;8.4;0
19.12.2018;23:05:00;0;8.4;0
19.12.2018;23:15:00;0;8.4;0
19.12.2018;23:25:00;0;8.4;0
19.12.2018;23:35:00;0;8.4;0
19.12.2018;23:45:00;0;8.4;0
19.12.2018;23:55:00;0;8.4;0
20.12.2018;00:05:00;0;0;0
20.12.2018;00:15:00;0;0;0
20.12.2018;00:25:00;0;0;0
20.12.2018;01:00:00;0;0;0
20.12.2018;01:05:00;0;0;0
20.12.2018;01:15:00;0;0;0
20.12.2018;01:35:00;0;0;0
20.12.2018;01:55:00;0;0;0
20.12.2018;02:05:00;0;0;0
