Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.12.2018;02:25:00;0;0;0
20.12.2018;02:35:00;0;0;0
20.12.2018;02:45:00;0;0;0
20.12.2018;02:55:00;0;0;0
20.12.2018;03:05:00;0;0;0
20.12.2018;03:25:00;0;0;0
20.12.2018;03:45:00;0;0;0
20.12.2018;03:55:00;0;0;0
20.12.2018;04:05:00;0;0;0
20.12.2018;04:15:00;0;0;0
20.12.2018;04:25:00;0;0;0
20.12.2018;04:35:00;0;0;0
20.12.2018;04:45:00;0;0;0
20.12.2018;04:55:00;0;0;0
20.12.2018;05:05:00;0;0;0
20.12.2018;05:15:00;0;0;0
20.12.2018;05:25:00;0;0;0
20.12.2018;05:35:00;0;0;0
20.12.2018;05:45:00;0;0;0
20.12.2018;05:55:00;0;0;0
20.12.2018;06:05:00;0;0;0
20.12.2018;06:15:00;0;0;0
20.12.2018;06:25:00;0;0;0
20.12.2018;06:45:00;0;0;0
20.12.2018;06:55:00;0;0;0
20.12.2018;07:05:00;0;0;0
20.12.2018;07:15:00;0;0;0
20.12.2018;07:25:00;0;0;0
20.12.2018;07:35:00;0;0;0
20.12.2018;07:45:00;0;0;0
20.12.2018;07:55:00;0;0;0
20.12.2018;08:25:00;119;0;25
20.12.2018;08:35:00;240;0;26
20.12.2018;08:45:00;404;0.1;27
20.12.2018;08:55:00;489;0.1;27
20.12.2018;09:05:00;400;0.2;28
20.12.2018;09:15:00;512;0.3;28
20.12.2018;09:25:00;965;0.4;28
20.12.2018;09:35:00;984;0.6;29
20.12.2018;09:45:00;1089;0.8;29
20.12.2018;09:55:00;1202;0.9;29
20.12.2018;10:05:00;1538;1.2;30
20.12.2018;10:15:00;989;1.4;30
20.12.2018;10:25:00;1000;1.6;30
20.12.2018;10:35:00;1226;1.8;30
20.12.2018;10:45:00;2845;2.1;31
20.12.2018;10:55:00;3282;2.6;32
20.12.2018;11:05:00;3507;3.2;34
20.12.2018;11:15:00;2737;3.5;33
20.12.2018;11:25:00;1013;3.7;33
20.12.2018;11:35:00;993;3.9;32
20.12.2018;11:45:00;1435;4.1;32
20.12.2018;11:55:00;1935;4.4;33
20.12.2018;12:05:00;3952;5.0;35
20.12.2018;12:15:00;4400;5.7;36
20.12.2018;12:25:00;4414;6.3;38
20.12.2018;12:35:00;4520;7.1;40
20.12.2018;12:45:00;2420;7.6;39
20.12.2018;12:55:00;1159;7.8;37
20.12.2018;13:05:00;3123;8.2;37
20.12.2018;13:15:00;1721;8.5;37
20.12.2018;13:25:00;1276;8.8;36
20.12.2018;13:35:00;1440;9.0;35
20.12.2018;13:45:00;1365;9.2;35
20.12.2018;13:55:00;1151;9.4;34
20.12.2018;14:05:00;831;9.5;34
20.12.2018;14:15:00;688;9.7;34
20.12.2018;14:25:00;851;9.8;33
20.12.2018;14:35:00;562;9.9;33
20.12.2018;14:45:00;569;10.0;33
20.12.2018;14:55:00;632;10.1;33
20.12.2018;15:05:00;554;10.2;33
20.12.2018;15:15:00;599;10.3;33
20.12.2018;15:25:00;540;10.4;33
20.12.2018;15:35:00;358;10.5;33
20.12.2018;15:45:00;291;10.5;33
20.12.2018;15:55:00;245;10.5;32
20.12.2018;16:05:00;198;10.6;32
20.12.2018;16:15:00;170;10.6;32
20.12.2018;16:25:00;116;10.6;32
20.12.2018;16:35:00;0;10.6;0
20.12.2018;16:45:00;0;10.6;0
20.12.2018;16:55:00;0;10.6;0
20.12.2018;17:05:00;0;10.6;0
20.12.2018;17:15:00;0;10.6;0
20.12.2018;17:25:00;0;10.6;0
20.12.2018;17:35:00;0;10.6;0
20.12.2018;17:45:00;0;10.6;0
20.12.2018;17:55:00;0;10.6;0
20.12.2018;18:05:00;0;10.6;0
20.12.2018;18:15:00;0;10.6;0
20.12.2018;18:25:00;0;10.6;0
20.12.2018;18:35:00;0;10.6;0
20.12.2018;18:45:00;0;10.6;0
20.12.2018;18:55:00;0;10.6;0
20.12.2018;19:05:00;0;10.6;0
20.12.2018;19:15:00;0;10.6;0
20.12.2018;19:25:00;0;10.6;0
20.12.2018;19:35:00;0;10.6;0
20.12.2018;19:45:00;0;10.6;0
20.12.2018;19:55:00;0;10.6;0
20.12.2018;20:05:00;0;10.6;0
20.12.2018;20:15:00;0;10.6;0
20.12.2018;20:25:00;0;10.6;0
20.12.2018;20:35:00;0;10.6;0
20.12.2018;20:45:00;0;10.6;0
20.12.2018;20:55:00;0;10.6;0
20.12.2018;21:05:00;0;10.6;0
20.12.2018;21:15:00;0;10.6;0
20.12.2018;21:25:00;0;10.6;0
20.12.2018;21:35:00;0;10.6;0
20.12.2018;21:45:00;0;10.6;0
20.12.2018;21:55:00;0;10.6;0
20.12.2018;22:05:00;0;10.6;0
20.12.2018;22:15:00;0;10.6;0
20.12.2018;22:25:00;0;10.6;0
20.12.2018;22:35:00;0;10.6;0
20.12.2018;22:45:00;0;10.6;0
20.12.2018;22:55:00;0;10.6;0
20.12.2018;23:05:00;0;10.6;0
20.12.2018;23:15:00;0;10.6;0
20.12.2018;23:25:00;0;10.6;0
20.12.2018;23:35:00;0;10.6;0
20.12.2018;23:45:00;0;10.6;0
20.12.2018;23:55:00;0;10.6;0
21.12.2018;00:05:00;0;0;0
21.12.2018;00:15:00;0;0;0
21.12.2018;00:25:00;0;0;0
21.12.2018;00:35:00;0;0;0
21.12.2018;01:05:00;0;0;0
21.12.2018;01:15:00;0;0;0
21.12.2018;01:35:00;0;0;0
21.12.2018;01:45:00;0;0;0
21.12.2018;01:55:00;0;0;0
21.12.2018;02:05:00;0;0;0
21.12.2018;02:15:00;0;0;0
21.12.2018;02:25:00;0;0;0
21.12.2018;02:35:00;0;0;0
21.12.2018;02:45:00;0;0;0
21.12.2018;02:55:00;0;0;0
21.12.2018;03:05:00;0;0;0
21.12.2018;03:15:00;0;0;0
21.12.2018;03:35:00;0;0;0
21.12.2018;03:45:00;0;0;0
21.12.2018;04:05:00;0;0;0
21.12.2018;04:15:00;0;0;0
21.12.2018;04:35:00;0;0;0
21.12.2018;04:45:00;0;0;0
21.12.2018;04:55:00;0;0;0
21.12.2018;05:05:00;0;0;0
21.12.2018;05:15:00;0;0;0
21.12.2018;05:25:00;0;0;0
21.12.2018;05:35:00;0;0;0
21.12.2018;05:45:00;0;0;0
21.12.2018;05:55:00;0;0;0
21.12.2018;06:05:00;0;0;0
21.12.2018;06:15:00;0;0;0
21.12.2018;06:25:00;0;0;0
21.12.2018;06:35:00;0;0;0
21.12.2018;06:45:00;0;0;0
21.12.2018;06:55:00;0;0;0
21.12.2018;07:05:00;0;0;0
21.12.2018;07:15:00;0;0;0
21.12.2018;07:25:00;0;0;0
21.12.2018;07:35:00;0;0;0
21.12.2018;07:45:00;0;0;0
21.12.2018;08:05:00;0;0;0
21.12.2018;08:10:00;0;0;0
21.12.2018;08:20:00;0;0;0
21.12.2018;08:30:00;0;0;0
21.12.2018;08:40:00;0;0;0
21.12.2018;08:50:00;0;0;0
21.12.2018;09:00:00;18;0;27
21.12.2018;09:10:00;139;0;27
21.12.2018;09:20:00;154;0;27
21.12.2018;09:30:00;158;0;28
21.12.2018;09:40:00;165;0.1;28
21.12.2018;09:50:00;214;0.1;28
21.12.2018;10:00:00;251;0.1;29
21.12.2018;10:10:00;288;0.2;29
21.12.2018;10:20:00;292;0.2;29
21.12.2018;10:30:00;309;0.3;29
21.12.2018;10:40:00;323;0.3;30
21.12.2018;10:50:00;544;0.4;30
21.12.2018;11:00:00;508;0.5;30
21.12.2018;11:10:00;445;0.6;30
21.12.2018;11:20:00;511;0.7;30
21.12.2018;11:30:00;730;0.8;30
21.12.2018;11:40:00;711;0.9;30
21.12.2018;11:50:00;457;1.0;31
21.12.2018;12:00:00;326;1.0;31
21.12.2018;12:10:00;407;1.1;31
21.12.2018;12:20:00;303;1.1;31
21.12.2018;12:30:00;398;1.2;31
21.12.2018;12:40:00;601;1.3;31
21.12.2018;12:50:00;484;1.4;31
21.12.2018;13:00:00;617;1.5;31
21.12.2018;13:10:00;559;1.6;31
21.12.2018;13:20:00;329;1.6;31
21.12.2018;13:30:00;267;1.7;31
21.12.2018;13:40:00;375;1.7;31
21.12.2018;13:50:00;313;1.8;31
21.12.2018;14:00:00;346;1.8;31
21.12.2018;14:10:00;400;1.9;31
21.12.2018;14:20:00;413;2.0;31
21.12.2018;14:30:00;279;2.0;31
21.12.2018;14:40:00;305;2.1;31
21.12.2018;14:50:00;247;2.1;31
21.12.2018;15:00:00;261;2.2;31
21.12.2018;15:10:00;197;2.2;31
21.12.2018;15:20:00;175;2.2;31
21.12.2018;15:30:00;145;2.3;31
21.12.2018;15:40:00;118;2.3;31
21.12.2018;15:50:00;115;2.3;31
21.12.2018;16:00:00;130;2.3;31
21.12.2018;16:10:00;119;2.3;31
21.12.2018;16:20:00;82;2.3;31
21.12.2018;16:30:00;0;2.3;0
21.12.2018;16:40:00;0;2.3;0
21.12.2018;16:50:00;0;2.3;0
21.12.2018;17:00:00;0;2.3;0
21.12.2018;17:10:00;0;2.3;0
21.12.2018;17:20:00;0;2.3;0
21.12.2018;17:30:00;0;2.3;0
21.12.2018;17:40:00;0;2.3;0
21.12.2018;17:50:00;0;2.3;0
21.12.2018;18:00:00;0;2.3;0
21.12.2018;18:10:00;0;2.3;0
21.12.2018;18:20:00;0;2.3;0
21.12.2018;18:45:00;0;2.3;0
21.12.2018;18:55:00;0;2.3;0
21.12.2018;19:05:00;0;2.3;0
21.12.2018;19:15:00;0;2.3;0
21.12.2018;19:25:00;0;2.3;0
21.12.2018;19:35:00;0;2.3;0
21.12.2018;19:45:00;0;2.3;0
21.12.2018;19:55:00;0;2.3;0
21.12.2018;20:05:00;0;2.3;0
21.12.2018;20:15:00;0;2.3;0
21.12.2018;20:25:00;0;2.3;0
21.12.2018;20:35:00;0;2.3;0
21.12.2018;20:45:00;0;2.3;0
21.12.2018;20:55:00;0;2.3;0
21.12.2018;21:05:00;0;2.3;0
21.12.2018;21:15:00;0;2.3;0
21.12.2018;21:25:00;0;2.3;0
21.12.2018;21:35:00;0;2.3;0
21.12.2018;21:45:00;0;2.3;0
21.12.2018;21:55:00;0;2.3;0
21.12.2018;22:05:00;0;2.3;0
21.12.2018;22:15:00;0;2.3;0
21.12.2018;22:25:00;0;2.3;0
21.12.2018;22:35:00;0;2.3;0
21.12.2018;22:45:00;0;2.3;0
21.12.2018;22:55:00;0;2.3;0
21.12.2018;23:05:00;0;2.3;0
21.12.2018;23:15:00;0;2.3;0
21.12.2018;23:25:00;0;2.3;0
21.12.2018;23:35:00;0;2.3;0
21.12.2018;23:45:00;0;2.3;0
21.12.2018;23:55:00;0;2.3;0
22.12.2018;00:15:00;0;0;0
22.12.2018;00:20:00;0;0;0
22.12.2018;00:30:00;0;0;0
22.12.2018;00:40:00;0;0;0
22.12.2018;01:05:00;0;0;0
22.12.2018;01:10:00;0;0;0
22.12.2018;01:20:00;0;0;0
22.12.2018;01:30:00;0;0;0
22.12.2018;01:40:00;0;0;0
22.12.2018;01:50:00;0;0;0
22.12.2018;02:00:00;0;0;0
22.12.2018;02:10:00;0;0;0
22.12.2018;02:30:00;0;0;0
22.12.2018;02:40:00;0;0;0
22.12.2018;02:50:00;0;0;0
22.12.2018;03:05:00;0;0;0
22.12.2018;03:15:00;0;0;0
22.12.2018;03:35:00;0;0;0
22.12.2018;03:55:00;0;0;0
22.12.2018;04:05:00;0;0;0
22.12.2018;04:15:00;0;0;0
22.12.2018;04:25:00;0;0;0
22.12.2018;04:35:00;0;0;0
22.12.2018;04:45:00;0;0;0
22.12.2018;04:55:00;0;0;0
22.12.2018;05:05:00;0;0;0
22.12.2018;05:15:00;0;0;0
22.12.2018;05:25:00;0;0;0
22.12.2018;05:35:00;0;0;0
22.12.2018;05:45:00;0;0;0
22.12.2018;05:55:00;0;0;0
22.12.2018;06:05:00;0;0;0
22.12.2018;06:15:00;0;0;0
22.12.2018;06:25:00;0;0;0
22.12.2018;06:35:00;0;0;0
22.12.2018;06:45:00;0;0;0
22.12.2018;06:55:00;0;0;0
22.12.2018;07:05:00;0;0;0
22.12.2018;07:15:00;0;0;0
22.12.2018;07:25:00;0;0;0
22.12.2018;07:35:00;0;0;0
22.12.2018;07:45:00;0;0;0
22.12.2018;08:05:00;0;0;0
22.12.2018;08:10:00;0;0;0
22.12.2018;08:20:00;138;0;24
22.12.2018;08:30:00;194;0;26
22.12.2018;08:40:00;340;0;27
22.12.2018;08:50:00;389;0.1;28
22.12.2018;09:00:00;233;0.2;28
22.12.2018;09:10:00;208;0.2;28
22.12.2018;09:20:00;173;0.2;29
22.12.2018;09:30:00;392;0.3;29
22.12.2018;09:40:00;562;0.3;29
22.12.2018;09:50:00;494;0.4;29
22.12.2018;10:00:00;553;0.5;30
22.12.2018;10:10:00;401;0.6;30
22.12.2018;10:20:00;309;0.6;30
22.12.2018;10:30:00;724;0.7;30
22.12.2018;10:40:00;233;0.8;30
22.12.2018;10:50:00;219;0.8;30
22.12.2018;11:00:00;334;0.9;31
22.12.2018;11:10:00;341;0.9;31
22.12.2018;11:20:00;256;1.0;31
22.12.2018;11:30:00;679;1.1;31
22.12.2018;11:40:00;1071;1.2;31
22.12.2018;11:50:00;995;1.4;31
22.12.2018;12:00:00;513;1.5;31
22.12.2018;12:10:00;315;1.6;31
22.12.2018;12:20:00;374;1.6;31
22.12.2018;12:30:00;645;1.7;31
22.12.2018;12:40:00;881;1.8;31
22.12.2018;12:50:00;1058;2.0;31
22.12.2018;13:00:00;1014;2.2;31
22.12.2018;13:10:00;1100;2.4;31
22.12.2018;13:20:00;550;2.5;32
22.12.2018;13:30:00;520;2.6;32
22.12.2018;13:40:00;443;2.7;32
22.12.2018;13:50:00;380;2.7;32
22.12.2018;14:00:00;505;2.8;32
22.12.2018;14:10:00;517;2.9;32
22.12.2018;14:20:00;634;3.0;32
22.12.2018;14:30:00;723;3.1;32
22.12.2018;14:40:00;702;3.2;32
22.12.2018;14:50:00;678;3.3;32
22.12.2018;15:00:00;513;3.4;32
22.12.2018;15:10:00;507;3.5;32
22.12.2018;15:20:00;526;3.6;32
22.12.2018;15:30:00;521;3.7;32
22.12.2018;15:40:00;467;3.8;32
22.12.2018;15:50:00;383;3.8;32
22.12.2018;16:00:00;311;3.9;32
22.12.2018;16:10:00;264;3.9;32
22.12.2018;16:20:00;218;4.0;32
22.12.2018;16:30:00;146;4.0;32
22.12.2018;16:40:00;0;4.0;0
22.12.2018;16:50:00;0;4.0;0
22.12.2018;17:00:00;0;4.0;0
22.12.2018;17:10:00;0;4.0;0
22.12.2018;17:20:00;0;4.0;0
22.12.2018;17:30:00;0;4.0;0
22.12.2018;17:40:00;0;4.0;0
22.12.2018;17:50:00;0;4.0;0
22.12.2018;18:00:00;0;4.0;0
22.12.2018;18:10:00;0;4.0;0
22.12.2018;18:20:00;0;4.0;0
22.12.2018;18:30:00;0;4.0;0
22.12.2018;18:40:00;0;4.0;0
22.12.2018;18:50:00;0;4.0;0
22.12.2018;19:00:00;0;4.0;0
22.12.2018;19:10:00;0;4.0;0
22.12.2018;19:20:00;0;4.0;0
22.12.2018;19:30:00;0;4.0;0
22.12.2018;19:40:00;0;4.0;0
22.12.2018;19:50:00;0;4.0;0
22.12.2018;20:00:00;0;4.0;0
22.12.2018;20:10:00;0;4.0;0
22.12.2018;20:20:00;0;4.0;0
22.12.2018;20:30:00;0;4.0;0
22.12.2018;20:40:00;0;4.0;0
22.12.2018;20:50:00;0;4.0;0
22.12.2018;21:00:00;0;4.0;0
22.12.2018;21:10:00;0;4.0;0
22.12.2018;21:20:00;0;4.0;0
22.12.2018;21:30:00;0;4.0;0
22.12.2018;21:40:00;0;4.0;0
22.12.2018;21:50:00;0;4.0;0
22.12.2018;22:00:00;0;4.0;0
22.12.2018;22:10:00;0;4.0;0
22.12.2018;22:20:00;0;4.0;0
22.12.2018;22:30:00;0;4.0;0
22.12.2018;22:40:00;0;4.0;0
22.12.2018;22:50:00;0;4.0;0
22.12.2018;23:00:00;0;4.0;0
22.12.2018;23:10:00;0;4.0;0
22.12.2018;23:20:00;0;4.0;0
22.12.2018;23:30:00;0;4.0;0
22.12.2018;23:40:00;0;4.0;0
22.12.2018;23:50:00;0;4.0;0
23.12.2018;00:00:00;0;0;0
23.12.2018;00:10:00;0;0;0
23.12.2018;00:20:00;0;0;0
23.12.2018;00:30:00;0;0;0
23.12.2018;01:00:00;0;0;0
23.12.2018;01:05:00;0;0;0
23.12.2018;01:15:00;0;0;0
23.12.2018;01:35:00;0;0;0
23.12.2018;01:45:00;0;0;0
23.12.2018;01:55:00;0;0;0
23.12.2018;02:05:00;0;0;0
23.12.2018;02:15:00;0;0;0
23.12.2018;02:25:00;0;0;0
23.12.2018;02:35:00;0;0;0
23.12.2018;02:45:00;0;0;0
23.12.2018;02:55:00;0;0;0
23.12.2018;03:05:00;0;0;0
23.12.2018;03:15:00;0;0;0
23.12.2018;03:35:00;0;0;0
23.12.2018;03:45:00;0;0;0
23.12.2018;03:55:00;0;0;0
23.12.2018;04:05:00;0;0;0
23.12.2018;04:15:00;0;0;0
23.12.2018;04:25:00;0;0;0
23.12.2018;04:35:00;0;0;0
23.12.2018;04:45:00;0;0;0
23.12.2018;04:55:00;0;0;0
23.12.2018;05:05:00;0;0;0
23.12.2018;05:15:00;0;0;0
23.12.2018;05:25:00;0;0;0
23.12.2018;05:35:00;0;0;0
23.12.2018;05:45:00;0;0;0
23.12.2018;05:55:00;0;0;0
23.12.2018;06:05:00;0;0;0
23.12.2018;06:15:00;0;0;0
23.12.2018;06:25:00;0;0;0
23.12.2018;06:35:00;0;0;0
23.12.2018;06:45:00;0;0;0
23.12.2018;06:55:00;0;0;0
23.12.2018;07:05:00;0;0;0
23.12.2018;07:15:00;0;0;0
23.12.2018;07:25:00;0;0;0
23.12.2018;07:35:00;0;0;0
23.12.2018;07:45:00;0;0;0
23.12.2018;08:05:00;0;0;0
23.12.2018;08:10:00;0;0;0
23.12.2018;08:20:00;0;0;24
23.12.2018;08:30:00;159;0;26
23.12.2018;08:40:00;255;0;27
23.12.2018;08:50:00;295;0.1;28
23.12.2018;09:00:00;235;0.1;28
23.12.2018;09:10:00;364;0.2;28
23.12.2018;09:20:00;283;0.2;29
23.12.2018;09:30:00;341;0.3;29
23.12.2018;09:40:00;375;0.3;29
23.12.2018;09:50:00;483;0.4;30
23.12.2018;10:00:00;659;0.5;30
23.12.2018;10:10:00;418;0.6;30
23.12.2018;10:20:00;511;0.7;30
23.12.2018;10:30:00;598;0.7;30
23.12.2018;10:40:00;592;0.8;31
23.12.2018;10:50:00;471;0.9;31
23.12.2018;11:00:00;484;1.0;31
23.12.2018;11:10:00;378;1.1;31
23.12.2018;11:20:00;350;1.1;31
23.12.2018;11:30:00;341;1.2;31
23.12.2018;11:40:00;415;1.3;31
23.12.2018;11:50:00;513;1.3;31
23.12.2018;12:00:00;653;1.4;31
23.12.2018;12:10:00;715;1.5;31
23.12.2018;12:20:00;695;1.7;31
23.12.2018;12:30:00;772;1.8;31
23.12.2018;12:40:00;615;1.9;31
23.12.2018;12:50:00;732;2.0;32
23.12.2018;13:00:00;735;2.1;32
23.12.2018;13:10:00;702;2.2;32
23.12.2018;13:20:00;686;2.4;32
23.12.2018;13:30:00;550;2.4;32
23.12.2018;13:40:00;517;2.5;32
23.12.2018;13:50:00;482;2.6;32
23.12.2018;14:00:00;410;2.7;32
23.12.2018;14:10:00;335;2.7;32
23.12.2018;14:20:00;316;2.8;32
23.12.2018;14:30:00;336;2.9;32
23.12.2018;14:40:00;312;2.9;32
23.12.2018;14:50:00;279;3.0;32
23.12.2018;15:00:00;283;3.0;32
23.12.2018;15:10:00;256;3.0;32
23.12.2018;15:20:00;258;3.1;32
23.12.2018;15:30:00;234;3.1;32
23.12.2018;15:40:00;149;3.2;32
23.12.2018;15:50:00;154;3.2;32
23.12.2018;16:00:00;167;3.2;32
23.12.2018;16:10:00;132;3.2;32
23.12.2018;16:20:00;104;3.2;32
23.12.2018;16:30:00;0;3.2;0
23.12.2018;16:40:00;0;3.2;0
23.12.2018;16:50:00;0;3.2;0
23.12.2018;17:00:00;0;3.2;0
23.12.2018;17:10:00;0;3.2;0
23.12.2018;17:20:00;0;3.2;0
23.12.2018;17:30:00;0;3.2;0
23.12.2018;17:40:00;0;3.2;0
23.12.2018;17:50:00;0;3.2;0
23.12.2018;18:00:00;0;3.2;0
23.12.2018;18:10:00;0;3.2;0
23.12.2018;18:20:00;0;3.2;0
23.12.2018;18:40:00;0;3.2;0
23.12.2018;18:45:00;0;3.2;0
23.12.2018;18:55:00;0;3.2;0
23.12.2018;19:05:00;0;3.2;0
23.12.2018;19:15:00;0;3.2;0
23.12.2018;19:25:00;0;3.2;0
23.12.2018;19:35:00;0;3.2;0
23.12.2018;19:45:00;0;3.2;0
23.12.2018;19:55:00;0;3.2;0
23.12.2018;20:05:00;0;3.2;0
23.12.2018;20:15:00;0;3.2;0
23.12.2018;20:25:00;0;3.2;0
23.12.2018;20:35:00;0;3.2;0
23.12.2018;20:45:00;0;3.2;0
23.12.2018;20:55:00;0;3.2;0
23.12.2018;21:05:00;0;3.2;0
23.12.2018;21:15:00;0;3.2;0
23.12.2018;21:25:00;0;3.2;0
23.12.2018;21:35:00;0;3.2;0
23.12.2018;21:45:00;0;3.2;0
23.12.2018;21:55:00;0;3.2;0
23.12.2018;22:05:00;0;3.2;0
23.12.2018;22:15:00;0;3.2;0
23.12.2018;22:25:00;0;3.2;0
23.12.2018;22:35:00;0;3.2;0
23.12.2018;22:45:00;0;3.2;0
23.12.2018;22:55:00;0;3.2;0
23.12.2018;23:05:00;0;3.2;0
23.12.2018;23:15:00;0;3.2;0
23.12.2018;23:35:00;0;3.2;0
23.12.2018;23:45:00;0;3.2;0
24.12.2018;09:25:00;129;0;26
24.12.2018;09:35:00;126;0;27
24.12.2018;09:45:00;156;0;28
24.12.2018;09:55:00;173;0;28
24.12.2018;10:05:00;207;0.1;28
24.12.2018;10:15:00;258;0.1;29
24.12.2018;10:25:00;167;0.1;29
24.12.2018;10:35:00;120;0.2;29
24.12.2018;10:45:00;221;0.2;29
24.12.2018;10:55:00;386;0.3;30
24.12.2018;11:05:00;314;0.3;30
24.12.2018;11:15:00;472;0.4;30
24.12.2018;11:25:00;482;0.4;30
24.12.2018;11:35:00;560;0.5;30
24.12.2018;11:45:00;1102;0.7;30
24.12.2018;11:55:00;1371;0.9;30
24.12.2018;12:05:00;1525;1.2;31
24.12.2018;12:15:00;1896;1.5;31
24.12.2018;12:25:00;1269;1.7;31
24.12.2018;12:35:00;979;1.9;31
24.12.2018;12:45:00;2013;2.1;31
24.12.2018;12:55:00;1682;2.4;32
24.12.2018;13:05:00;1937;2.7;32
24.12.2018;13:15:00;2234;3.1;33
24.12.2018;13:25:00;2379;3.5;34
24.12.2018;13:35:00;1374;3.7;33
24.12.2018;13:45:00;670;3.8;33
24.12.2018;13:55:00;1450;4.0;33
24.12.2018;14:05:00;1398;4.3;33
24.12.2018;14:15:00;592;4.4;33
24.12.2018;14:25:00;485;4.5;33
24.12.2018;14:35:00;478;4.6;33
24.12.2018;14:45:00;478;4.6;32
24.12.2018;14:55:00;524;4.7;32
24.12.2018;15:05:00;464;4.8;32
24.12.2018;15:15:00;413;4.9;32
24.12.2018;16:45:00;0;5.2;0
25.12.2018;08:35:00;134;0;26
25.12.2018;08:45:00;162;0;27
25.12.2018;08:55:00;211;0;27
25.12.2018;09:05:00;280;0.1;28
25.12.2018;09:15:00;335;0.1;28
25.12.2018;09:25:00;370;0.2;28
25.12.2018;09:35:00;384;0.2;29
25.12.2018;09:45:00;398;0.3;29
25.12.2018;09:55:00;434;0.4;29
25.12.2018;10:05:00;501;0.4;29
25.12.2018;10:15:00;561;0.5;29
25.12.2018;10:25:00;599;0.6;30
25.12.2018;10:35:00;773;0.8;30
25.12.2018;10:45:00;766;0.9;30
25.12.2018;10:55:00;719;1.0;30
25.12.2018;11:05:00;709;1.1;30
25.12.2018;11:15:00;783;1.3;30
25.12.2018;11:25:00;814;1.4;31
25.12.2018;11:35:00;801;1.5;31
25.12.2018;11:45:00;779;1.7;31
25.12.2018;11:55:00;801;1.8;31
25.12.2018;12:05:00;847;1.9;31
25.12.2018;12:15:00;912;2.1;31
25.12.2018;12:25:00;914;2.2;31
25.12.2018;12:35:00;891;2.4;31
25.12.2018;12:45:00;893;2.5;31
25.12.2018;12:55:00;981;2.7;31
25.12.2018;13:05:00;1073;2.8;31
25.12.2018;13:15:00;1096;3.0;31
25.12.2018;13:25:00;1035;3.2;31
25.12.2018;13:35:00;1143;3.4;32
25.12.2018;13:45:00;1228;3.6;32
25.12.2018;13:55:00;1254;3.8;32
25.12.2018;14:05:00;1177;4.0;32
25.12.2018;14:15:00;1113;4.2;32
25.12.2018;14:25:00;1421;4.4;32
25.12.2018;14:35:00;1150;4.6;32
25.12.2018;14:45:00;734;4.7;32
25.12.2018;14:55:00;426;4.8;32
25.12.2018;15:05:00;664;4.9;32
25.12.2018;15:15:00;487;5.0;32
25.12.2018;15:25:00;451;5.1;32
25.12.2018;15:35:00;357;5.1;32
25.12.2018;15:45:00;280;5.2;32
25.12.2018;15:55:00;205;5.2;32
25.12.2018;16:05:00;176;5.2;32
25.12.2018;16:15:00;153;5.3;32
25.12.2018;16:25:00;128;5.3;32
25.12.2018;16:35:00;0;5.3;31
25.12.2018;16:45:00;0;5.3;0
25.12.2018;16:55:00;0;5.3;0
26.12.2018;08:35:00;48;0;25
26.12.2018;08:45:00;145;0;26
26.12.2018;08:55:00;175;0;27
26.12.2018;09:05:00;212;0;27
26.12.2018;09:15:00;258;0.1;28
26.12.2018;09:25:00;322;0.1;28
26.12.2018;09:35:00;381;0.2;28
26.12.2018;09:45:00;400;0.3;28
26.12.2018;09:55:00;520;0.3;29
26.12.2018;10:05:00;540;0.4;29
26.12.2018;10:15:00;623;0.5;29
26.12.2018;10:25:00;720;0.6;29
26.12.2018;10:35:00;828;0.8;29
26.12.2018;10:45:00;815;0.9;30
26.12.2018;10:55:00;1097;1.1;30
26.12.2018;11:25:00;1951;1.9;30
26.12.2018;11:30:00;2492;2.1;31
26.12.2018;11:40:00;1719;2.4;31
26.12.2018;11:50:00;1254;2.6;31
26.12.2018;12:00:00;1124;2.8;31
26.12.2018;12:10:00;1206;3.0;31
26.12.2018;12:20:00;1351;3.2;31
26.12.2018;12:30:00;1285;3.4;31
26.12.2018;12:40:00;1443;3.7;31
26.12.2018;12:50:00;1316;3.9;32
26.12.2018;13:00:00;1324;4.1;32
26.12.2018;13:10:00;1502;4.3;32
26.12.2018;13:20:00;1647;4.6;32
26.12.2018;13:30:00;2139;4.9;32
26.12.2018;13:40:00;2651;5.4;33
26.12.2018;13:50:00;2125;5.7;34
26.12.2018;14:00:00;2100;6.1;34
26.12.2018;14:10:00;1115;6.4;33
26.12.2018;14:20:00;816;6.5;33
26.12.2018;14:30:00;1078;6.7;33
26.12.2018;14:40:00;1129;6.8;33
26.12.2018;14:50:00;1438;7.1;33
26.12.2018;15:00:00;1592;7.3;33
26.12.2018;15:10:00;985;7.5;33
26.12.2018;15:20:00;681;7.7;32
26.12.2018;15:30:00;494;7.7;32
26.12.2018;15:40:00;424;7.8;32
26.12.2018;15:50:00;400;7.9;32
26.12.2018;16:00:00;309;7.9;32
26.12.2018;16:10:00;224;8.0;32
26.12.2018;16:20:00;175;8.0;32
26.12.2018;16:30:00;137;8.0;32
26.12.2018;16:40:00;0;8.0;32
27.12.2018;08:35:00;88;0;25
27.12.2018;08:45:00;162;0;26
27.12.2018;08:55:00;198;0;27
27.12.2018;09:05:00;253;0.1;27
27.12.2018;09:15:00;303;0.1;28
27.12.2018;09:25:00;332;0.2;28
27.12.2018;09:35:00;379;0.2;28
27.12.2018;09:45:00;401;0.3;28
27.12.2018;09:55:00;463;0.4;29
27.12.2018;10:05:00;535;0.4;29
27.12.2018;10:15:00;603;0.5;29
27.12.2018;10:25:00;675;0.6;29
27.12.2018;10:35:00;803;0.8;29
27.12.2018;10:45:00;758;0.9;30
27.12.2018;10:55:00;844;1.0;30
27.12.2018;11:05:00;835;1.2;30
27.12.2018;11:15:00;832;1.3;30
27.12.2018;11:25:00;888;1.5;30
27.12.2018;11:35:00;1035;1.6;30
27.12.2018;11:45:00;1085;1.8;30
27.12.2018;11:55:00;1015;2.0;31
27.12.2018;12:05:00;1054;2.1;31
27.12.2018;12:15:00;1065;2.3;31
27.12.2018;12:25:00;1272;2.5;31
27.12.2018;12:35:00;1382;2.7;31
27.12.2018;12:45:00;1375;3.0;31
27.12.2018;12:55:00;1340;3.2;31
27.12.2018;13:05:00;1209;3.4;31
27.12.2018;13:15:00;1060;3.6;31
27.12.2018;13:25:00;1235;3.8;31
27.12.2018;13:35:00;1422;4.0;31
27.12.2018;13:45:00;1498;4.2;31
27.12.2018;13:55:00;1178;4.5;32
27.12.2018;14:05:00;1001;4.6;32
27.12.2018;14:15:00;1040;4.8;32
27.12.2018;14:25:00;702;4.9;32
27.12.2018;14:35:00;1057;5.1;32
27.12.2018;14:45:00;1081;5.3;32
27.12.2018;14:55:00;1094;5.5;32
27.12.2018;15:05:00;1063;5.6;32
27.12.2018;15:15:00;794;5.8;32
27.12.2018;15:25:00;515;5.9;32
27.12.2018;15:35:00;437;5.9;32
27.12.2018;15:45:00;353;6.0;32
27.12.2018;15:55:00;306;6.1;32
27.12.2018;16:05:00;271;6.1;32
27.12.2018;16:15:00;185;6.1;31
27.12.2018;16:25:00;143;6.2;31
27.12.2018;16:35:00;51;6.2;31
28.12.2018;08:30:00;130;0;25
28.12.2018;08:35:00;163;0;25
28.12.2018;08:55:00;312;0.1;27
28.12.2018;09:05:00;360;0.1;27
28.12.2018;09:15:00;443;0.2;28
28.12.2018;09:25:00;590;0.3;28
28.12.2018;09:35:00;686;0.4;28
28.12.2018;09:45:00;702;0.5;29
28.12.2018;09:55:00;874;0.6;29
28.12.2018;10:05:00;1477;0.9;29
28.12.2018;10:15:00;1835;1.1;29
28.12.2018;10:25:00;2731;1.6;30
28.12.2018;10:35:00;2928;2.1;31
28.12.2018;10:45:00;2993;2.6;32
28.12.2018;10:55:00;2904;3.0;33
28.12.2018;11:05:00;3563;3.6;34
28.12.2018;11:15:00;3912;4.2;36
28.12.2018;11:25:00;4065;4.8;37
28.12.2018;11:35:00;3436;5.4;38
28.12.2018;11:45:00;3522;6.0;38
28.12.2018;11:55:00;2238;6.4;37
28.12.2018;12:05:00;2653;6.8;37
28.12.2018;12:15:00;1584;7.2;36
28.12.2018;12:25:00;864;7.3;35
28.12.2018;12:35:00;1594;7.6;34
28.12.2018;12:45:00;1909;7.9;34
28.12.2018;12:55:00;1461;8.1;34
28.12.2018;13:05:00;3227;8.6;35
28.12.2018;13:15:00;3987;9.2;36
28.12.2018;13:25:00;3924;9.7;37
28.12.2018;13:35:00;4323;10.4;39
28.12.2018;13:45:00;3859;11.0;39
28.12.2018;13:55:00;2609;11.5;39
28.12.2018;14:05:00;2201;11.9;38
28.12.2018;14:15:00;1805;12.2;37
28.12.2018;14:25:00;1345;12.5;36
28.12.2018;14:35:00;1054;12.6;35
28.12.2018;14:45:00;683;12.8;34
28.12.2018;14:55:00;617;12.9;34
28.12.2018;15:05:00;591;13.0;34
28.12.2018;15:15:00;581;13.1;33
28.12.2018;15:25:00;612;13.2;33
28.12.2018;15:35:00;943;13.3;33
28.12.2018;15:45:00;922;13.5;33
28.12.2018;15:55:00;596;13.6;33
28.12.2018;16:05:00;389;13.6;33
28.12.2018;16:15:00;247;13.7;33
28.12.2018;16:25:00;127;13.7;32
29.12.2018;08:40:00;66;0;25
29.12.2018;08:50:00;135;0;26
29.12.2018;09:00:00;152;0;27
29.12.2018;09:10:00;174;0;28
29.12.2018;09:20:00;208;0.1;28
29.12.2018;09:30:00;249;0.1;28
29.12.2018;09:40:00;294;0.1;29
29.12.2018;09:50:00;321;0.2;29
29.12.2018;10:00:00;318;0.3;29
29.12.2018;10:10:00;352;0.3;29
29.12.2018;10:20:00;392;0.4;29
29.12.2018;10:30:00;450;0.4;30
29.12.2018;10:40:00;430;0.5;30
29.12.2018;10:50:00;430;0.6;30
29.12.2018;11:00:00;428;0.7;30
29.12.2018;11:10:00;412;0.7;30
29.12.2018;11:20:00;429;0.8;30
29.12.2018;11:30:00;462;0.9;30
29.12.2018;11:40:00;502;1.0;30
29.12.2018;11:50:00;527;1.0;30
29.12.2018;12:00:00;499;1.1;30
29.12.2018;12:10:00;479;1.2;31
29.12.2018;12:20:00;452;1.3;31
29.12.2018;12:30:00;460;1.4;31
29.12.2018;12:40:00;480;1.4;31
29.12.2018;12:50:00;476;1.5;31
29.12.2018;13:00:00;525;1.6;31
29.12.2018;13:10:00;533;1.7;31
29.12.2018;13:20:00;574;1.8;31
29.12.2018;13:30:00;476;1.9;31
29.12.2018;13:40:00;490;1.9;31
29.12.2018;13:50:00;453;2.0;31
29.12.2018;14:00:00;461;2.1;31
29.12.2018;14:10:00;477;2.2;31
29.12.2018;14:20:00;397;2.2;31
29.12.2018;14:30:00;358;2.3;31
29.12.2018;14:40:00;438;2.4;31
29.12.2018;14:50:00;410;2.4;31
29.12.2018;15:00:00;349;2.5;31
29.12.2018;15:10:00;327;2.6;31
29.12.2018;15:20:00;395;2.6;31
29.12.2018;15:30:00;349;2.7;31
29.12.2018;15:40:00;306;2.7;31
29.12.2018;15:50:00;260;2.8;31
29.12.2018;16:00:00;211;2.8;31
29.12.2018;16:10:00;144;2.8;31
29.12.2018;16:20:00;133;2.9;31
29.12.2018;16:30:00;106;2.9;31
29.12.2018;16:40:00;0;2.9;0
29.12.2018;16:50:00;0;2.9;0
30.12.2018;08:55:00;56;0;26
30.12.2018;09:05:00;158;0;27
30.12.2018;09:15:00;204;0;27
30.12.2018;09:25:00;235;0;28
30.12.2018;09:35:00;229;0.1;28
30.12.2018;09:45:00;218;0.1;28
30.12.2018;09:55:00;205;0.2;29
30.12.2018;10:05:00;245;0.2;29
30.12.2018;10:15:00;300;0.2;29
30.12.2018;10:25:00;300;0.3;29
30.12.2018;10:35:00;365;0.3;30
30.12.2018;10:45:00;421;0.4;30
30.12.2018;10:55:00;542;0.5;30
30.12.2018;11:05:00;638;0.6;30
30.12.2018;11:15:00;658;0.7;30
30.12.2018;11:25:00;714;0.8;30
30.12.2018;11:35:00;776;1.0;30
30.12.2018;11:45:00;780;1.1;31
30.12.2018;11:55:00;711;1.2;31
30.12.2018;12:05:00;871;1.3;31
30.12.2018;12:15:00;788;1.5;31
30.12.2018;12:25:00;691;1.6;31
30.12.2018;12:35:00;640;1.7;31
30.12.2018;12:45:00;775;1.8;31
30.12.2018;12:55:00;757;2.0;31
30.12.2018;13:05:00;567;2.0;31
30.12.2018;13:15:00;721;2.2;31
30.12.2018;13:25:00;808;2.3;31
30.12.2018;13:35:00;762;2.4;31
30.12.2018;13:45:00;681;2.5;31
30.12.2018;13:55:00;737;2.7;31
30.12.2018;14:05:00;1041;2.8;32
30.12.2018;14:15:00;857;3.0;32
30.12.2018;14:25:00;733;3.1;32
30.12.2018;14:35:00;683;3.2;32
30.12.2018;14:45:00;576;3.3;32
30.12.2018;14:55:00;462;3.4;32
30.12.2018;15:05:00;377;3.4;32
30.12.2018;15:15:00;324;3.5;32
30.12.2018;15:25:00;248;3.5;32
30.12.2018;15:35:00;269;3.6;32
30.12.2018;15:45:00;187;3.6;32
30.12.2018;15:55:00;165;3.7;32
30.12.2018;16:05:00;127;3.7;32
30.12.2018;16:15:00;119;3.7;32
30.12.2018;16:25:00;111;3.7;32
30.12.2018;16:35:00;0;3.7;0
30.12.2018;16:45:00;0;3.7;0
30.12.2018;16:55:00;0;3.7;0
31.12.2018;08:40:00;36;0;25
31.12.2018;08:50:00;154;0;26
31.12.2018;09:00:00;206;0;27
31.12.2018;09:10:00;234;0;28
31.12.2018;09:20:00;260;0.1;28
31.12.2018;09:30:00;274;0.1;28
31.12.2018;09:40:00;231;0.2;28
31.12.2018;09:50:00;213;0.2;29
31.12.2018;10:00:00;220;0.2;29
31.12.2018;10:10:00;352;0.3;29
31.12.2018;10:20:00;346;0.4;29
31.12.2018;10:30:00;546;0.4;30
31.12.2018;10:40:00;600;0.5;30
31.12.2018;10:50:00;752;0.7;30
31.12.2018;11:00:00;716;0.8;30
31.12.2018;11:10:00;714;0.9;30
31.12.2018;11:20:00;720;1.0;30
31.12.2018;11:30:00;874;1.1;30
31.12.2018;11:40:00;1000;1.3;31
31.12.2018;11:50:00;905;1.5;31
31.12.2018;12:00:00;730;1.6;31
31.12.2018;12:10:00;604;1.7;31
31.12.2018;12:20:00;610;1.8;31
31.12.2018;12:30:00;837;1.9;31
31.12.2018;12:40:00;985;2.1;31
31.12.2018;12:50:00;836;2.2;31
31.12.2018;13:00:00;773;2.4;31
31.12.2018;13:10:00;631;2.5;31
31.12.2018;13:20:00;613;2.6;31
31.12.2018;13:30:00;903;2.7;31
31.12.2018;13:40:00;1451;2.9;31
31.12.2018;13:50:00;1096;3.2;32
31.12.2018;14:00:00;842;3.3;32
31.12.2018;14:10:00;963;3.5;32
31.12.2018;14:20:00;1303;3.7;32
31.12.2018;14:30:00;1225;3.9;32
31.12.2018;14:40:00;920;4.1;32
31.12.2018;14:50:00;659;4.2;32
31.12.2018;15:00:00;439;4.3;32
31.12.2018;15:10:00;380;4.3;32
31.12.2018;15:20:00;430;4.4;32
31.12.2018;15:30:00;368;4.5;32
31.12.2018;15:40:00;290;4.5;32
31.12.2018;15:50:00;320;4.6;32
31.12.2018;16:00:00;247;4.6;32
31.12.2018;16:10:00;181;4.6;32
31.12.2018;16:20:00;150;4.7;32
31.12.2018;16:30:00;121;4.7;32
31.12.2018;16:40:00;33;4.7;32
31.12.2018;16:50:00;0;4.7;0
31.12.2018;17:00:00;0;4.7;0
